Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,16.9589870723,1.24710832888,0.0,0.0,2.55330491699,7.80157382632,33.3301602767,31.4175950713,1.91256520537
 01/01  02:00:00,16.565432,1.44227787256,0.0,0.0,2.55330491699,7.21284921042,38.2061655367,37.107382934,1.09878260268
 01/01  03:00:00,16.3816654961,1.55287367667,0.0,0.0,2.55330491699,6.91848690247,40.7703034569,40.2818578062,0.488445650671
 01/01  04:00:00,16.2804386617,1.59882799623,0.0,0.0,2.55330491699,6.7713057485,41.8611122685,41.3726666178,0.488445650671
 01/01  05:00:00,18.4030786062,1.64497449289,0.0,0.0,3.82705111198,7.57405300124,43.7727706428,42.6739880401,1.09878260268
 01/01  06:00:00,22.9427828797,1.64606630451,0.0,0.0,6.02426329834,9.91545327661,48.5798314683,42.8017989002,5.77803256811
 01/01  07:00:00,28.2048301726,1.58986251723,0.0,0.0,6.51253267309,14.7454349813,60.7540876963,41.3451965333,19.4088911631
 01/01  08:00:00,29.9807394273,1.53300183236,0.0,0.0,6.01364874671,17.9699221805,60.1693328045,39.5397677374,20.6295650671
 01/01  09:00:00,23.2489131544,1.4639769813,0.0,0.0,3.66783283761,18.1171033345,57.4421530063,37.6263705419,19.8157824644
 01/01  10:00:00,20.150956299,1.18965196646,0.0,0.0,3.10526160149,15.8560427302,47.1542137778,29.7797791215,17.3744346563
 01/01  11:00:00,16.9716295766,0.926951947143,0.0,0.0,3.10526160149,12.9394160272,38.0506631588,22.3037937079,15.746869451
 01/01  12:00:00,16.9285452103,0.736686427057,0.0,0.0,3.10526160149,13.0865971812,29.9173597447,17.2221750537,12.6951846909
 01/01  13:00:00,16.7790297152,0.734352085977,0.0,0.0,3.10526160149,12.9394160272,28.4192010671,17.3515815816,11.0676194856
 01/01  14:00:00,16.4114702219,0.808336054652,0.0,0.0,3.10526160149,12.4978725653,29.3684994901,19.5215539086,9.84694558153
 01/01  15:00:00,16.3047241749,0.848771161748,0.0,0.0,3.10526160149,12.3506914113,29.3732732409,20.7470015634,8.6262716775
 01/01  16:00:00,17.7101550886,0.889192622044,0.0,0.0,4.02872759285,12.7922348732,31.7832302851,21.9362847036,9.84694558153
 01/01  17:00:00,25.1351019062,0.863786052281,0.0,0.0,6.50191812146,17.7693977319,32.8668823393,21.3923715524,11.4745107869
 01/01  18:00:00,37.616322506,0.757366176533,0.0,0.0,8.38069375907,23.1212625696,33.7826168827,18.6460843838,15.136532499
 01/01  19:00:00,39.7703391846,0.65048335891,0.0,0.0,10.6415932552,23.1212625696,33.5823273538,15.8010013961,17.7813259577
 01/01  20:00:00,38.7276102774,0.577032429949,0.0,0.0,12.3080778603,20.4854999863,30.6466507203,13.6791073653,16.967543355
 01/01  21:00:00,38.3564149666,0.645958012416,0.0,0.0,12.456681583,19.8967753704,31.0281587163,15.484734916,15.5434238003
 01/01  22:00:00,33.0285631575,0.781607225339,0.0,0.0,9.18739968257,17.702556249,31.8495079876,19.1543232967,12.6951846909
 01/01  23:00:00,26.1638569145,0.852213543958,0.0,0.0,5.91811778209,14.0365255879,31.8750663089,20.8074468233,11.0676194856
 01/01  24:00:00,20.4295168508,1.01438255168,0.0,0.0,3.54045821811,10.5176760807,31.2247808263,25.0398569569,6.18492386945
 01/02  01:00:00,16.7644356848,1.05255694144,0.0,0.0,2.55330491699,7.80157382632,27.5208027762,25.6067673106,1.91403546563
 01/02  02:00:00,16.1686804562,1.04552632874,0.0,0.0,2.55330491699,7.21284921042,26.1680096009,25.0682257904,1.09978381051
 01/02  03:00:00,16.0407818764,1.21199005692,0.0,0.0,2.55330491699,6.91848690247,30.3682148854,29.8794982068,0.488716678599
 01/02  04:00:00,15.9572061924,1.27559552695,0.0,0.0,2.55330491699,6.7713057485,32.2832726901,31.7945487412,0.488723948842
 01/02  05:00:00,17.996693419,1.23858930571,0.0,0.0,3.82705111198,7.57405300124,31.7758209957,30.6758611776,1.09995981817
 01/02  06:00:00,22.5342742302,1.23755765495,0.0,0.0,6.02426329834,9.91545327661,36.6011812198,30.8137334569,5.78744776284
 01/02  07:00:00,27.7986414967,1.18367384134,0.0,0.0,6.51253267309,14.7454349813,49.0536688549,29.6085961403,19.4450727145
 01/02  08:00:00,29.8079861156,1.16671915826,0.0,0.0,6.01364874671,18.163451543,49.9115374645,29.2432479522,20.6682895123
 01/02  09:00:00,24.8037204216,1.57237067987,0.0,0.0,4.35151303671,18.8798367041,53.5240691302,33.671110712,19.8529584182
 01/02  10:00:00,22.0236139263,1.61589602506,0.0,0.0,3.78894180059,16.6187760998,51.7161944904,34.3092308738,17.4069636166
 01/02  11:00:00,19.0805068361,1.58941563801,0.0,0.0,3.78894180059,13.7021493968,49.083827051,33.307526636,15.776300415
 01/02  12:00:00,19.2311153668,1.59284301481,0.0,0.0,3.78894180059,13.8493305508,46.122031644,33.4032247319,12.7188069121
 01/02  13:00:00,18.9468971643,1.61906603047,0.0,0.0,3.69398621738,13.6338449159,45.5938578625,34.505714152,11.0881437105
 01/02  14:00:00,18.6785814316,1.6290336957,0.0,0.0,3.78894180059,13.2606059349,44.4727272473,34.6075809379,9.86514630931
 01/02  15:00:00,18.5409974643,1.63863088244,0.0,0.0,3.78894180059,13.1134247809,43.5016251267,34.8594762186,8.64214890812
 01/02  16:00:00,19.9126280265,1.64525199127,0.0,0.0,4.71240779196,13.5549682428,45.0522043101,35.1870580008,9.86514630931
 01/02  17:00:00,27.3229546238,1.60522520116,0.0,0.0,7.18559832057,18.5321311015,45.702610974,34.2068014631,11.4958095109
 01/02  18:00:00,38.2906883032,1.23820261138,0.0,0.0,8.38069375907,23.3147919321,47.2422165713,32.0774148568,15.1648017145
 01/02  19:00:00,40.2774828637,1.15762703806,0.0,0.0,10.6415932552,23.1212625696,47.7013754443,29.8867460272,17.814629417
 01/02  20:00:00,39.3318098703,1.18123202288,0.0,0.0,12.3080778603,20.4854999863,47.4541129104,30.4548150942,16.9992978162
 01/02  21:00:00,38.9748263857,1.26436943146,0.0,0.0,12.456681583,19.8967753704,48.3667376797,32.7942701648,15.5724675149
 01/02  22:00:00,33.6143685355,1.36741260328,0.0,0.0,9.18739968257,17.702556249,48.4225182402,35.7037113281,12.7188069121
 01/02  23:00:00,26.9709164319,1.65927306136,0.0,0.0,5.91811778209,14.0365255879,55.5682033069,44.4800595964,11.0881437105
 01/02  24:00:00,21.3838296702,1.96869537107,0.0,0.0,3.54045821811,10.5176760807,60.211619837,54.0154657312,6.19615410574
 01/03  01:00:00,17.9917228761,2.27984413271,0.0,0.0,2.55330491699,7.80157382632,65.8095170157,63.8924124272,1.91710458848
 01/03  02:00:00,17.5266058028,2.40345167537,0.0,0.0,2.55330491699,7.21284921042,68.5217548028,67.4204412682,1.10131353464
 01/03  03:00:00,17.3119615878,2.48316976832,0.0,0.0,2.55330491699,6.91848690247,70.1959024825,69.7068037534,0.489098729098
 01/03  04:00:00,17.254570579,2.57295991348,0.0,0.0,2.55330491699,6.7713057485,72.854783069,72.3656772037,0.489105865277
 01/03  05:00:00,19.5128129451,2.75470883188,0.0,0.0,3.82705111198,7.57405300124,79.767147743,78.6656614444,1.10148629854
 01/03  06:00:00,24.1117679105,2.81505133531,0.0,0.0,6.02426329834,9.91545327661,86.7462731438,80.9485492944,5.79772384938
 01/03  07:00:00,29.2886113319,2.6736436766,0.0,0.0,6.51253267309,14.7454349813,95.6317628246,76.1509805474,19.4807822772
 01/03  08:00:00,31.275372885,2.63410592771,0.0,0.0,6.01364874671,18.163451543,94.9409875066,74.2347139653,20.7062735412
 01/03  09:00:00,25.9893746933,2.75802495156,0.0,0.0,4.35151303671,18.8798367041,91.0780107884,71.1885877143,19.8894230741
 01/03  10:00:00,22.8387015545,2.43098365321,0.0,0.0,3.78894180059,16.6187760998,77.2913360485,59.852465858,17.4388701905
 01/03  11:00:00,19.5430541654,2.05196296731,0.0,0.0,3.78894180059,13.7021493968,63.1210797313,47.3159114637,15.8051682676
 01/03  12:00:00,19.419957671,1.78168531903,0.0,0.0,3.78894180059,13.8493305508,51.9746524913,39.2326753292,12.7419771622
 01/03  13:00:00,18.9701501512,1.64231901739,0.0,0.0,3.69398621738,13.6338449159,46.6972650462,35.5889898069,11.1082752392
 01/03  14:00:00,18.5984695289,1.54892179296,0.0,0.0,3.78894180059,13.2606059349,43.1960221001,33.3130233031,9.88299879707
 01/03  15:00:00,18.3233213559,1.42095477402,0.0,0.0,3.78894180059,13.1134247809,38.6565714852,29.9988491303,8.65772235489
 01/03  16:00:00,19.6453448689,1.37796883368,0.0,0.0,4.71240779196,13.5549682428,38.9635122966,29.0805134996,9.88299879707
 01/03  17:00:00,27.0404113833,1.32268196069,0.0,0.0,7.18559832057,18.5321311015,38.8920560732,27.3753553533,11.51670072
 01/03  18:00:00,38.1754901276,1.12300443575,0.0,0.0,8.38069375907,23.3147919321,45.248518856,30.0559888094,15.1925300465
 01/03  19:00:00,40.3541436548,1.23428782919,0.0,0.0,10.6415932552,23.1212625696,51.5190610005,33.6717653293,17.8472956712
 01/03  20:00:00,39.4802019988,1.32962415135,0.0,0.0,12.3080778603,20.4854999863,53.341671426,36.3112267162,17.0304447098
 01/03  21:00:00,39.2029229329,1.49246597873,0.0,0.0,12.456681583,19.8967753704,56.6717100831,41.0707545559,15.6009555272
 01/03  22:00:00,33.9062811224,1.65932519016,0.0,0.0,9.18739968257,17.702556249,58.5670053378,45.8250281756,12.7419771622
 01/03  23:00:00,27.1775700551,1.86592668458,0.0,0.0,5.91811778209,14.0365255879,62.7422806167,51.6340053774,11.1082752392
 01/03  24:00:00,21.5004972539,2.08536295481,0.0,0.0,3.54045821811,10.5176760807,64.1471001334,57.9399306629,6.20716947053
 01/04  01:00:00,18.0358057775,2.32392703411,0.0,0.0,2.55330491699,7.80157382632,67.0680903298,65.1479762746,1.92011405517
 01/04  02:00:00,17.6325358787,2.50938175126,0.0,0.0,2.55330491699,7.21284921042,72.1214724545,71.0186591166,1.10281333788
 01/04  03:00:00,17.3118202856,2.48302846612,0.0,0.0,2.55330491699,6.91848690247,69.7299116822,69.2404383899,0.489473292367
 01/04  04:00:00,17.1097865737,2.42817590823,0.0,0.0,2.55330491699,6.7713057485,67.1531877431,66.663707451,0.489480292061
 01/04  05:00:00,19.1740688121,2.41596469888,0.0,0.0,3.82705111198,7.57405300124,67.0929994738,65.9900166745,1.10298279926
 01/04  06:00:00,23.6559268863,2.35921031109,0.0,0.0,6.02426329834,9.91545327661,70.173825159,64.3660280409,5.80779711805
 01/04  07:00:00,28.8226988979,2.2077312426,0.0,0.0,6.51253267309,14.7454349813,79.3972142827,59.8814294567,19.515784826
 01/04  08:00:00,30.78872677,2.14745981265,0.0,0.0,6.01364874671,18.163451543,78.6559366247,57.9124312394,20.7435053853
 01/04  09:00:00,25.7522815219,2.52093178015,0.0,0.0,4.35151303671,18.8798367041,82.1180618034,62.1928961709,19.9251656325
 01/04  10:00:00,22.8202570759,2.41253917465,0.0,0.0,3.78894180059,16.6187760998,75.6499242866,58.1797793575,17.4701449291
 01/04  11:00:00,19.5743888669,2.08329766882,0.0,0.0,3.78894180059,13.7021493968,63.9000481165,48.0665836568,15.8334644597
 01/04  12:00:00,19.4771926515,1.83892029956,0.0,0.0,3.78894180059,13.8493305508,53.7075364771,40.9428478976,12.7646885795
 01/04  13:00:00,19.0030196189,1.67518848508,0.0,0.0,3.69398621738,13.6338449159,47.3084746788,36.1804665688,11.12800811
 01/04  14:00:00,18.7479591215,1.69841138558,0.0,0.0,3.78894180059,13.2606059349,46.7225854447,36.8220876867,9.90049775796
 01/04  15:00:00,18.4157479219,1.51338134003,0.0,0.0,3.78894180059,13.1134247809,40.7350741693,32.0620867634,8.67298740588
 01/04  16:00:00,19.7699848575,1.50260882225,0.0,0.0,4.71240779196,13.5549682428,41.6102077362,31.7097099782,9.90049775796
 01/04  17:00:00,27.1729625413,1.45523311875,0.0,0.0,7.18559832057,18.5321311015,41.899725289,30.3625470616,11.5371782274
 01/04  18:00:00,38.1312948149,1.07880912309,0.0,0.0,8.38069375907,23.3147919321,42.9455493732,27.7258400896,15.2197092836
 01/04  19:00:00,40.1165064603,0.996650634684,0.0,0.0,10.6415932552,23.1212625696,43.2773017428,25.3979866963,17.8793150465
 01/04  20:00:00,39.2032553872,1.05267753974,0.0,0.0,12.3080778603,20.4854999863,43.9967343037,26.935759492,17.0609748118
 01/04  21:00:00,38.8230076544,1.11255070022,0.0,0.0,12.456681583,19.8967753704,44.1766192646,28.5477398636,15.628879401
 01/04  22:00:00,33.4178009683,1.17084503613,0.0,0.0,9.18739968257,17.702556249,42.7707704361,30.0060818566,12.7646885795
 01/04  23:00:00,26.6359214727,1.3242781022,0.0,0.0,5.91811778209,14.0365255879,45.2514977908,34.1234896807,11.12800811
 01/04  24:00:00,20.911167081,1.49603278192,0.0,0.0,3.54045821811,10.5176760807,45.014416594,38.7964498923,6.21796670172
 01/05  01:00:00,17.3610491639,1.64917042049,0.0,0.0,2.55330491699,7.80157382632,44.8779823141,42.9549193402,1.92306297397
 01/05  02:00:00,16.8572879879,1.7341338605,0.0,0.0,2.55330491699,7.21284921042,46.3237673178,45.2194845418,1.10428277598
 01/05  03:00:00,16.6404987311,1.81170691162,0.0,0.0,2.55330491699,6.91848690247,47.9084963936,47.4186561361,0.489840257471
 01/05  04:00:00,16.5400273513,1.85841668584,0.0,0.0,2.55330491699,6.7713057485,49.2590934407,48.7692463224,0.489847118298
 01/05  05:00:00,18.6384296456,1.88032553237,0.0,0.0,3.82705111198,7.57405300124,50.6416338024,49.5371849252,1.10444887713
 01/05  06:00:00,23.1039226276,1.8072060524,0.0,0.0,6.02426329834,9.91545327661,53.2465146976,47.4288501115,5.81766458604
 01/05  07:00:00,28.2861855064,1.67121785107,0.0,0.0,6.51253267309,14.7454349813,63.0764783924,43.5264083967,19.5500699957
 01/05  08:00:00,30.291492082,1.65022512463,0.0,0.0,6.01364874671,18.163451543,63.7521132463,42.9721392276,20.7799740187
 01/05  09:00:00,25.3423928636,2.11104312187,0.0,0.0,4.35151303671,18.8798367041,69.2320339233,49.2718584145,19.9601755087
 01/05  10:00:00,22.4324514864,2.02473358513,0.0,0.0,3.78894180059,16.6187760998,63.5677897267,46.0670111559,17.5007785708
 01/05  11:00:00,19.1429000044,1.65180880632,0.0,0.0,3.78894180059,13.7021493968,51.0135197776,35.1523391659,15.8611806117
 01/05  12:00:00,19.0512053234,1.41293297142,0.0,0.0,3.78894180059,13.8493305508,41.3329815951,28.5460471568,12.7869344383
 01/05  13:00:00,18.5862488414,1.25841770752,0.0,0.0,3.69398621738,13.6338449159,35.5980285314,24.4506920522,11.1473364792
 01/05  14:00:00,18.2098680546,1.16032031865,0.0,0.0,3.78894180059,13.2606059349,31.9075950179,21.989957008,9.91763800984
 01/05  15:00:00,17.9886595763,1.08629299441,0.0,0.0,3.78894180059,13.1134247809,28.9752025605,20.28726302,8.6879395405
 01/05  16:00:00,19.2808430301,1.0134669949,0.0,0.0,4.71240779196,13.5549682428,28.3469391343,18.4293011245,9.91763800984
 01/05  17:00:00,26.7655875188,1.04785809617,0.0,0.0,7.18559832057,18.5321311015,31.0165075469,19.459271578,11.557235969
 01/05  18:00:00,37.8506220502,0.79813635832,0.0,0.0,8.38069375907,23.3147919321,35.789491561,20.543160184,15.246331377
 01/05  19:00:00,39.9268508267,0.806995001063,0.0,0.0,10.6415932552,23.1212625696,38.7630785779,20.8524005173,17.9106780606
 01/05  20:00:00,39.078943132,0.928365284603,0.0,0.0,12.3080778603,20.4854999863,41.3786903378,24.2878112568,17.090879081
 01/05  21:00:00,38.7345446517,1.02408769754,0.0,0.0,12.456681583,19.8967753704,42.4257256795,26.7694948128,15.6562308668
 01/05  22:00:00,33.3851939374,1.13823800522,0.0,0.0,9.18739968257,17.702556249,42.5282880313,29.741353593,12.7869344383
 01/05  23:00:00,26.7331769577,1.42153358721,0.0,0.0,5.91811778209,14.0365255879,49.0184768865,37.8711404074,11.1473364792
 01/05  24:00:00,21.0381257852,1.62299148609,0.0,0.0,3.54045821811,10.5176760807,49.5626294534,43.3340868516,6.22854260182
 01/06  01:00:00,17.5592894959,1.84741075252,0.0,0.0,2.55330491699,7.80157382632,51.7165433135,49.7905928424,1.92595047107
 01/06  02:00:00,17.1331575462,2.01000341878,0.0,0.0,2.55330491699,7.21284921042,55.7621910331,54.6564696194,1.10572141369
 01/06  03:00:00,16.8649310863,2.03613926687,0.0,0.0,2.55330491699,6.91848690247,55.3751209134,54.8849213977,0.490199515721
 01/06  04:00:00,16.7620071548,2.08039648933,0.0,0.0,2.55330491699,6.7713057485,56.3753220958,55.8851158605,0.490206235349
 01/06  05:00:00,18.9280867149,2.16998260168,0.0,0.0,3.82705111198,7.57405300124,59.865779675,58.759895577,1.10588409798
 01/06  06:00:00,23.4411131799,2.14439660469,0.0,0.0,6.02426329834,9.91545327661,63.8581969091,58.0308735775,5.82732333153
 01/06  07:00:00,28.660647806,2.04568015066,0.0,0.0,6.51253267309,14.7454349813,74.7229155942,55.1392879608,19.5836276334
 01/06  08:00:00,30.7211816993,2.07991474193,0.0,0.0,6.01364874671,18.163451543,77.3280425722,56.5123739307,20.8156686415
 01/06  09:00:00,25.6017168034,2.37036706165,0.0,0.0,4.35151303671,18.8798367041,77.6377387293,57.6432963945,19.9944423348
 01/06  10:00:00,22.4809671448,2.07324924361,0.0,0.0,3.78894180059,16.6187760998,64.9289391578,47.3981771142,17.5307620436
 01/06  11:00:00,19.3273739174,1.83628271924,0.0,0.0,3.78894180059,13.7021493968,56.0039121414,40.1156036258,15.8883085156
 01/06  12:00:00,19.4487191461,1.81044679414,0.0,0.0,3.78894180059,13.8493305508,51.9070922735,39.0983841227,12.8087081507
 01/06  13:00:00,19.0150922897,1.68726115587,0.0,0.0,3.69398621738,13.6338449159,46.9206573235,35.7544027008,11.1662546227
 01/06  14:00:00,18.5412051215,1.49165738561,0.0,0.0,3.78894180059,13.2606059349,40.2413088348,30.306894358,9.93441447678
 01/06  15:00:00,18.1339956237,1.23162904181,0.0,0.0,3.78894180059,13.1134247809,32.0943236694,23.3917493386,8.7025743308
 01/06  16:00:00,19.3895121432,1.12213610794,0.0,0.0,4.71240779196,13.5549682428,30.5307389162,20.5963244394,9.93441447678
 01/06  17:00:00,26.9654911149,1.24776169227,0.0,0.0,7.18559832057,18.5321311015,36.1167258121,24.5398578074,11.5768680047
 01/06  18:00:00,38.0674926792,1.01500698735,0.0,0.0,8.38069375907,23.3147919321,41.5790265111,26.3066380685,15.2723884427
 01/06  19:00:00,40.0613237272,0.941467901578,0.0,0.0,10.6415932552,23.1212625696,42.2458426297,24.3044672041,17.9413754256
 01/06  20:00:00,39.1566854691,1.00610762169,0.0,0.0,12.3080778603,20.4854999863,43.1701125108,26.0499638492,17.1201486616
 01/06  21:00:00,38.8837297973,1.17327284309,0.0,0.0,12.456681583,19.8967753704,46.5666386543,30.8836368296,15.6830018246
 01/06  22:00:00,33.5821612197,1.33520528746,0.0,0.0,9.18739968257,17.702556249,48.2509053145,35.4421971638,12.8087081507
 01/06  23:00:00,26.862277451,1.55063408045,0.0,0.0,5.91811778209,14.0365255879,52.6456105257,41.479355903,11.1662546227
 01/06  24:00:00,21.1298847434,1.71475044426,0.0,0.0,3.54045821811,10.5176760807,52.01194548,45.7730514412,6.23889403886
 01/07  01:00:00,17.5740354999,1.86215675656,0.0,0.0,2.55330491699,7.80157382632,51.6381355824,49.7093598916,1.92877569079
 01/07  02:00:00,17.1301091209,2.00695499348,0.0,0.0,2.55330491699,7.21284921042,55.1933558717,54.0862270469,1.10712882485
 01/07  03:00:00,17.0017488537,2.17295703426,0.0,0.0,2.55330491699,6.91848690247,59.8029195982,59.3123686374,0.490550960713
 01/07  04:00:00,16.9030117162,2.22140105068,0.0,0.0,2.55330491699,6.7713057485,60.8792977188,60.3887401819,0.490557536852
 01/07  05:00:00,18.9612262144,2.20312210114,0.0,0.0,3.82705111198,7.57405300124,60.5657002402,59.4584122034,1.10728803677
 01/07  06:00:00,23.4006486001,2.10393202491,0.0,0.0,6.02426329834,9.91545327661,62.0980408942,56.2612703997,5.83677049452
 01/07  07:00:00,28.5770265677,1.96205891239,0.0,0.0,6.51253267309,14.7454349813,71.7262240022,52.1097762005,19.6164478016
 01/07  08:00:00,30.3678861204,1.92014852547,0.0,0.0,6.01364874671,17.9699221805,71.7848117262,50.934233043,20.8505786831
 01/07  09:00:00,23.7332054749,1.94826930183,0.0,0.0,3.66783283761,18.1171033345,71.4311698867,51.4032139237,20.0279559631
 01/07  10:00:00,20.8158630631,1.85455873051,0.0,0.0,3.10526160149,15.8560427302,65.8889158212,48.328829353,17.5600864683
 01/07  11:00:00,17.7316523717,1.68697474226,0.0,0.0,3.10526160149,12.9394160272,59.1809035462,43.2660634082,15.914840138
 01/07  12:00:00,17.747371647,1.55551286373,0.0,0.0,3.10526160149,13.0865971812,52.1742936952,39.3442904265,12.8300032686
 01/07  13:00:00,17.447610082,1.40293245284,0.0,0.0,3.10526160149,12.9394160272,46.3665992584,35.1818423201,11.1847569383
 01/07  14:00:00,16.9603446431,1.35721047585,0.0,0.0,3.10526160149,12.4978725653,43.8612097648,33.9103875742,9.95082219058
 01/07  15:00:00,16.6745380286,1.21858501539,0.0,0.0,3.10526160149,12.3506914113,38.9005471002,30.1836596573,8.71688744285
 01/07  16:00:00,17.8611062557,1.04014378918,0.0,0.0,4.02872759285,12.7922348732,35.4743747482,25.5235525576,9.95082219058
 01/07  17:00:00,25.248909706,0.977593852062,0.0,0.0,6.50191812146,17.7693977319,35.5170103654,23.9209418446,11.5960685209
 01/07  18:00:00,36.7780245419,0.811901545793,0.0,0.0,8.38069375907,23.1212625696,34.9030806786,19.6052079145,15.2978727641
 01/07  19:00:00,39.8003894672,0.680533641592,0.0,0.0,10.6415932552,23.1212625696,34.233275056,16.2618770052,17.9713980508
 01/07  20:00:00,38.8363598005,0.685781953071,0.0,0.0,12.3080778603,20.4854999863,33.5559743804,16.4071994947,17.1487748857
 01/07  21:00:00,38.4130796383,0.702622684054,0.0,0.0,12.456681583,19.8967753704,32.5409726837,16.8317883371,15.7091843467
 01/07  22:00:00,32.9891152104,0.742159278246,0.0,0.0,9.18739968257,17.702556249,30.6463856405,17.8163823719,12.8300032686
 01/07  23:00:00,26.1560133599,0.844369989434,0.0,0.0,5.91811778209,14.0365255879,31.5183256518,20.3335687135,11.1847569383
 01/07  24:00:00,20.3235607425,0.90842644336,0.0,0.0,3.54045821811,10.5176760807,27.960307155,21.7112892076,6.24901794738
 01/08  01:00:00,16.7772914845,1.06541274114,0.0,0.0,2.55330491699,7.80157382632,27.7566091812,25.8250713853,1.93153779586
 01/08  02:00:00,16.2557131112,1.13255898372,0.0,0.0,2.55330491699,7.21284921042,28.6881480544,27.5796434618,1.10850459256
 01/08  03:00:00,15.9640319785,1.13524015905,0.0,0.0,2.55330491699,6.91848690247,28.0156837073,27.5247892189,0.490894488355
 01/08  04:00:00,15.7826789424,1.10106827686,0.0,0.0,2.55330491699,6.7713057485,26.9161100885,26.4252091698,0.490900918763
 01/08  05:00:00,17.8103070063,1.05220289301,0.0,0.0,3.82705111198,7.57405300124,26.1498085179,25.0411482402,1.10866027772
 01/08  06:00:00,22.2384179694,0.941701394156,0.0,0.0,6.02426329834,9.91545327661,28.0211126405,22.1751093628,5.84600327772
 01/08  07:00:00,27.3862767813,0.771309125941,0.0,0.0,6.51253267309,14.7454349813,37.5493554794,17.900834698,19.6485207813
 01/08  08:00:00,29.1567782928,0.709040697891,0.0,0.0,6.01364874671,17.9699221805,37.289726477,16.4050326716,20.8846938054
 01/08  09:00:00,22.5649681347,0.780031961694,0.0,0.0,3.66783283761,18.1171033345,38.1751216178,18.1144151491,20.0607064686
 01/08  10:00:00,19.7502437032,0.788939370639,0.0,0.0,3.10526160149,15.8560427302,35.9056914691,18.3169483085,17.5887431606
 01/08  11:00:00,16.80192769,0.757250060607,0.0,0.0,3.10526160149,12.9394160272,33.5612610614,17.6204934399,15.9407676215
 01/08  12:00:00,16.8625053701,0.670646586869,0.0,0.0,3.10526160149,13.0865971812,28.3632009574,15.5123874717,12.8508134857
 01/08  13:00:00,16.6731457335,0.628468104254,0.0,0.0,3.10526160149,12.9394160272,25.67146038,14.4686224334,11.2028379466
 01/08  14:00:00,16.2830695694,0.679935402195,0.0,0.0,3.10526160149,12.4978725653,25.9232362127,15.9563799204,9.96685629226
 01/08  15:00:00,16.2356939702,0.779740957019,0.0,0.0,3.10526160149,12.3506914113,27.3800841218,18.6492094838,8.73087463793
 01/08  16:00:00,17.5997716214,0.778809154823,0.0,0.0,4.02872759285,12.7922348732,28.6895261066,18.7226698144,9.96685629226
 01/08  17:00:00,24.99762489,0.7263090361,0.0,0.0,6.50191812146,17.7693977319,29.0849315756,17.4700997442,11.6148318314
 01/08  18:00:00,36.5830429339,0.616919937814,0.0,0.0,8.38069375907,23.1212625696,30.0884156666,14.7656388723,15.3227767944
 01/08  19:00:00,39.6276067073,0.507750881616,0.0,0.0,10.6415932552,23.1212625696,29.9938701857,11.9931331403,18.0007370454
 01/08  20:00:00,38.6584778435,0.507899996086,0.0,0.0,12.3080778603,20.4854999863,29.1496155829,11.972866307,17.1767492759
 01/08  21:00:00,38.257830482,0.547373527795,0.0,0.0,12.456681583,19.8967753704,28.705091143,12.9703204638,15.7347706791
 01/08  22:00:00,32.8520027651,0.605046832905,0.0,0.0,9.18739968257,17.702556249,27.2638332032,14.4130197175,12.8508134857
 01/08  23:00:00,26.0561271307,0.744483760204,0.0,0.0,5.91811778209,14.0365255879,29.1603308423,17.9574928957,11.2028379466
 01/08  24:00:00,20.3283949693,0.913260670163,0.0,0.0,3.54045821811,10.5176760807,28.5633634629,22.3044521336,6.25891132927
 01/09  01:00:00,16.737059932,1.0251811886,0.0,0.0,2.55330491699,7.80157382632,26.989412629,25.0551766613,1.93423596765
 01/09  02:00:00,16.2187808707,1.09562674329,0.0,0.0,2.55330491699,7.21284921042,27.9863966816,26.8765483723,1.10984830929
 01/09  03:00:00,15.9414943435,1.11270252401,0.0,0.0,2.55330491699,6.91848690247,27.6643321803,27.1731021834,0.491229996898
 01/09  04:00:00,15.7856091548,1.10399848926,0.0,0.0,2.55330491699,6.7713057485,27.2659590512,26.7747227718,0.491236279381
 01/09  05:00:00,17.9180298166,1.15992570336,0.0,0.0,3.82705111198,7.57405300124,29.5170516876,28.4070512732,1.11000041447
 01/09  06:00:00,22.439107687,1.14239111182,0.0,0.0,6.02426329834,9.91545327661,33.939272705,28.0842537577,5.85501894732
 01/09  07:00:00,27.6520798786,1.03711222331,0.0,0.0,6.51253267309,14.7454349813,45.0865399625,25.4067028877,19.6798370749
 01/09  08:00:00,29.6603680371,1.01910107979,0.0,0.0,6.01364874671,18.163451543,45.925355615,25.0073517097,20.9180039053
 01/09  09:00:00,24.5428433414,1.31149359962,0.0,0.0,4.35151303671,18.8798367041,45.9333588051,25.8406746523,20.0926841528
 01/09  10:00:00,21.5556829762,1.14796507498,0.0,0.0,3.78894180059,16.6187760998,38.3197975247,20.7030738904,17.6167236343
 01/09  11:00:00,18.4113285922,0.920237394114,0.0,0.0,3.78894180059,13.7021493968,30.7788609407,14.8127776526,15.9660832882
 01/09  12:00:00,18.3904794176,0.75220706567,0.0,0.0,3.78894180059,13.8493305508,23.532696521,10.6615638818,12.8711326392
 01/09  13:00:00,17.9283341248,0.600502990979,0.0,0.0,3.69398621738,13.6338449159,18.333328889,7.11283659588,11.2204922931
 01/09  14:00:00,17.5738711249,0.52432338897,0.0,0.0,3.78894180059,13.2606059349,15.4080254175,5.425513384,9.98251203348
 01/09  15:00:00,17.3817427002,0.479376118295,0.0,0.0,3.78894180059,13.1134247809,13.191974663,4.4474428891,8.74453177388
 01/09  16:00:00,18.6649993257,0.397623290471,0.0,0.0,4.71240779196,13.5549682428,12.5339552401,2.55144320658,9.98251203348
 01/09  17:00:00,26.0712331416,0.353503718983,0.0,0.0,7.18559832057,18.5321311015,13.20020838,1.56705600038,11.6331523796
 01/09  18:00:00,36.2375428187,0.0778904601635,0.0,0.0,8.38069375907,23.3147919321,17.0913001973,1.74420703895,15.3470931584
 01/09  19:00:00,39.1982380885,0.0783822627983,0.0,0.0,10.6415932552,23.1212625696,19.8018086571,1.77242493623,18.0293837208
 01/09  20:00:00,38.2547658937,0.104188046334,0.0,0.0,12.3080778603,20.4854999863,19.5796428687,2.37557932092,17.2040635478
 01/09  21:00:00,37.8776344432,0.167177489015,0.0,0.0,12.456681583,19.8967753704,19.6116611362,3.8519078913,15.7597532449
 01/09  22:00:00,32.5026524985,0.255696566272,0.0,0.0,9.18739968257,17.702556249,18.8366582044,5.96552556516,12.8711326392
 01/09  23:00:00,25.6985546624,0.386911291909,0.0,0.0,5.91811778209,14.0365255879,20.3722321663,9.15173987327,11.2204922931
 01/09  24:00:00,19.9028873822,0.487753083051,0.0,0.0,3.54045821811,10.5176760807,17.7956552226,11.5270839679,6.2685712547
 01/10  01:00:00,16.3114677204,0.599588977032,0.0,0.0,2.55330491699,7.80157382632,16.1565403162,14.2196709097,1.93686940643
 01/10  02:00:00,15.7978894603,0.674735332815,0.0,0.0,2.55330491699,7.21284921042,17.1659536332,16.0547940562,1.11115957698
 01/10  03:00:00,15.5101355177,0.681343698214,0.0,0.0,2.55330491699,6.91848690247,16.5325446115,16.0409872246,0.491557386969
 01/10  04:00:00,15.3966744052,0.715063739708,0.0,0.0,2.55330491699,6.7713057485,17.3132208635,16.8216573442,0.491563519382
 01/10  05:00:00,17.4902880264,0.732183913138,0.0,0.0,3.82705111198,7.57405300124,18.3491823838,17.2378743337,1.11130805012
 01/10  06:00:00,22.035999033,0.739282457741,0.0,0.0,6.02426329834,9.91545327661,23.4151970385,17.5513822046,5.86381483387
 01/10  07:00:00,27.3598963175,0.744928662196,0.0,0.0,6.51253267309,14.7454349813,37.6504627097,17.9400753011,19.7103874086
 01/10  08:00:00,29.4074582263,0.766191268965,0.0,0.0,6.01364874671,18.163451543,39.5427073145,18.5922081961,20.9504991184
 01/10  09:00:00,24.4106457352,1.17929599344,0.0,0.0,4.35151303671,18.8798367041,42.1986052949,22.0747257491,20.1238795458
 01/10  10:00:00,21.6554972037,1.24777930248,0.0,0.0,3.78894180059,16.6187760998,41.3430129156,23.6989933125,17.6440196031
 01/10  11:00:00,18.6840803593,1.19298916113,0.0,0.0,3.78894180059,13.7021493968,38.0485862678,22.0578066269,15.9907796409
 01/10  12:00:00,18.7753073646,1.13703501268,0.0,0.0,3.78894180059,13.8493305508,33.3819499236,20.4909952118,12.8909547118
 01/10  13:00:00,18.4422855604,1.1144544266,0.0,0.0,3.69398621738,13.6338449159,31.1786532846,19.9409385351,11.2377147496
 01/10  14:00:00,18.0498425947,1.00029485881,0.0,0.0,3.78894180059,13.2606059349,26.9046949097,16.9069101318,9.99778477792
 01/10  15:00:00,17.8193280109,0.916961429044,0.0,0.0,3.78894180059,13.1134247809,23.509851864,14.7519970577,8.75785480627
 01/10  16:00:00,19.1530743791,0.885698343893,0.0,0.0,4.71240779196,13.5549682428,23.9842114071,13.9864266292,9.99778477792
 01/10  17:00:00,26.5569192327,0.839189810068,0.0,0.0,7.18559832057,18.5321311015,24.6096453725,12.9586206323,11.6510247401
 01/10  18:00:00,36.6842141756,0.5245618171,0.0,0.0,8.38069375907,23.3147919321,27.7414290096,12.3706143545,15.3708146551
 01/10  19:00:00,39.5386179289,0.418762103273,0.0,0.0,10.6415932552,23.1212625696,27.7698428016,9.71251320794,18.0573295936
 01/10  20:00:00,38.602546781,0.451968933583,0.0,0.0,12.3080778603,20.4854999863,27.8062738158,10.5755642033,17.2307096125
 01/10  21:00:00,38.2618595641,0.551402609941,0.0,0.0,12.456681583,19.8967753704,28.9457249782,13.1616003326,15.7841246456
 01/10  22:00:00,32.8319812064,0.585025274215,0.0,0.0,9.18739968257,17.702556249,26.850101367,13.9591466552,12.8909547118
 01/10  23:00:00,26.0581857139,0.746542343442,0.0,0.0,5.91811778209,14.0365255879,29.4040953079,18.1663805584,11.2377147496
 01/10  24:00:00,20.340524471,0.925390171903,0.0,0.0,3.54045821811,10.5176760807,29.0851126329,22.8071177699,6.27799486297
 01/11  01:00:00,16.7589401816,1.04706143825,0.0,0.0,2.55330491699,7.80157382632,27.7948435524,25.8554062208,1.9394373316
 01/11  02:00:00,16.236970018,1.11381589057,0.0,0.0,2.55330491699,7.21284921042,28.6380941734,27.5256561662,1.11243800719
 01/11  03:00:00,15.9921078028,1.16331598335,0.0,0.0,2.55330491699,6.91848690247,29.2483049541,28.7564283925,0.491876561599
 01/11  04:00:00,15.9495117147,1.26790104924,0.0,0.0,2.55330491699,6.7713057485,32.204778343,31.7128958011,0.491882541844
 01/11  05:00:00,18.1097239909,1.35161987759,0.0,0.0,3.82705111198,7.57405300124,35.2883341772,34.1757513798,1.11258279743
 01/11  06:00:00,22.6571198437,1.36040326844,0.0,0.0,6.02426329834,9.91545327661,40.4711540258,34.5987656928,5.87238833302
 01/11  07:00:00,27.8882145307,1.27324687542,0.0,0.0,6.51253267309,14.7454349813,51.9495137853,32.2093510496,19.7401627357
 01/11  08:00:00,29.915496731,1.27422977371,0.0,0.0,6.01364874671,18.163451543,53.2262682259,32.2440984043,20.9821698216
 01/11  09:00:00,24.8108199692,1.57947022749,0.0,0.0,4.35151303671,18.8798367041,53.2269156899,33.0726322807,20.1542834092
 01/11  10:00:00,21.7969277601,1.3892098588,0.0,0.0,3.78894180059,16.6187760998,44.8045809176,27.133957934,17.6706229836
 01/11  11:00:00,18.604424557,1.11333335888,0.0,0.0,3.78894180059,13.7021493968,35.7169581879,19.7021088218,16.0148493661
 01/11  12:00:00,18.5464533934,0.908181041472,0.0,0.0,3.78894180059,13.8493305508,27.4044612346,14.4941874013,12.9102738333
 01/11  13:00:00,18.0416717666,0.713840632764,0.0,0.0,3.69398621738,13.6338449159,21.0111381369,9.75663792109,11.2545002158
 01/11  14:00:00,17.6626774625,0.613129726565,0.0,0.0,3.78894180059,13.2606059349,17.4588025528,7.44613255008,10.0126700027
 01/11  15:00:00,17.5008470432,0.598480461359,0.0,0.0,3.78894180059,13.1134247809,15.9959618399,7.22512205026,8.77083978961
 01/11  16:00:00,18.8238629925,0.556486957313,0.0,0.0,4.71240779196,13.5549682428,16.3324755868,6.31980558404,10.0126700027
 01/11  17:00:00,26.2694968435,0.55176742087,0.0,0.0,7.18559832057,18.5321311015,17.994510548,6.32606692777,11.6684436202
 01/11  18:00:00,36.4655348987,0.305882540196,0.0,0.0,8.38069375907,23.3147919321,22.6572222275,7.26328796795,15.3939342595
 01/11  19:00:00,39.4122040397,0.292348214028,0.0,0.0,10.6415932552,23.1212625696,24.9995386422,6.91497225426,18.084566388
 01/11  20:00:00,38.5164893362,0.365911488806,0.0,0.0,12.3080778603,20.4854999863,26.0189869708,8.76230739156,17.2566795792
 01/11  21:00:00,38.1848395465,0.474382592327,0.0,0.0,12.456681583,19.8967753704,27.3275058928,11.5196282289,15.8078776639
 01/11  22:00:00,32.8083897708,0.561433838592,0.0,0.0,9.18739968257,17.702556249,26.5872075163,13.6769336829,12.9102738333
 01/11  23:00:00,26.0252480309,0.713604660356,0.0,0.0,5.91811778209,14.0365255879,28.8310723341,17.5765721183,11.2545002158
 01/11  24:00:00,20.2939202616,0.878785962452,0.0,0.0,3.54045821811,10.5176760807,28.1850174333,21.8978380699,6.28717936338
 01/12  01:00:00,16.7756321378,1.06375339437,0.0,0.0,2.55330491699,7.80157382632,28.6747582072,26.7328192253,1.94193898193
 01/12  02:00:00,16.3188315726,1.19567744513,0.0,0.0,2.55330491699,7.21284921042,31.2909576914,30.1772744702,1.1136832212
 01/12  03:00:00,16.1526561221,1.32386430266,0.0,0.0,2.55330491699,6.91848690247,34.1868936813,33.694706255,0.492187426249
 01/12  04:00:00,16.1198710252,1.43826035967,0.0,0.0,2.55330491699,6.7713057485,37.4046037678,36.9124105155,0.49219325228
 01/12  05:00:00,18.2622004084,1.50409629509,0.0,0.0,3.82705111198,7.57405300124,39.908592961,38.7947686821,1.11382427888
 01/12  06:00:00,22.7340402198,1.4373236446,0.0,0.0,6.02426329834,9.91545327661,42.5568523399,36.6761154336,5.88073690629
 01/12  07:00:00,27.9782917099,1.36332405456,0.0,0.0,6.51253267309,14.7454349813,54.4275662959,34.6584120569,19.769154239
 01/12  08:00:00,30.0221674399,1.38090048253,0.0,0.0,6.01364874671,18.163451543,56.2224396451,35.2094330092,21.013006636
 01/12  09:00:00,24.8740064988,1.64265675708,0.0,0.0,4.35151303671,18.8798367041,54.8957051258,34.7118183864,20.1838867393
 01/12  10:00:00,21.7880690531,1.38035115183,0.0,0.0,3.78894180059,16.6187760998,44.8813090525,27.184783155,17.6965258974
 01/12  11:00:00,18.5417753024,1.05068410422,0.0,0.0,3.78894180059,13.7021493968,34.0831112063,18.0448258705,16.0382853358
 01/12  12:00:00,18.5080160541,0.869743702144,0.0,0.0,3.78894180059,13.8493305508,26.3364166214,13.4073323387,12.9290842827
 01/12  13:00:00,18.1209903296,0.793159195717,0.0,0.0,3.69398621738,13.6338449159,22.9794869082,11.7086431872,11.270843721
 01/12  14:00:00,17.6722521541,0.622704418152,0.0,0.0,3.78894180059,13.2606059349,17.6536568406,7.62649354081,10.0271632998
 01/12  15:00:00,17.4172392463,0.514872664451,0.0,0.0,3.78894180059,13.1134247809,13.8766166922,5.09313381366,8.78348287851
 01/12  16:00:00,18.7877669621,0.520390926875,0.0,0.0,4.71240779196,13.5549682428,15.3753569902,5.34819369048,10.0271632998
 01/12  17:00:00,26.3224326498,0.604703227174,0.0,0.0,7.18559832057,18.5321311015,19.1722112229,7.48680736149,11.6854038614
 01/12  18:00:00,36.5126022775,0.352949919006,0.0,0.0,8.38069375907,23.3147919321,23.7750192764,8.35857415121,15.4164451252
 01/12  19:00:00,39.4630152804,0.343159454746,0.0,0.0,10.6415932552,23.1212625696,26.2571999402,8.14611390238,18.1110860379
 01/12  20:00:00,38.5662422833,0.415664435879,0.0,0.0,12.3080778603,20.4854999863,27.2724962407,9.99053048371,17.281965757
 01/12  21:00:00,38.1839188878,0.473461933577,0.0,0.0,12.456681583,19.8967753704,27.2467197308,11.4157144653,15.8310052656
 01/12  22:00:00,32.7515614089,0.504605476733,0.0,0.0,9.18739968257,17.702556249,25.0090414714,12.0799571887,12.9290842827
 01/12  23:00:00,25.8468790519,0.535235681367,0.0,0.0,5.91811778209,14.0365255879,23.8640233872,12.5931796662,11.270843721
 01/12  24:00:00,20.0155431486,0.600408849496,0.0,0.0,3.54045821811,10.5176760807,20.2891452282,13.9930231921,6.29612203602
 01/13  01:00:00,16.4161411026,0.704262359185,0.0,0.0,2.55330491699,7.80157382632,18.4473339533,16.5029603375,1.94437361576
 01/13  02:00:00,15.8239357887,0.700781661216,0.0,0.0,2.55330491699,7.21284921042,17.3358799368,16.2209850867,1.11489485009
 01/13  03:00:00,15.5448877379,0.716095918398,0.0,0.0,2.55330491699,6.91848690247,17.0300036659,16.5375137771,0.492489888843
 01/13  04:00:00,15.4026223674,0.72101170194,0.0,0.0,2.55330491699,6.7713057485,17.1185891038,16.6260935451,0.492495558665
 01/13  05:00:00,17.4627126912,0.704608577941,0.0,0.0,3.82705111198,7.57405300124,17.3275113437,16.2124792169,1.11503212683
 01/13  06:00:00,21.9561741335,0.659457558245,0.0,0.0,6.02426329834,9.91545327661,21.0531487777,15.1642906958,5.88885808186
 01/13  07:00:00,27.2070688451,0.592101189728,0.0,0.0,6.51253267309,14.7454349813,33.4192273854,13.621874052,19.7973533334
 01/13  08:00:00,29.2234975616,0.582230604294,0.0,0.0,6.01364874671,18.163451543,34.4975018004,13.454501371,21.0430004294
 01/13  09:00:00,24.1503183275,0.918968585791,0.0,0.0,4.35151303671,18.8798367041,34.9826972534,14.7700164839,20.2126807694
 01/13  10:00:00,21.2917634116,0.884045510307,0.0,0.0,3.78894180059,16.6187760998,31.475391951,13.7536712772,17.7217206737
 01/13  11:00:00,18.292338188,0.801246989853,0.0,0.0,3.78894180059,13.7021493968,27.7685850442,11.7075044346,16.0610806096
 01/13  12:00:00,18.2458990209,0.607626668897,0.0,0.0,3.78894180059,13.8493305508,20.1523751185,7.20499462921,12.9473804893
 01/13  13:00:00,17.9279360248,0.600104890972,0.0,0.0,3.69398621738,13.6338449159,18.3257654848,7.03902505969,11.2867404251
 01/13  14:00:00,17.6887016977,0.639153961819,0.0,0.0,3.78894180059,13.2606059349,18.074772343,8.03351196602,10.041260377
 01/13  15:00:00,17.5318235419,0.629456959967,0.0,0.0,3.78894180059,13.1134247809,16.6821966858,7.88641635698,8.79578032885
 01/13  16:00:00,18.9642784736,0.696902438363,0.0,0.0,4.71240779196,13.5549682428,19.5932754461,9.55201506916,10.041260377
 01/13  17:00:00,26.4237133689,0.705983946313,0.0,0.0,7.18559832057,18.5321311015,21.5489929461,9.84709250495,11.7019004411
 01/13  18:00:00,36.5139708723,0.354318513792,0.0,0.0,8.38069375907,23.3147919321,23.6230526274,8.18471204188,15.4383405855
 01/13  19:00:00,39.4068894713,0.287033645671,0.0,0.0,10.6415932552,23.1212625696,24.6880155465,6.55113485669,18.1368806898
 01/13  20:00:00,38.4561257563,0.305547908888,0.0,0.0,12.3080778603,20.4854999863,24.2981032632,6.99154260555,17.3065606577
 01/13  21:00:00,38.0438931957,0.333436241514,0.0,0.0,12.456681583,19.8967753704,23.4995574203,7.64605681874,15.8535006016
 01/13  22:00:00,32.5970211146,0.350065182438,0.0,0.0,9.18739968257,17.702556249,20.941903456,7.99452296674,12.9473804893
 01/13  23:00:00,25.7288542969,0.417210926363,0.0,0.0,5.91811778209,14.0365255879,20.8584443463,9.57170392116,11.2867404251
 01/13  24:00:00,19.9296951499,0.514560850784,0.0,0.0,3.54045821811,10.5176760807,18.219577611,11.9147573784,6.3048202326
 01/14  01:00:00,16.3561527595,0.644274016135,0.0,0.0,2.55330491699,7.80157382632,17.096361643,15.1496211317,1.94674051128
 01/14  02:00:00,15.8086505824,0.685496454945,0.0,0.0,2.55330491699,7.21284921042,17.2266313654,16.1105588305,1.11607253492
 01/14  03:00:00,15.5254595495,0.696667729979,0.0,0.0,2.55330491699,6.91848690247,16.7937451851,16.3009613253,0.492783859792
 01/14  04:00:00,15.413364126,0.731753460531,0.0,0.0,2.55330491699,6.7713057485,17.6853997377,17.1926103663,0.492789371462
 01/14  05:00:00,17.5309646116,0.772860498381,0.0,0.0,3.82705111198,7.57405300124,19.4440307478,18.3278247642,1.11620598358
 01/14  06:00:00,21.9983807968,0.701664221536,0.0,0.0,6.02426329834,9.91545327661,22.3450220459,16.4482725907,5.89674945525
 01/14  07:00:00,27.2106915509,0.59572389554,0.0,0.0,6.51253267309,14.7454349813,33.6013832858,13.7766316174,19.8247516684
 01/14  08:00:00,29.0895468295,0.641809234579,0.0,0.0,6.01364874671,17.9699221805,36.1713883383,15.0992460188,21.0721423195
 01/14  09:00:00,22.5423847387,0.757448565684,0.0,0.0,3.66783283761,18.1171033345,38.3298867044,18.089229732,20.2406569724
 01/14  10:00:00,19.7389767479,0.777672415391,0.0,0.0,3.10526160149,15.8560427302,36.3117786701,18.5655788188,17.7461998513
 01/14  11:00:00,16.8085046227,0.763826993273,0.0,0.0,3.10526160149,12.9394160272,34.2491992112,18.1659707743,16.0832284369
 01/14  12:00:00,16.9719963977,0.780137614432,0.0,0.0,3.10526160149,13.0865971812,31.6063414516,18.6411844167,12.9651570349
 01/14  13:00:00,16.874736199,0.830058569826,0.0,0.0,3.10526160149,12.9394160272,31.3178132877,20.0156276672,11.3021856205
 01/14  14:00:00,16.44362696,0.84049279276,0.0,0.0,3.10526160149,12.4978725653,30.3252376393,20.2702805797,10.0549570597
 01/14  15:00:00,16.3137749196,0.857821906398,0.0,0.0,3.10526160149,12.3506914113,29.5308824339,20.7231539351,8.80772849885
 01/14  16:00:00,17.5954494362,0.774486969696,0.0,0.0,4.02872759285,12.7922348732,28.6344800879,18.5795230282,10.0549570597
 01/14  17:00:00,24.9396371627,0.66832130879,0.0,0.0,6.50191812146,17.7693977319,27.5848217252,15.8668932512,11.7179284741
 01/14  18:00:00,36.551891877,0.585768880865,0.0,0.0,8.38069375907,23.1212625696,29.3134795863,13.8538654298,15.4596141565
 01/14  19:00:00,39.6153487169,0.495492891263,0.0,0.0,10.6415932552,23.1212625696,29.7454697582,11.5835270533,18.1619427049
 01/14  20:00:00,38.6618604807,0.511282633309,0.0,0.0,12.3080778603,20.4854999863,29.3514744459,12.0210174482,17.3304569977
 01/14  21:00:00,38.2872815067,0.576824552505,0.0,0.0,12.456681583,19.8967753704,29.6522267088,13.7768696987,15.8753570101
 01/14  22:00:00,32.903205183,0.656249250831,0.0,0.0,9.18739968257,17.702556249,28.8284212574,15.8632642225,12.9651570349
 01/14  23:00:00,26.115195171,0.803551800479,0.0,0.0,5.91811778209,14.0365255879,31.0118488921,19.7096632717,11.3021856205
 01/14  24:00:00,20.3690620809,0.953927781749,0.0,0.0,3.54045821811,10.5176760807,29.8451478762,23.531876499,6.31327137723
 01/15  01:00:00,16.8119245285,1.1000457851,0.0,0.0,2.55330491699,7.80157382632,29.2235090626,27.274470096,1.94903896666
 01/15  02:00:00,16.3386689444,1.21551481695,0.0,0.0,2.55330491699,7.21284921042,31.5341765659,30.4169606391,1.11721592678
 01/15  03:00:00,16.1196758624,1.29088404295,0.0,0.0,2.55330491699,6.91848690247,32.9404460336,32.4473767816,0.49306925202
 01/15  04:00:00,16.0175561978,1.33594553227,0.0,0.0,2.55330491699,6.7713057485,34.0733421128,33.5802675092,0.493074603648
 01/15  05:00:00,18.0734209151,1.31531680183,0.0,0.0,3.82705111198,7.57405300124,33.9501691155,32.832823614,1.1173455015
 01/15  06:00:00,22.5419238718,1.24520729659,0.0,0.0,6.02426329834,9.91545327661,36.7772208768,30.8728121867,5.90440869009
 01/15  07:00:00,27.7566398117,1.1416721564,0.0,0.0,6.51253267309,14.7454349813,48.0431030515,28.1917619207,19.8513411308
 01/15  08:00:00,29.5610352177,1.11329762283,0.0,0.0,6.01364874671,17.9699221805,48.5937698539,27.4933461777,21.1004236762
 01/15  09:00:00,22.9360165654,1.15108039236,0.0,0.0,3.66783283761,18.1171033345,48.7194660851,28.4516590219,20.2678070633
 01/15  10:00:00,20.0984510809,1.13714674834,0.0,0.0,3.10526160149,15.8560427302,45.7686210391,27.9986648583,17.7699561808
 01/15  11:00:00,17.1221133723,1.07743574291,0.0,0.0,3.10526160149,12.9394160272,42.4801463832,26.3754241243,16.1047222589
 01/15  12:00:00,17.1737263215,0.981867538278,0.0,0.0,3.10526160149,13.0865971812,36.7989609751,23.81655232,12.9824086551
 01/15  13:00:00,16.9815734899,0.936895860724,0.0,0.0,3.10526160149,12.9394160272,33.9626073628,22.6454326297,11.3171747331
 01/15  14:00:00,16.5802168087,0.977082641474,0.0,0.0,3.10526160149,12.4978725653,33.9071945448,23.8389452531,10.0682492917
 01/15  15:00:00,16.5199882152,1.06403520205,0.0,0.0,3.10526160149,12.3506914113,35.2196839498,26.4003600996,8.81932385017
 01/15  16:00:00,17.9264114791,1.1054490126,0.0,0.0,4.02872759285,12.7922348732,37.7641206115,27.6958713199,10.0682492917
 01/15  17:00:00,25.3416357541,1.07031990016,0.0,0.0,6.50191812146,17.7693977319,38.6099598438,26.8764766301,11.7334832136
 01/15  18:00:00,36.904437119,0.938314122952,0.0,0.0,8.38069375907,23.1212625696,38.8998508276,23.4195912895,15.4802595381
 01/15  19:00:00,39.9460992951,0.826243469444,0.0,0.0,10.6415932552,23.1212625696,38.6349536703,20.4486890089,18.1862646613
 01/15  20:00:00,38.9760946325,0.825516785042,0.0,0.0,12.3080778603,20.4854999863,37.7196936338,20.3660459335,17.3536477003
 01/15  21:00:00,38.5608804162,0.850423462017,0.0,0.0,12.456681583,19.8967753704,36.8490107011,20.9524426825,15.8965680186
 01/15  22:00:00,33.1362616419,0.889305709678,0.0,0.0,9.18739968257,17.702556249,34.867768433,21.8853597778,12.9824086551
 01/15  23:00:00,26.3087027359,0.997059365375,0.0,0.0,5.91811778209,14.0365255879,35.9440950243,24.6269202911,11.3171747331
 01/15  24:00:00,20.5422333467,1.12709904757,0.0,0.0,3.54045821811,10.5176760807,34.2994106067,27.9779376395,6.32147296719
 01/16  01:00:00,16.9545849852,1.24270624177,0.0,0.0,2.55330491699,7.80157382632,32.897557065,30.9462887647,1.95126830034
 01/16  02:00:00,16.4385729978,1.31541887032,0.0,0.0,2.55330491699,7.21284921042,34.0352253668,32.9169006798,1.11832468692
 01/16  03:00:00,16.1876304107,1.35883859121,0.0,0.0,2.55330491699,6.91848690247,34.6048973455,34.1115513645,0.493345980993
 01/16  04:00:00,16.0705012581,1.38889059261,0.0,0.0,2.55330491699,6.7713057485,35.3893574337,34.8960062629,0.493351170742
 01/16  05:00:00,18.1757524648,1.41764835151,0.0,0.0,3.82705111198,7.57405300124,36.8630401846,35.7445898415,1.11845034312
 01/16  06:00:00,22.6699232339,1.37320665865,0.0,0.0,6.02426329834,9.91545327661,40.5184893527,34.606655834,5.91183351874
 01/16  07:00:00,27.8727489475,1.25778129213,0.0,0.0,6.51253267309,14.7454349813,51.3834660409,31.506352194,19.8771138468
 01/16  08:00:00,29.6827172038,1.23497960889,0.0,0.0,6.01364874671,17.9699221805,52.0593514291,30.9315153048,21.1278361243
 01/16  09:00:00,23.1507660195,1.36582984641,0.0,0.0,3.66783283761,18.1171033345,54.7739108646,34.4797878627,20.294123002
 01/16  10:00:00,20.3025564883,1.34125215571,0.0,0.0,3.10526160149,15.8560427302,51.5761916298,33.7832090026,17.7929826272
 01/16  11:00:00,17.121402309,1.07672467959,0.0,0.0,3.10526160149,12.9394160272,42.6913482167,26.5657925064,16.1255557103
 01/16  12:00:00,17.1793784618,0.987519678539,0.0,0.0,3.10526160149,13.0865971812,36.9748301811,23.9756999399,12.9991302411
 01/16  13:00:00,16.8185868887,0.773909259503,0.0,0.0,3.10526160149,12.9394160272,29.7399101547,18.4082068304,11.3317033243
 01/16  14:00:00,16.3440513923,0.740917225094,0.0,0.0,3.10526160149,12.4978725653,27.7548132113,17.6736800747,10.0811331366
 01/16  15:00:00,16.2841039508,0.828150937633,0.0,0.0,3.10526160149,12.3506914113,28.9478251923,20.1172622434,8.83056294897
 01/16  16:00:00,17.6282975484,0.807335081825,0.0,0.0,4.02872759285,12.7922348732,29.7872364193,19.7061032827,10.0811331366
 01/16  17:00:00,25.07185971,0.80054385605,0.0,0.0,6.50191812146,17.7693977319,31.4321505295,19.683590476,11.7485600535
 01/16  18:00:00,36.7154058522,0.749282856085,0.0,0.0,8.38069375907,23.1212625696,34.0048390852,18.5045684687,15.5002706165
 01/16  19:00:00,39.8171565808,0.69730075515,0.0,0.0,10.6415932552,23.1212625696,35.4105762298,17.2007368734,18.2098393564
 01/16  20:00:00,38.8731562775,0.722578430066,0.0,0.0,12.3080778603,20.4854999863,35.1911700872,17.8150441893,17.3761258979
 01/16  21:00:00,38.5078840062,0.797427051978,0.0,0.0,12.456681583,19.8967753704,35.7018779611,19.7847506154,15.9171273457
 01/16  22:00:00,33.1244343833,0.877478451131,0.0,0.0,9.18739968257,17.702556249,34.8437064394,21.8445761982,12.9991302411
 01/16  23:00:00,26.3343887348,1.02274536427,0.0,0.0,5.91811778209,14.0365255879,36.9615443885,25.6298410642,11.3317033243
 01/16  24:00:00,20.5888772528,1.17374295369,0.0,0.0,3.54045821811,10.5176760807,35.8533060576,29.523883484,6.32942257366
 01/17  01:00:00,17.0439345521,1.33205580867,0.0,0.0,2.55330491699,7.80157382632,35.7123846093,33.7589567581,1.95342785116
 01/17  02:00:00,16.565468431,1.4423143035,0.0,0.0,2.55330491699,7.21284921042,37.9324060587,36.8130075719,1.11939848682
 01/17  03:00:00,16.3223622062,1.4935703867,0.0,0.0,2.55330491699,6.91848690247,38.6079909016,38.1143769369,0.493613964741
