Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  04:00:00,16.235261288,1.55365062251,0.0,0.0,2.55330491699,6.7713057485,40.3196195141,39.8260005233,0.493618990829
 01/17  05:00:00,18.3542403681,1.59613625485,0.0,0.0,3.82705111198,7.57405300124,42.1924732921,41.0729531108,1.11952018127
 01/17  06:00:00,22.8453512304,1.54863465523,0.0,0.0,6.02426329834,9.91545327661,45.6598520663,39.7408303232,5.91902174304
 01/17  07:00:00,28.0957882088,1.48082055347,0.0,0.0,6.51253267309,14.7454349813,57.9403845406,38.0383223559,19.9020621847
 01/17  08:00:00,30.1259230347,1.48465607738,0.0,0.0,6.01364874671,18.163451543,59.2965664073,38.1421948614,21.1543715458
 01/17  09:00:00,25.0904274528,1.85907771102,0.0,0.0,4.35151303671,18.8798367041,62.4285015969,42.1089046018,20.3195969951
 01/17  10:00:00,22.1329364488,1.72521854755,0.0,0.0,3.78894180059,16.6187760998,55.3280742371,37.5128018659,17.8152723712
 01/17  11:00:00,18.9303642969,1.43927309875,0.0,0.0,3.78894180059,13.7021493968,45.197992892,29.0522702704,16.1457226215
 01/17  12:00:00,18.8510209083,1.21274855634,0.0,0.0,3.78894180059,13.8493305508,35.6904147849,22.675097944,13.015316841
 01/17  13:00:00,18.48700746,1.15917632618,0.0,0.0,3.69398621738,13.6338449159,32.5129525393,21.167185448,11.3457670913
 01/17  14:00:00,18.1709540281,1.12140629216,0.0,0.0,3.78894180059,13.2606059349,30.3956521021,20.302047323,10.0936047791
 01/17  15:00:00,17.9541237066,1.05175712474,0.0,0.0,3.78894180059,13.1134247809,27.471199213,18.6297567461,8.84144246688
 01/17  16:00:00,19.2374084427,0.970032407488,0.0,0.0,4.71240779196,13.5549682428,26.6143026342,16.5206978551,10.0936047791
 01/17  17:00:00,26.6616616651,0.943932242525,0.0,0.0,7.18559832057,18.5321311015,27.691908152,15.9287536232,11.7631545287
 01/17  18:00:00,35.9168482818,0.650029256567,0.0,0.0,8.38069375907,23.3147919321,31.3615771137,15.8419356482,15.5196414654
 01/17  19:00:00,39.7454338641,0.6255780384,0.0,0.0,10.6415932552,23.1212625696,33.5252086306,15.292548822,18.2326598086
 01/17  20:00:00,38.861481536,0.710903688622,0.0,0.0,12.3080778603,20.4854999863,34.9824858887,17.5846009549,17.3978849338
 01/17  21:00:00,38.5075280105,0.797071056287,0.0,0.0,12.456681583,19.8967753704,35.7760229382,19.8389940354,15.9370289028
 01/17  22:00:00,33.1798170426,0.932861110387,0.0,0.0,9.18739968257,17.702556249,36.50058214,23.485265299,13.015316841
 01/17  23:00:00,26.43982554,1.12818216948,0.0,0.0,5.91811778209,14.0365255879,40.0956165777,28.7498494863,11.3457670913
 01/17  24:00:00,20.6345808806,1.21944658151,0.0,0.0,3.54045821811,10.5176760807,37.1361575266,30.7990396841,6.33711784243
 01/18  01:00:00,17.1559846481,1.44410590469,0.0,0.0,2.55330491699,7.80157382632,38.9531164742,36.9975994955,1.95551697863
 01/18  02:00:00,16.7759936305,1.65283950303,0.0,0.0,2.55330491699,7.21284921042,44.2138862968,43.0934492884,1.12043700833
 01/18  03:00:00,16.5661934191,1.73740159958,0.0,0.0,2.55330491699,6.91848690247,45.9099494208,45.4160762969,0.493873123884
 01/18  04:00:00,16.4092917675,1.72768110199,0.0,0.0,2.55330491699,6.7713057485,45.1219328656,44.628054881,0.493877984583
 01/18  05:00:00,18.5269697137,1.76886560045,0.0,0.0,3.82705111198,7.57405300124,46.9831420549,45.8625873557,1.12055469912
 01/18  06:00:00,23.0656885261,1.76897195092,0.0,0.0,6.02426329834,9.91545327661,52.0810025685,46.1550313336,5.9259712349
 01/18  07:00:00,28.2919105865,1.67694293121,0.0,0.0,6.51253267309,14.7454349813,63.5577156349,43.6315368783,19.9261787567
 01/18  08:00:00,30.3443220104,1.70305505311,0.0,0.0,6.01364874671,18.163451543,65.8700843658,44.6900622832,21.1800220826
 01/18  09:00:00,25.087136615,1.85578687326,0.0,0.0,4.35151303671,18.8798367041,61.8657749539,41.5215534549,20.344221499
 01/18  10:00:00,21.9725229518,1.5648050505,0.0,0.0,3.78894180059,16.6187760998,50.1547888345,32.3179700225,17.836818812
 01/18  11:00:00,18.8434381559,1.35234695775,0.0,0.0,3.78894180059,13.7021493968,42.6100617434,26.444844723,16.1652170204
 01/18  12:00:00,18.8219384786,1.18366612669,0.0,0.0,3.78894180059,13.8493305508,35.0091348046,21.9781711435,13.0309636611
 01/18  13:00:00,18.3517528811,1.0239217473,0.0,0.0,3.69398621738,13.6338449159,29.1925998309,17.8332379614,11.3593618695
 01/18  14:00:00,17.9722634181,0.922715682189,0.0,0.0,3.78894180059,13.2606059349,25.4696802622,15.3640197364,10.1056605258
 01/18  15:00:00,17.7382643752,0.83589779329,0.0,0.0,3.78894180059,13.1134247809,22.2371666248,13.3852074428,8.85195918205
 01/18  16:00:00,19.0813731731,0.813997137843,0.0,0.0,4.71240779196,13.5549682428,22.9530212347,12.847360709,10.1056605258
 01/18  17:00:00,26.538316813,0.820587390418,0.0,0.0,7.18559832057,18.5321311015,24.8198911429,13.0426288255,11.7772623174
 01/18  18:00:00,35.797088582,0.530269556774,0.0,0.0,8.38069375907,23.3147919321,28.4978791754,12.9595128269,15.5383663485
 01/18  19:00:00,39.6789622428,0.559106417092,0.0,0.0,10.6415932552,23.1212625696,32.0688328671,13.8141136072,18.2547192599
 01/18  20:00:00,38.7953808727,0.644803025241,0.0,0.0,12.3080778603,20.4854999863,33.5146223759,16.0957040118,17.4189183641
 01/18  21:00:00,38.4404759104,0.730018956177,0.0,0.0,12.456681583,19.8967753704,34.2777936574,18.321526861,15.9562667964
 01/18  22:00:00,33.0624550433,0.815499111086,0.0,0.0,9.18739968257,17.702556249,33.5057922006,20.4748285395,13.0309636611
 01/18  23:00:00,26.346353827,1.03471045652,0.0,0.0,5.91811778209,14.0365255879,37.7591567369,26.3997948674,11.3593618695
 01/18  24:00:00,20.6782903914,1.26315609225,0.0,0.0,3.54045821811,10.5176760807,38.9791061942,32.6345496995,6.34455649462
 01/19  01:00:00,17.2096970132,1.49781826981,0.0,0.0,2.55330491699,7.80157382632,41.1458492966,39.1883142335,1.95753506307
 01/19  02:00:00,16.8034012965,1.68024716901,0.0,0.0,2.55330491699,7.21284921042,45.5555781459,44.4341382021,1.12143994374
 01/19  03:00:00,16.5753674592,1.74657563969,0.0,0.0,2.55330491699,6.91848690247,46.50700907,46.0128856883,0.494123381655
 01/19  04:00:00,16.4845336747,1.80292300923,0.0,0.0,2.55330491699,6.7713057485,47.9112155858,47.4170875106,0.494128075294
 01/19  05:00:00,18.6257041618,1.86760004857,0.0,0.0,3.82705111198,7.57405300124,50.4699365051,49.3483829148,1.1215535903
 01/19  06:00:00,23.1900747342,1.89335815894,0.0,0.0,6.02426329834,9.91545327661,56.2641364747,50.3314565377,5.93267993694
 01/19  07:00:00,28.4219039279,1.80693627255,0.0,0.0,6.51253267309,14.7454349813,67.813428162,47.8639717406,19.9494564214
 01/19  08:00:00,30.4238420712,1.78257511387,0.0,0.0,6.01364874671,18.163451543,68.3034916815,47.0987115432,21.2047801384
 01/19  09:00:00,25.3357542824,2.10440454061,0.0,0.0,4.35151303671,18.8798367041,69.1800022155,48.8120129943,20.3679892211
 01/19  10:00:00,22.4315922957,2.02387439446,0.0,0.0,3.78894180059,16.6187760998,63.1197172939,45.2621017251,17.8576155689
 01/19  11:00:00,19.4095660483,1.91847485017,0.0,0.0,3.78894180059,13.7021493968,57.9187987633,41.7347656295,16.1840331337
 01/19  12:00:00,19.5143020328,1.87602968082,0.0,0.0,3.78894180059,13.8493305508,53.6005874445,40.5545213767,13.0460660679
 01/19  13:00:00,19.11859504,1.79076390618,0.0,0.0,3.69398621738,13.6338449159,49.654868173,38.2823845402,11.3724836327
 01/19  14:00:00,18.6582533746,1.60870563867,0.0,0.0,3.78894180059,13.2606059349,43.4599860297,33.3426892233,10.1172968064
 01/19  15:00:00,18.4057925186,1.50342593674,0.0,0.0,3.78894180059,13.1134247809,39.5399996881,30.677889708,8.86210998004
 01/19  16:00:00,19.7774401087,1.51006407344,0.0,0.0,4.71240779196,13.5549682428,41.1856796031,31.0683827967,10.1172968064
 01/19  17:00:00,27.1913973657,1.47366794307,0.0,0.0,7.18559832057,18.5321311015,42.0039620896,30.2130828481,11.7908792415
 01/19  18:00:00,36.3236510249,1.05683199972,0.0,0.0,8.38069375907,23.3147919321,42.2125605914,26.6561208709,15.5564397206
 01/19  19:00:00,40.0953250414,0.975469215769,0.0,0.0,10.6415932552,23.1212625696,42.7934188561,24.5174076784,18.2760111776
 01/19  20:00:00,39.1853280124,1.03475016498,0.0,0.0,12.3080778603,20.4854999863,43.618703186,26.1794832259,17.4392199601
 01/19  21:00:00,38.8280475549,1.11759060071,0.0,0.0,12.456681583,19.8967753704,44.460906237,28.4860709077,15.9748353293
 01/19  22:00:00,33.4688121921,1.22185625991,0.0,0.0,9.18739968257,17.702556249,44.3618537993,31.3157877315,13.0460660679
 01/19  23:00:00,26.7664945527,1.45485118218,0.0,0.0,5.91811778209,14.0365255879,49.3333306702,37.9608470375,11.3724836327
 01/19  24:00:00,21.0776026064,1.66246830725,0.0,0.0,3.54045821811,10.5176760807,50.1403675325,43.7886312051,6.35173632735
 01/20  01:00:00,17.5586022614,1.84672351797,0.0,0.0,2.55330491699,7.80157382632,50.8960923292,48.9366108234,1.9594815058
 01/20  02:00:00,17.1199310031,1.99677687565,0.0,0.0,2.55330491699,7.21284921042,54.5061183438,53.3837113479,1.12240699586
 01/20  03:00:00,16.8905712969,2.06177947746,0.0,0.0,2.55330491699,6.91848690247,55.6292768508,55.1349121869,0.494364663921
 01/20  04:00:00,16.8503938046,2.1687831391,0.0,0.0,2.55330491699,6.7713057485,58.9851042363,58.4907350474,0.494369188885
 01/20  05:00:00,19.005278898,2.24717478472,0.0,0.0,3.82705111198,7.57405300124,62.1451932521,61.022676693,1.12251655903
 01/20  06:00:00,23.5202250134,2.22350843815,0.0,0.0,6.02426329834,9.91545327661,66.3403711027,60.4012252396,5.93914586314
 01/20  07:00:00,28.7201724834,2.10520482809,0.0,0.0,6.51253267309,14.7454349813,76.8073824599,56.8354941738,19.9718882861
 01/20  08:00:00,30.7392222925,2.09795533519,0.0,0.0,6.01364874671,18.163451543,77.8679954115,56.6393570301,21.2286383814
 01/20  09:00:00,25.5454880574,2.3141383156,0.0,0.0,4.35151303671,18.8798367041,75.9486464715,55.5577533485,20.390893123
 01/20  10:00:00,22.4028957297,1.9951778284,0.0,0.0,3.78894180059,16.6187760998,62.7680896636,44.8904331806,17.877656483
 01/20  11:00:00,19.1980300683,1.70693887013,0.0,0.0,3.78894180059,13.7021493968,52.565398632,36.3632332426,16.2021653894
 01/20  12:00:00,19.1152928212,1.47702046926,0.0,0.0,3.78894180059,13.8493305508,43.0575768134,29.9969572245,13.0606195888
 01/20  13:00:00,18.6254447326,1.29761359873,0.0,0.0,3.69398621738,13.6338449159,36.643427054,25.2582985587,11.3851284952
 01/20  14:00:00,18.2398825892,1.19033485327,0.0,0.0,3.78894180059,13.2606059349,32.6566118249,22.5281016498,10.128510175
 01/20  15:00:00,18.0269721843,1.1246056024,0.0,0.0,3.78894180059,13.1134247809,29.9054370069,21.0335451521,8.8718918548
 01/20  16:00:00,19.3530164712,1.08564043599,0.0,0.0,4.71240779196,13.5549682428,30.3170532226,20.1885430476,10.128510175
 01/20  17:00:00,26.785790675,1.06806125235,0.0,0.0,7.18559832057,18.5321311015,31.5963432188,19.7923419502,11.8040012686
 01/20  18:00:00,36.0529413082,0.786122283014,0.0,0.0,8.38069375907,23.3147919321,35.5446948961,19.9708386668,15.5738562293
 01/20  19:00:00,39.9047342157,0.784878390045,0.0,0.0,10.6415932552,23.1212625696,38.2657331603,19.9692039039,18.2965292564
 01/20  20:00:00,39.02005937,0.869481522568,0.0,0.0,12.3080778603,20.4854999863,39.759275651,22.3004919414,17.4587837096
 01/20  21:00:00,38.6795891006,0.969132146394,0.0,0.0,12.456681583,19.8967753704,40.9561200313,24.9633910286,15.9927290027
 01/20  22:00:00,33.3571458691,1.11018993693,0.0,0.0,9.18739968257,17.702556249,41.8210261373,28.7604065485,13.0606195888
 01/20  23:00:00,26.643029608,1.33138623752,0.0,0.0,5.91811778209,14.0365255879,46.2102853055,34.8251568103,11.3851284952
 01/20  24:00:00,20.9661664873,1.55103218816,0.0,0.0,3.54045821811,10.5176760807,47.3038463344,40.94519112,6.35865521437
 01/21  01:00:00,17.5072012584,1.795322515,0.0,0.0,2.55330491699,7.80157382632,49.9608589889,47.9995032596,1.96135572933
 01/21  02:00:00,17.04721744,1.9240633126,0.0,0.0,2.55330491699,7.21284921042,52.6737824082,51.55044453,1.12333787814
 01/21  03:00:00,16.8508483562,2.02205653671,0.0,0.0,2.55330491699,6.91848690247,54.7536168377,54.2590199385,0.49459689921
 01/21  04:00:00,16.8265167311,2.14490606564,0.0,0.0,2.55330491699,6.7713057485,58.4692271214,57.9746258675,0.494601253941
 01/21  05:00:00,18.9615531536,2.20344904031,0.0,0.0,3.82705111198,7.57405300124,60.8433751388,59.7199318187,1.12344332011
 01/21  06:00:00,23.4511695817,2.15445300647,0.0,0.0,6.02426329834,9.91545327661,64.1828663195,58.2374992201,5.94536709936
 01/21  07:00:00,28.6267941065,2.01182645117,0.0,0.0,6.51253267309,14.7454349813,73.8897104523,53.8962427442,19.9934677081
 01/21  08:00:00,30.4454849715,1.9977473766,0.0,0.0,6.01364874671,17.9699221805,74.8136769009,53.5620871547,21.2515897462
 01/21  09:00:00,23.71153509,1.92659891689,0.0,0.0,3.66783283761,18.1171033345,71.8616002547,51.4486738328,20.4129264219
 01/21  10:00:00,20.6342190649,1.67291473236,0.0,0.0,3.10526160149,15.8560427302,61.7734850539,43.8765494344,17.8969356195
 01/21  11:00:00,17.5822103294,1.53753269994,0.0,0.0,3.10526160149,12.9394160272,55.6542559357,39.434647518,16.2196084176
 01/21  12:00:00,17.37486845,1.18300966677,0.0,0.0,3.10526160149,13.0865971812,42.5899969209,29.5153770068,13.0746199142
 01/21  13:00:00,17.0228172775,0.978139648318,0.0,0.0,3.10526160149,12.9394160272,35.4234207555,24.0261280432,11.3972927123
 01/21  14:00:00,16.4908096012,0.887675433926,0.0,0.0,3.10526160149,12.4978725653,31.9658181013,21.8265207904,10.1392973109
 01/21  15:00:00,16.2698714224,0.813918409232,0.0,0.0,3.10526160149,12.3506914113,28.9988307476,20.1175288381,8.88130190951
 01/21  16:00:00,17.5685906986,0.747628232034,0.0,0.0,4.02872759285,12.7922348732,28.6238122604,18.4845149495,10.1392973109
 01/21  17:00:00,24.9879293174,0.716613463507,0.0,0.0,6.50191812146,17.7693977319,29.5751049307,17.758480418,11.8166245128
 01/21  18:00:00,35.8009428152,0.727653152472,0.0,0.0,8.38069375907,23.1212625696,33.8741815683,18.2835708514,15.5906107169
 01/21  19:00:00,39.8452988577,0.72544303205,0.0,0.0,10.6415932552,23.1212625696,36.6021460491,18.2858786291,18.31626742
 01/21  20:00:00,38.9375581985,0.786980351058,0.0,0.0,12.3080778603,20.4854999863,37.3914443591,19.9138405401,17.477603819
 01/21  21:00:00,38.6109474379,0.900490483726,0.0,0.0,12.456681583,19.8967753704,38.9975136619,22.9875711445,16.0099425174
 01/21  22:00:00,33.2924947499,1.04553881768,0.0,0.0,9.18739968257,17.702556249,40.0066766998,26.9320567856,13.0746199142
 01/21  23:00:00,26.5904494946,1.27880612407,0.0,0.0,5.91811778209,14.0365255879,44.7896891133,33.392396401,11.3972927123
 01/21  24:00:00,20.9246413087,1.50950700961,0.0,0.0,3.54045821811,10.5176760807,46.2334333749,39.8681222681,6.36531110673
 01/22  01:00:00,17.372675975,1.66079723159,0.0,0.0,2.55330491699,7.80157382632,45.681558743,43.7184015654,1.96315717755
 01/22  02:00:00,16.8527051266,1.72955099912,0.0,0.0,2.55330491699,7.21284921042,46.3612666506,45.2370343358,1.12423231474
 01/22  03:00:00,16.6934619065,1.86467008704,0.0,0.0,2.55330491699,6.91848690247,49.7582362308,49.263416212,0.494820018726
 01/22  04:00:00,16.6303208225,1.94871015696,0.0,0.0,2.55330491699,6.7713057485,52.1605573868,51.665733185,0.494824201724
 01/22  05:00:00,18.7537598247,1.99565571148,0.0,0.0,3.82705111198,7.57405300124,54.2645272715,53.1401936724,1.12433359911
 01/22  06:00:00,23.3240108909,2.02729431567,0.0,0.0,6.02426329834,9.91545327661,60.4338767914,54.4825349875,5.95134180398
 01/22  07:00:00,28.5495844258,1.93461677045,0.0,0.0,6.51253267309,14.7454349813,71.7859275133,51.7717392156,20.0141882977
 01/22  08:00:00,30.3773246917,1.92958709677,0.0,0.0,6.01364874671,17.9699221805,72.9474910693,51.6738636333,21.273627436
 01/22  09:00:00,23.5674294457,1.78249327263,0.0,0.0,3.66783283761,18.1171033345,67.5454975104,47.1114149177,20.4340825927
 01/22  10:00:00,20.4642347698,1.50293043729,0.0,0.0,3.10526160149,15.8560427302,56.6818104985,38.7663632295,17.915447269
 01/22  11:00:00,17.2668408845,1.22216325503,0.0,0.0,3.10526160149,12.9394160272,46.9681531837,30.7317961308,16.2363570529
 01/22  12:00:00,17.2265549616,1.03469617829,0.0,0.0,3.10526160149,13.0865971812,38.7559278407,25.667864943,13.0880628977
 01/22  13:00:00,16.9529971051,0.908319475902,0.0,0.0,3.10526160149,12.9394160272,33.9031961905,22.4942235088,11.4089726816
 01/22  14:00:00,16.3840210559,0.780886888631,0.0,0.0,3.10526160149,12.4978725653,29.4578191379,19.3081641184,10.1496550196
 01/22  15:00:00,16.1693849677,0.713431954514,0.0,0.0,3.10526160149,12.3506914113,26.5865228747,17.6961855172,8.89033735748
 01/22  16:00:00,17.5423866665,0.721424199937,0.0,0.0,4.02872759285,12.7922348732,28.1087443762,17.9590893566,10.1496550196
 01/22  17:00:00,24.9776459668,0.706330112871,0.0,0.0,6.50191812146,17.7693977319,29.481892462,17.6531472264,11.8287452356
 01/22  18:00:00,35.7585007562,0.685211093434,0.0,0.0,8.38069375907,23.1212625696,32.839694636,17.2329964142,15.6066982219
 01/22  19:00:00,39.7956057322,0.67574990653,0.0,0.0,10.6415932552,23.1212625696,35.3705487145,17.0353288915,18.335219823
 01/22  20:00:00,38.8718431518,0.72126530438,0.0,0.0,12.3080778603,20.4854999863,35.6962023172,18.2005276022,17.495674715
 01/22  21:00:00,38.5499916562,0.839534701954,0.0,0.0,12.456681583,19.8967753704,37.4650139381,21.4385431622,16.0264707759
 01/22  22:00:00,33.2264338102,0.979477877985,0.0,0.0,9.18739968257,17.702556249,38.2674867988,25.1794239011,13.0880628977
 01/22  23:00:00,26.4887322582,1.17708888773,0.0,0.0,5.91811778209,14.0365255879,41.8558914564,30.4469187747,11.4089726816
 01/22  24:00:00,20.8252120326,1.41007773347,0.0,0.0,3.54045821811,10.5176760807,43.2276092282,36.8559071949,6.37170203334
 01/23  01:00:00,17.3215473599,1.60966861653,0.0,0.0,2.55330491699,7.80157382632,44.3187772812,42.3538919654,1.96488531584
 01/23  02:00:00,16.7974731879,1.67431906042,0.0,0.0,2.55330491699,7.21284921042,44.9327769749,43.8076869343,1.12509004058
 01/23  03:00:00,16.5254840697,1.69669225027,0.0,0.0,2.55330491699,6.91848690247,44.5465878146,44.0515538583,0.495033956373
 01/23  04:00:00,16.4340936766,1.75248301112,0.0,0.0,2.55330491699,6.7713057485,46.0497685621,45.5547305959,0.495037966197
 01/23  05:00:00,18.475183083,1.71707896975,0.0,0.0,3.82705111198,7.57405300124,45.3980758225,44.2728886902,1.12518713238
 01/23  06:00:00,22.9001668926,1.60345031741,0.0,0.0,6.02426329834,9.91545327661,46.8747004314,40.917632223,5.95706820837
 01/23  07:00:00,28.0884487567,1.47348110135,0.0,0.0,6.51253267309,14.7454349813,57.4243623902,37.3903184711,20.0340439191
 01/23  08:00:00,30.0519191385,1.41065218115,0.0,0.0,6.01364874671,18.163451543,56.8460363625,35.5512914379,21.2947449246
 01/23  09:00:00,24.9975334756,1.76618373384,0.0,0.0,4.35151303671,18.8798367041,58.9842045197,38.5298491493,20.4543553704
 01/23  10:00:00,22.1733043026,1.76558640139,0.0,0.0,3.78894180059,16.6187760998,55.8226523088,37.8894663594,17.9331859494
 01/23  11:00:00,19.1702027093,1.67911151113,0.0,0.0,3.78894180059,13.7021493968,51.4737319743,35.221325639,16.2524063352
 01/23  12:00:00,19.1645484876,1.52627613569,0.0,0.0,3.78894180059,13.8493305508,43.7764315409,30.6754869824,13.1009445585
 01/23  13:00:00,18.6232585003,1.29542736642,0.0,0.0,3.69398621738,13.6338449159,35.7459779137,24.3258129694,11.4201649443
 01/23  14:00:00,18.1355587383,1.08601100241,0.0,0.0,3.78894180059,13.2606059349,29.0683365259,18.9087562923,10.1595802336
 01/23  15:00:00,17.8236475521,0.921280970176,0.0,0.0,3.78894180059,13.1134247809,23.7851423051,14.8861467821,8.89899552294
 01/23  16:00:00,19.0967714044,0.829395369166,0.0,0.0,4.71240779196,13.5549682428,22.8644827051,12.7049024715,10.1595802336
 01/23  17:00:00,26.5391826452,0.821453222638,0.0,0.0,7.18559832057,18.5321311015,24.4746666437,12.6343067958,11.8403598479
 01/23  18:00:00,35.7389053621,0.472086336947,0.0,0.0,8.38069375907,23.3147919321,26.7366997165,11.1145857366,15.6221139799
 01/23  19:00:00,39.6609791523,0.541123326613,0.0,0.0,10.6415932552,23.1212625696,31.4960200228,13.1426391698,18.353380853
 01/23  20:00:00,38.7842663766,0.633688529142,0.0,0.0,12.3080778603,20.4854999863,33.1344428928,15.6214518469,17.5129910459
 01/23  21:00:00,38.3929242529,0.682467298682,0.0,0.0,12.456681583,19.8967753704,32.8710061803,16.8286972968,16.0423088834
 01/23  22:00:00,33.0694891037,0.822533171541,0.0,0.0,9.18739968257,17.702556249,33.6331937285,20.53224917,13.1009445585
 01/23  23:00:00,26.3636661477,1.05202277719,0.0,0.0,5.91811778209,14.0365255879,38.1779365885,26.7577716442,11.4201649443
 01/23  24:00:00,20.7538322733,1.33869797418,0.0,0.0,3.54045821811,10.5176760807,41.3141619622,34.9363358606,6.37782610159
 01/24  01:00:00,17.2546432191,1.54276447575,0.0,0.0,2.55330491699,7.80157382632,42.6286670363,40.662127405,1.96653963129
 01/24  02:00:00,16.7302024399,1.60704831246,0.0,0.0,2.55330491699,7.21284921042,43.2654656886,42.1395548872,1.12591080149
 01/24  03:00:00,16.5007692158,1.67197739636,0.0,0.0,2.55330491699,6.91848690247,44.226418573,43.7311799242,0.495238648774
 01/24  04:00:00,16.3925445215,1.71093385598,0.0,0.0,2.55330491699,6.7713057485,45.0951959162,44.5999534321,0.495242484042
 01/24  05:00:00,18.477726455,1.71962234178,0.0,0.0,3.82705111198,7.57405300124,45.8112211646,44.6852174974,1.12600366718
 01/24  06:00:00,22.977479957,1.68076338176,0.0,0.0,6.02426329834,9.91545327661,49.5155412474,43.5529966299,5.96254461747
 01/24  07:00:00,28.2526254549,1.63765779959,0.0,0.0,6.51253267309,14.7454349813,62.6708947382,42.6178660453,20.0530286929
 01/24  08:00:00,30.2828487989,1.64158184157,0.0,0.0,6.01364874671,18.163451543,64.0464605604,42.7315246023,21.3149359581
 01/24  09:00:00,25.2447447988,2.01339505709,0.0,0.0,4.35151303671,18.8798367041,66.7218984878,46.2481597365,20.4737387513
 01/24  10:00:00,22.1260096188,1.71829171751,0.0,0.0,3.78894180059,16.6187760998,55.0564749543,37.1063285466,17.9501464077
 01/24  11:00:00,18.9717649305,1.48067373233,0.0,0.0,3.78894180059,13.7021493968,46.6263003744,30.3585488627,16.2677515117
 01/24  12:00:00,19.0072970528,1.36902470085,0.0,0.0,3.78894180059,13.8493305508,40.5953128166,27.4820517348,13.1132610818
 01/24  13:00:00,18.5619379456,1.2341068118,0.0,0.0,3.69398621738,13.6338449159,35.4450889004,24.0142227146,11.4308661858
 01/24  14:00:00,18.1797168947,1.13016915873,0.0,0.0,3.78894180059,13.2606059349,31.5165132365,21.3474432226,10.1690700138
 01/24  15:00:00,17.939286387,1.03691980509,0.0,0.0,3.78894180059,13.1134247809,27.8785917913,18.9713179494,8.90727384186
 01/24  16:00:00,19.2307109061,0.963334870852,0.0,0.0,4.71240779196,13.5549682428,27.2439544554,17.0748844416,10.1690700138
 01/24  17:00:00,26.6577855254,0.940056102809,0.0,0.0,7.18559832057,18.5321311015,28.3549139718,16.503449062,11.8514649098
 01/24  18:00:00,35.9120689155,0.645249890332,0.0,0.0,8.38069375907,23.3147919321,31.8451697791,16.2083163534,15.6368534258
 01/24  19:00:00,39.7699297512,0.650073925521,0.0,0.0,10.6415932552,23.1212625696,34.7639139966,16.3931688649,18.3707451317
 01/24  20:00:00,38.8867276058,0.736149758394,0.0,0.0,12.3080778603,20.4854999863,36.2176344356,18.6880867519,17.5295476837
 01/24  21:00:00,38.5678226908,0.857365736612,0.0,0.0,12.456681583,19.8967753704,38.0414676661,21.9840155164,16.0574521498
 01/24  22:00:00,33.2350715696,0.98811563741,0.0,0.0,9.18739968257,17.702556249,38.667489341,25.5542282592,13.1132610818
 01/24  23:00:00,26.5288836057,1.21724023519,0.0,0.0,5.91811778209,14.0365255879,43.3028801423,31.8720139565,11.4308661858
 01/24  24:00:00,20.8900261879,1.47489188877,0.0,0.0,3.54045821811,10.5176760807,45.4890786193,39.1053971214,6.3836814979
 01/25  01:00:00,17.3667013452,1.65482260181,0.0,0.0,2.55330491699,7.80157382632,45.8309544522,43.8628348194,1.96811963282
 01/25  02:00:00,16.8692396392,1.74608551178,0.0,0.0,2.55330491699,7.21284921042,47.2140878453,46.0873934911,1.12669435421
 01/25  03:00:00,16.6616183896,1.83282657016,0.0,0.0,2.55330491699,6.91848690247,48.8879227202,48.3924886849,0.495434035291
 01/25  04:00:00,16.5912504002,1.90963973466,0.0,0.0,2.55330491699,6.7713057485,51.0975173874,50.6020796927,0.495437694679
 01/25  05:00:00,18.7271510601,1.9690469468,0.0,0.0,3.82705111198,7.57405300124,53.5861666292,52.4593836675,1.12678296168
 01/25  06:00:00,23.2400854134,1.9433688382,0.0,0.0,6.02426329834,9.91545327661,57.7413286494,51.7735592391,5.96776941027
 01/25  07:00:00,28.4599327558,1.84496510045,0.0,0.0,6.51253267309,14.7454349813,68.9981975521,48.9270605545,20.0711369975
 01/25  08:00:00,29.5520854658,1.80365184177,0.0,0.0,6.01364874671,18.163451543,68.976914648,47.6427200907,21.3341945573
 01/25  09:00:00,25.3190874923,2.08773775057,0.0,0.0,4.35151303671,18.8798367041,68.5302599824,48.0380329872,20.4922269953
 01/25  10:00:00,22.3310108792,1.92329297793,0.0,0.0,3.78894180059,16.6187760998,60.0707773429,42.1044537217,17.9663236211
 01/25  11:00:00,19.2159962517,1.72490505361,0.0,0.0,3.78894180059,13.7021493968,52.636952903,36.3545648648,16.2823880382
 01/25  12:00:00,19.1242252736,1.48595292168,0.0,0.0,3.78894180059,13.8493305508,42.9178864532,29.7928776331,13.1250088201
 01/25  13:00:00,18.6825725175,1.3547413837,0.0,0.0,3.69398621738,13.6338449159,37.6311791344,26.1901058972,11.4410732372
 01/25  14:00:00,18.3736642028,1.32411646692,0.0,0.0,3.78894180059,13.2606059349,35.46331772,25.2851961701,10.1781215499
 01/25  15:00:00,18.1438558294,1.24148924752,0.0,0.0,3.78894180059,13.1134247809,32.0876328034,23.1724629407,8.9151698627
 01/25  16:00:00,19.4234283812,1.15605234594,0.0,0.0,4.71240779196,13.5549682428,31.1205952836,20.9424737336,10.1781215499
 01/25  17:00:00,26.7486972681,1.03096784554,0.0,0.0,7.18559832057,18.5321311015,29.7161275862,17.8540704533,11.8620571329
 01/25  18:00:00,35.0980882925,0.724102600637,0.0,0.0,8.38069375907,23.3147919321,33.1429484093,17.4920362147,15.6509121946
 01/25  19:00:00,39.7526427858,0.63278696014,0.0,0.0,10.6415932552,23.1212625696,33.5610943757,15.1737868588,18.3873075169
 01/25  20:00:00,38.7621615615,0.611583714052,0.0,0.0,12.3080778603,20.4854999863,32.1032718516,14.5579321262,17.5453397254
 01/25  21:00:00,38.3538997664,0.64344281215,0.0,0.0,12.456681583,19.8967753704,31.3979213248,15.3260252345,16.0718960903
 01/25  22:00:00,32.9103355219,0.663379589716,0.0,0.0,9.18739968257,17.702556249,28.8720365102,15.74702769,13.1250088201
 01/25  23:00:00,26.0763445783,0.764701207824,0.0,0.0,5.91811778209,14.0365255879,29.6599829429,18.2189097058,11.4410732372
 01/25  24:00:00,20.2657814905,0.850647191392,0.0,0.0,3.54045821811,10.5176760807,26.5831311865,20.1938646983,6.38926648825
 01/26  01:00:00,16.6989907353,0.987111991961,0.0,0.0,2.55330491699,7.80157382632,25.6215551354,23.651930284,1.96962485134
 01/26  02:00:00,16.1516485185,1.02849439104,0.0,0.0,2.55330491699,7.21284921042,25.7402360175,24.612795551,1.12744046651
 01/26  03:00:00,15.8364430529,1.00765123344,0.0,0.0,2.55330491699,6.91848690247,24.3618181928,23.8661981348,0.495620058039
 01/26  04:00:00,15.6972578055,1.01564714001,0.0,0.0,2.55330491699,6.7713057485,24.5094088557,24.0137853154,0.495623540285
 01/26  05:00:00,17.7773090762,1.01920496291,0.0,0.0,3.82705111198,7.57405300124,25.2926327293,24.1651079441,1.12752478513
 01/26  06:00:00,22.2355137529,0.938797177733,0.0,0.0,6.02426329834,9.91545327661,28.1261212697,22.1533802294,5.97274104029
 01/26  07:00:00,27.4019110058,0.786943350492,0.0,0.0,6.51253267309,14.7454349813,38.4411535849,18.3527901138,20.088363471
 01/26  08:00:00,28.4853670422,0.736933418245,0.0,0.0,6.01364874671,18.163451543,38.4875764786,17.1350614598,21.3525150188
 01/26  09:00:00,24.3425730595,1.11122331771,0.0,0.0,4.35151303671,18.8798367041,40.0174739922,19.5076593651,20.5098146271
 01/26  10:00:00,21.4563908656,1.04867296439,0.0,0.0,3.78894180059,16.6187760998,35.7962210894,17.8145082904,17.981712799
 01/26  11:00:00,18.3194383022,0.828347104062,0.0,0.0,3.78894180059,13.7021493968,28.7131605981,12.4168490181,16.29631158
 01/26  12:00:00,18.5780566476,0.939784295657,0.0,0.0,3.78894180059,13.8493305508,28.4291925825,15.293008288,13.1361842945
 01/26  13:00:00,18.4516341625,1.12380302865,0.0,0.0,3.69398621738,13.6338449159,31.7903955365,20.3396124609,11.4507830755
 01/26  14:00:00,18.3362456373,1.28669790137,0.0,0.0,3.78894180059,13.2606059349,35.3752641083,25.188531947,10.1867321613
 01/26  15:00:00,18.2827280426,1.38036146072,0.0,0.0,3.78894180059,13.1134247809,36.8935514133,27.9708701662,8.92268124712
 01/26  16:00:00,19.6106932272,1.343317192,0.0,0.0,4.71240779196,13.5549682428,36.9789127399,26.7921805785,10.1867321613
 01/26  17:00:00,26.9668622245,1.24913280188,0.0,0.0,7.18559832057,18.5321311015,35.9264046629,24.0542712826,11.8721333803
 01/26  18:00:00,35.2518648083,0.877879116402,0.0,0.0,8.38069375907,23.3147919321,37.3534991379,21.689213015,15.6642861229
 01/26  19:00:00,39.9767017244,0.856845898731,0.0,0.0,10.6415932552,23.1212625696,39.6494809055,21.2464178017,18.4030631037
 01/26  20:00:00,39.0948519923,0.944274144866,0.0,0.0,12.3080778603,20.4854999863,41.2532541227,23.6928916285,17.5603624942
 01/26  21:00:00,38.7253353871,1.01487843285,0.0,0.0,12.456681583,19.8967753704,41.6864465129,25.6008100853,16.0856364277
 01/26  22:00:00,33.3330824593,1.0861265271,0.0,0.0,9.18739968257,17.702556249,40.5770758798,27.4408915853,13.1361842945
 01/26  23:00:00,26.6341997794,1.32255640894,0.0,0.0,5.91811778209,14.0365255879,45.5826923887,34.1319093131,11.4507830755
 01/26  24:00:00,21.0147766873,1.5996423882,0.0,0.0,3.54045821811,10.5176760807,48.6364306171,42.2418511984,6.39457941869
 01/27  01:00:00,17.5191441813,1.80726543789,0.0,0.0,2.55330491699,7.80157382632,50.2728055985,48.3017507586,1.97105483986
 01/27  02:00:00,17.0906945409,1.96754041348,0.0,0.0,2.55330491699,7.21284921042,54.1572600793,53.0291111621,1.12814891724
 01/27  03:00:00,16.9266692026,2.09787738309,0.0,0.0,2.55330491699,6.91848690247,57.2777081197,56.7819114578,0.495796661907
 01/27  04:00:00,16.9105143754,2.22890370989,0.0,0.0,2.55330491699,6.7713057485,61.2742499184,60.7784499526,0.49579996581
 01/27  05:00:00,19.0630149721,2.30491085882,0.0,0.0,3.82705111198,7.57405300124,64.2565543339,63.128325416,1.12822891785
 01/27  06:00:00,23.5871433545,2.29042677926,0.0,0.0,6.02426329834,9.91545327661,68.7347171559,62.7572591198,5.97745803603
 01/27  07:00:00,28.8105222233,2.19555456792,0.0,0.0,6.51253267309,14.7454349813,80.0719295133,59.9672265008,20.1047030125
 01/27  08:00:00,29.8662407674,2.11780714342,0.0,0.0,6.01364874671,18.163451543,78.7821447861,57.4122528688,21.3698919173
 01/27  09:00:00,25.453726021,2.22237627924,0.0,0.0,4.35151303671,18.8798367041,73.1649020344,52.638405596,20.5264964384
 01/27  10:00:00,22.3778739904,1.97015608918,0.0,0.0,3.78894180059,16.6187760998,62.1406562388,44.1443468549,17.9963093839
 01/27  11:00:00,19.3518293406,1.86073814242,0.0,0.0,3.78894180059,13.7021493968,56.8893191814,40.5798011675,16.309518014
 01/27  12:00:00,19.3168726001,1.67860024813,0.0,0.0,3.78894180059,13.8493305508,48.5481306205,35.401346425,13.1467841954
 01/27  13:00:00,18.86339358,1.53556244613,0.0,0.0,3.69398621738,13.6338449159,42.9900146132,31.5300217877,11.4599928255
 01/27  14:00:00,18.4444934558,1.39494571987,0.0,0.0,3.78894180059,13.2606059349,38.0431461139,27.8482468158,10.1948992981
 01/27  15:00:00,18.1053254842,1.20295890234,0.0,0.0,3.78894180059,13.1134247809,31.8221069954,22.8923012247,8.9298057707
 01/27  16:00:00,19.3625233038,1.09514726859,0.0,0.0,4.71240779196,13.5549682428,30.3635888545,20.1686895564,10.1948992981
 01/27  17:00:00,26.787455705,1.06972628242,0.0,0.0,7.18559832057,18.5321311015,31.5071645509,19.6254738829,11.881690668
 01/27  18:00:00,35.1608765101,0.786890818224,0.0,0.0,8.38069375907,23.3147919321,35.4513412407,19.7743699904,15.6769712503
 01/27  19:00:00,39.8733777856,0.753521959908,0.0,0.0,10.6415932552,23.1212625696,37.3388075893,18.9208003629,18.4180072263
 01/27  20:00:00,38.9309205123,0.780342664844,0.0,0.0,12.3080778603,20.4854999863,37.1205988025,19.5459872611,17.5746115414
 01/27  21:00:00,38.5484667294,0.838009775235,0.0,0.0,12.456681583,19.8967753704,37.0736055492,20.9749364565,16.0986690927
 01/27  22:00:00,33.1875099426,0.940554010355,0.0,0.0,9.18739968257,17.702556249,36.7468872586,23.6001030632,13.1467841954
 01/27  23:00:00,26.4312567091,1.11961333864,0.0,0.0,5.91811778209,14.0365255879,39.8281071941,28.3681143686,11.4599928255
 01/27  24:00:00,20.7001904613,1.28505616222,0.0,0.0,3.54045821811,10.5176760807,39.0835287717,32.6839100558,6.39961871586
 01/28  01:00:00,17.143763653,1.43188490957,0.0,0.0,2.55330491699,7.80157382632,38.4810446349,36.5086354612,1.97240917368
 01/28  02:00:00,16.6205112437,1.49735711627,0.0,0.0,2.55330491699,7.21284921042,39.238662046,38.1098425496,1.12881949641
 01/28  03:00:00,16.3733099655,1.54451814607,0.0,0.0,2.55330491699,6.91848690247,39.7503554752,39.2543916806,0.495963794574
 01/28  04:00:00,16.2581791853,1.57656851982,0.0,0.0,2.55330491699,6.7713057485,40.5805232443,40.0845563253,0.495966918993
 01/28  05:00:00,18.3551651284,1.59706101512,0.0,0.0,3.82705111198,7.57405300124,41.8460608283,40.717165677,1.12889515133
 01/28  06:00:00,22.8402448567,1.54352828146,0.0,0.0,6.02426329834,9.91545327661,45.3146111565,39.332692155,5.98191900143
 01/28  07:00:00,28.0174241658,1.40245651045,0.0,0.0,6.51253267309,14.7454349813,55.5529324935,35.4327817095,20.1201507839
 01/28  08:00:00,28.9202115177,1.36530725614,0.0,0.0,6.01364874671,17.9699221805,55.7905547742,34.4042346675,21.3863201068
 01/28  09:00:00,23.2522907147,1.46735454161,0.0,0.0,3.66783283761,18.1171033345,57.6524217195,37.1101542304,20.542267489
 01/28  10:00:00,20.3291675147,1.3678631821,0.0,0.0,3.10526160149,15.8560427302,52.1897667241,34.1796576709,18.0101090532
 01/28  11:00:00,17.0651944163,1.02051678689,0.0,0.0,3.10526160149,12.9394160272,41.2365786431,24.914575214,16.3220034291
 01/28  12:00:00,17.0168380269,0.824979243673,0.0,0.0,3.10526160149,13.0865971812,33.036412481,19.8796070971,13.1568053838
 01/28  13:00:00,16.7410793456,0.696401716395,0.0,0.0,3.10526160149,12.9394160272,28.1410425544,16.6723427946,11.4686997597
 01/28  14:00:00,16.263144265,0.66001009781,0.0,0.0,3.10526160149,12.4978725653,26.0158426395,15.8132220978,10.2026205417
 01/28  15:00:00,16.1109947179,0.655041704738,0.0,0.0,3.10526160149,12.3506914113,24.6070854711,15.6705441475,8.93654132357
 01/28  16:00:00,17.4767042011,0.655741734521,0.0,0.0,4.02872759285,12.7922348732,25.9194403805,15.7168198388,10.2026205417
 01/28  17:00:00,24.8562398427,0.58492398876,0.0,0.0,6.50191812146,17.7693977319,25.8206028667,13.9298767009,11.8907261658
 01/28  18:00:00,34.7029426734,0.522486344001,0.0,0.0,8.38069375907,23.1212625696,28.1210395502,12.4320757301,15.68896382
 01/28  19:00:00,39.611720098,0.491864272339,0.0,0.0,10.6415932552,23.1212625696,30.1303571753,11.6982217161,18.4321354592
 01/28  20:00:00,38.6578876154,0.507309767987,0.0,0.0,12.3080778603,20.4854999863,29.6393681405,12.0512854934,17.5880826471
 01/28  21:00:00,38.2429326562,0.532475701972,0.0,0.0,12.456681583,19.8967753704,28.7384444487,12.6274542227,16.110990226
 01/28  22:00:00,32.8441261447,0.597170212479,0.0,0.0,9.18739968257,17.702556249,27.383078193,14.2262728092,13.1568053838
 01/28  23:00:00,26.0210926959,0.709449325399,0.0,0.0,5.91811778209,14.0365255879,28.4873358927,17.018636133,11.4686997597
 01/28  24:00:00,20.2436368846,0.828502585465,0.0,0.0,3.54045821811,10.5176760807,26.3125082063,19.9081253189,6.4043828874
 01/29  01:00:00,16.654789254,0.94291051065,0.0,0.0,2.55330491699,7.80157382632,24.6518870038,22.6781995533,1.97368745046
 01/29  02:00:00,16.1206322311,0.997478103654,0.0,0.0,2.55330491699,7.21284921042,25.1189501071,23.9894981019,1.12945200523
 01/29  03:00:00,15.8705836274,1.04179180795,0.0,0.0,2.55330491699,6.91848690247,25.5819247437,25.0858033372,0.496121406522
 01/29  04:00:00,15.7529946275,1.07138396199,0.0,0.0,2.55330491699,6.7713057485,26.3097997544,25.8136754041,0.496124350378
 01/29  05:00:00,17.8416977526,1.08359363931,0.0,0.0,3.82705111198,7.57405300124,27.3073736999,26.1778504116,1.12952328828
 01/29  06:00:00,22.2356972339,0.938980658641,0.0,0.0,6.02426329834,9.91545327661,28.237147986,22.2510253698,5.98612261625
 01/29  07:00:00,27.5367971203,0.921829464968,0.0,0.0,6.51253267309,14.7454349813,42.2915482558,22.1568460447,20.1347022111
 01/29  08:00:00,28.5777863106,1.02288204899,0.0,0.0,6.01364874671,17.9699221805,46.6190256013,25.2172308792,21.4017947221
 01/29  09:00:00,22.9313107593,1.14637458626,0.0,0.0,3.66783283761,18.1171033345,49.1620157235,28.604892615,20.5571231086
 01/29  10:00:00,20.0319936815,1.0706893489,0.0,0.0,3.10526160149,15.8560427302,44.5671705453,26.5440628251,18.0231077202
 01/29  11:00:00,16.8959064966,0.851228867158,0.0,0.0,3.10526160149,12.9394160272,37.0492204691,20.7154563413,16.3337641278
 01/29  12:00:00,16.9991597946,0.807301011309,0.0,0.0,3.10526160149,13.0865971812,32.7010614003,19.5348165082,13.1662448921
 01/29  13:00:00,16.8615671506,0.816889521364,0.0,0.0,3.10526160149,12.9394160272,31.4080921451,19.9311908455,11.4769012997
 01/29  14:00:00,16.3738810341,0.770746866833,0.0,0.0,3.10526160149,12.4978725653,28.8796960604,18.669802455,10.2098936054
 01/29  15:00:00,16.2166364871,0.760683473953,0.0,0.0,3.10526160149,12.3506914113,27.35043842,18.4075525089,8.94288591107
 01/29  16:00:00,17.5274310968,0.706468630278,0.0,0.0,4.02872759285,12.7922348732,27.3550642611,17.1451706557,10.2098936054
 01/29  17:00:00,24.8856071637,0.614291309766,0.0,0.0,6.50191812146,17.7693977319,26.7714865721,14.8722493743,11.8992371978
 01/29  18:00:00,34.8401733266,0.659716997186,0.0,0.0,8.38069375907,23.1212625696,31.9812943397,16.2810340591,15.7002602807
 01/29  19:00:00,39.7245251777,0.604669352051,0.0,0.0,10.6415932552,23.1212625696,33.2318135533,14.7863699349,18.4454436183
 01/29  20:00:00,38.864647733,0.714069885619,0.0,0.0,12.3080778603,20.4854999863,35.3827755175,17.7820036954,17.6007718221
 01/29  21:00:00,38.5982407403,0.887783786121,0.0,0.0,12.456681583,19.8967753704,38.7041659516,22.5815697728,16.1225961788
 01/29  22:00:00,33.2319793961,0.985023463918,0.0,0.0,9.18739968257,17.702556249,38.2492598016,25.0830149095,13.1662448921
 01/29  23:00:00,26.4546743177,1.14303094723,0.0,0.0,5.91811778209,14.0365255879,40.6385302615,29.1616289619,11.4769012997
 01/29  24:00:00,20.6979493159,1.28281501679,0.0,0.0,3.54045821811,10.5176760807,39.0895778606,32.6807073381,6.40887052246
 01/30  01:00:00,17.0991593189,1.38728057554,0.0,0.0,2.55330491699,7.80157382632,37.0991122168,35.1242229264,1.97488929037
 01/30  02:00:00,16.5454077716,1.42225364413,0.0,0.0,2.55330491699,7.21284921042,36.8825466488,35.7525003926,1.13004625619
 01/30  03:00:00,16.2604877779,1.43169595845,0.0,0.0,2.55330491699,6.91848690247,36.3038520934,35.8075826423,0.496269451054
 01/30  04:00:00,16.0572275694,1.37561690386,0.0,0.0,2.55330491699,6.7713057485,34.3849663138,33.8886941004,0.496272213329
 01/30  05:00:00,18.0334003874,1.27529627411,0.0,0.0,3.82705111198,7.57405300124,32.004345053,30.8742319103,1.13011314269
 01/30  06:00:00,22.4628006764,1.16608410114,0.0,0.0,6.02426329834,9.91545327661,33.9873484502,27.9972808137,5.99006763648
 01/30  07:00:00,27.6205088054,1.00554115002,0.0,0.0,6.51253267309,14.7454349813,44.0560446143,23.9076916289,20.1483529854
 01/30  08:00:00,28.6904767757,0.94204315171,0.0,0.0,6.01364874671,18.163451543,43.7537254709,22.3374142902,21.4163111807
 01/30  09:00:00,24.4923717827,1.26102204096,0.0,0.0,4.35151303671,18.8798367041,44.3481623652,23.7771034675,20.5710588976
 01/30  10:00:00,21.6347274893,1.22700958802,0.0,0.0,3.78894180059,16.6187760998,40.3652236819,22.3299221463,18.0353015356
 01/30  11:00:00,18.5796543314,1.08856313324,0.0,0.0,3.78894180059,13.7021493968,34.9822640056,18.6374673781,16.3447966275
 01/30  12:00:00,18.5776484967,0.939376144711,0.0,0.0,3.78894180059,13.8493305508,28.0758521538,14.9007522291,13.1750999247
 01/30  13:00:00,18.2372214421,0.909390308256,0.0,0.0,3.69398621738,13.6338449159,25.6970067818,14.2124117653,11.4845950165
 01/30  14:00:00,17.9557168241,0.906169088133,0.0,0.0,3.78894180059,13.2606059349,24.4148605563,14.1981442209,10.2167163354
 01/30  15:00:00,17.7932183588,0.890851776934,0.0,0.0,3.78894180059,13.1134247809,22.808182572,13.8593449177,8.9488376543
 01/30  16:00:00,19.1236216183,0.856245583084,0.0,0.0,4.71240779196,13.5549682428,23.2723947994,13.0556784639,10.2167163354
 01/30  17:00:00,26.4921769379,0.774447515302,0.0,0.0,7.18559832057,18.5321311015,23.072969365,11.1657481214,11.9072212436
 01/30  18:00:00,34.7920055558,0.418019863925,0.0,0.0,8.38069375907,23.3147919321,25.2288660931,9.51800880619,15.7108572869
 01/30  19:00:00,39.4983040688,0.378448243151,0.0,0.0,10.6415932552,23.1212625696,27.0873118043,8.62938404166,18.4579277627
 01/30  20:00:00,38.5225359744,0.371958126956,0.0,0.0,12.3080778603,20.4854999863,26.0928606485,8.48018533991,17.6126753086
 01/30  21:00:00,38.2080491252,0.497592171024,0.0,0.0,12.456681583,19.8967753704,27.8660145071,11.7325309932,16.133483514
 01/30  22:00:00,32.9143556392,0.667399706957,0.0,0.0,9.18739968257,17.702556249,29.4138683256,16.2387684009,13.1750999247
 01/30  23:00:00,26.105071309,0.793427938467,0.0,0.0,5.91811778209,14.0365255879,30.9649067117,19.4803116952,11.4845950165
 01/30  24:00:00,20.3834067997,0.968272500571,0.0,0.0,3.54045821811,10.5176760807,30.5235781262,24.1104978342,6.41308029207
 01/31  01:00:00,16.8856888725,1.17381012915,0.0,0.0,2.55330491699,7.80157382632,31.6890107748,29.7129964386,1.9760143362
 01/31  02:00:00,16.4211559408,1.2980018133,0.0,0.0,2.55330491699,7.21284921042,34.2541416376,33.1235395645,1.1306020731
 01/31  03:00:00,16.2008310857,1.37203926627,0.0,0.0,2.55330491699,6.91848690247,35.6085563614,35.112148477,0.496407884304
 01/31  04:00:00,16.1020490451,1.42043837961,0.0,0.0,2.55330491699,6.7713057485,36.8614239262,36.3650134622,0.496410464045
 01/31  05:00:00,18.2033878818,1.4452837685,0.0,0.0,3.82705111198,7.57405300124,38.1128509496,36.9821864097,1.1306645399
 01/31  06:00:00,22.689511987,1.39279541176,0.0,0.0,6.02426329834,9.91545327661,41.4185945462,35.4248416515,5.99375289469
 01/31  07:00:00,27.906378959,1.29141130369,0.0,0.0,6.51253267309,14.7454349813,52.8227841303,32.6616850653,20.161099065
 01/31  08:00:00,29.02574287,1.27730924605,0.0,0.0,6.01364874671,18.163451543,53.7749007167,32.345035533,21.4298651836
 01/31  09:00:00,24.8839004287,1.6525506869,0.0,0.0,4.35151303671,18.8798367041,56.0694168788,35.4853461495,20.5840707293
 01/31  10:00:00,22.061015216,1.65329731479,0.0,0.0,3.78894180059,16.6187760998,53.0188860513,34.972199163,18.0466868883
 01/31  11:00:00,19.0436978563,1.55260665814,0.0,0.0,3.78894180059,13.7021493968,48.4490550795,32.0939574187,16.3550976609
 01/31  12:00:00,19.1148755225,1.47660317053,0.0,0.0,3.78894180059,13.8493305508,43.1715480384,29.988180179,13.1833678594
 01/31  13:00:00,18.6095551323,1.28172399849,0.0,0.0,3.69398621738,13.6338449159,36.3610832585,24.8693046266,11.4917786319
 01/31  14:00:00,18.1429631329,1.09341539694,0.0,0.0,3.78894180059,13.2606059349,30.0058078581,19.7827211468,10.2230867113
 01/31  15:00:00,17.8202227788,0.917856196872,0.0,0.0,3.78894180059,13.1134247809,24.2547090702,15.3003142795,8.95439479073
 01/31  16:00:00,19.1337666936,0.866390658341,0.0,0.0,4.71240779196,13.5549682428,24.3213378124,14.0982511011,10.2230867113
 01/31  17:00:00,26.5439930024,0.826263579763,0.0,0.0,7.18559832057,18.5321311015,25.1073935593,13.1927176205,11.9146759388
 01/31  18:00:00,34.9078205374,0.533834845563,0.0,0.0,8.38069375907,23.3147919321,28.8203247061,13.0995730056,15.7207517006
 01/31  19:00:00,39.6701072647,0.550251438991,0.0,0.0,10.6415932552,23.1212625696,32.0946705159,13.6250863207,18.4695841952
 01/31  20:00:00,38.796103344,0.645525496564,0.0,0.0,12.3080778603,20.4854999863,33.8264501373,16.2026605558,17.6237895815
 01/31  21:00:00,38.474899316,0.764442361784,0.0,0.0,12.456681583,19.8967753704,35.5352442368,19.3915952294,16.1436490074
 01/31  22:00:00,33.0536466355,0.806690703294,0.0,0.0,9.18739968257,17.702556249,33.4411196361,20.2577517767,13.1833678594
 01/31  23:00:00,26.1740625871,0.862419216572,0.0,0.0,5.91811778209,14.0365255879,32.7947427611,21.3029641292,11.4917786319
 01/31  24:00:00,20.3316806281,0.916546329017,0.0,0.0,3.54045821811,10.5176760807,28.6804771503,22.2634662008,6.41701094954
 02/01  01:00:00,16.6529719117,0.941093168282,0.0,0.0,2.55330491699,7.80157382632,24.3918705744,22.4148083209,1.97706225347
 02/01  02:00:00,16.0036930205,0.880538893033,0.0,0.0,2.55330491699,7.21284921042,21.599970098,20.4688508069,1.13111929116
 02/01  03:00:00,15.6140392961,0.785247476581,0.0,0.0,2.55330491699,6.91848690247,18.305900773,17.8093641077,0.496536665253
 02/01  04:00:00,15.3484607149,0.666850049391,0.0,0.0,2.55330491699,6.7713057485,15.2384919953,14.7419529337,0.49653906157
 02/01  05:00:00,17.307592662,0.549488548769,0.0,0.0,3.82705111198,7.57405300124,13.0468252021,11.9156478854,1.13117731663
 02/01  06:00:00,21.763937435,0.467220859749,0.0,0.0,6.02426329834,9.91545327661,16.1160063551,10.1188290546,5.99717730042
 02/01  07:00:00,26.9786129207,0.363645265406,0.0,0.0,6.51253267309,14.7454349813,28.0311816113,7.85824493535,20.1729366759
 02/01  08:00:00,28.0701722927,0.321738668738,0.0,0.0,6.01364874671,18.163451543,28.4126907371,6.97023802011,21.442452717
 02/01  09:00:00,23.8350839634,0.603734221631,0.0,0.0,4.35151303671,18.8798367041,27.6078140587,7.01165930854,20.5961547502
 02/01  10:00:00,20.9539183891,0.54620048789,0.0,0.0,3.78894180059,16.6187760998,23.7526532372,5.69539283061,18.0572604066
 02/01  11:00:00,17.9344878483,0.443396650126,0.0,0.0,3.78894180059,13.7021493968,19.7851689553,3.42050477795,16.3646641774
 02/01  12:00:00,18.011577985,0.373305633038,0.0,0.0,3.78894180059,13.8493305508,15.1013060946,1.91025984693,13.1910462476
 02/01  13:00:00,17.6638050727,0.335973938843,0.0,0.0,3.69398621738,13.6338449159,12.6209566692,1.1225066508,11.4984500184
 02/01  14:00:00,17.3562052501,0.306657514131,0.0,0.0,3.78894180059,13.2606059349,10.7340782024,0.505075355892,10.2290028465
 02/01  15:00:00,17.1928421879,0.290003959769,0.000471646268634,0.0,3.78894180059,13.1134247809,9.11652139793,0.156965723289,8.95955567464
 02/01  16:00:00,18.5613156859,0.282971890273,0.0109677603612,0.0,4.71240779196,13.5549682428,10.2405830252,0.0115801786279,10.2290028465
 02/01  17:00:00,26.0221533704,0.282395055279,0.0220288925088,0.0,7.18559832057,18.5321311015,11.9215990757,0.0,11.9215990757
 02/01  18:00:00,34.3739856919,0.0,0.0,0.0,8.38069375907,23.3147919321,15.7299405914,0.0,15.7299405914
 02/01  19:00:00,39.1198558257,0.0,0.0,0.0,10.6415932552,23.1212625696,18.4804094639,0.0,18.4804094639
 02/01  20:00:00,38.1505778474,0.0,0.0,0.0,12.3080778603,20.4854999863,17.6341113493,0.0,17.6341113493
 02/01  21:00:00,37.7104569542,0.0,0.0,0.0,12.456681583,19.8967753704,16.1530896487,0.0,16.1530896487
 02/01  22:00:00,32.2474063958,0.000450463563884,0.0,0.0,9.18739968257,17.702556249,13.2006472112,0.00960096355209,13.1910462476
 02/01  23:00:00,25.3671806119,0.0555372413892,0.0,0.0,5.91811778209,14.0365255879,12.7385666651,1.24011664668,11.4984500184
 02/01  24:00:00,19.6255151276,0.210380828451,0.0,0.0,3.54045821811,10.5176760807,11.2664516303,4.84579029948,6.42066133084
 02/02  01:00:00,16.1781414517,0.466262708274,0.0,0.0,2.55330491699,7.80157382632,13.2864065406,11.3083738101,1.97803273052
 02/02  02:00:00,15.831182723,0.708028595532,0.0,0.0,2.55330491699,7.21284921042,18.8700212899,17.7384235329,1.13159775699
 02/02  03:00:00,15.6862024302,0.857410610752,0.0,0.0,2.55330491699,6.91848690247,22.1512171014,21.6545613456,0.496655755742
 02/02  04:00:00,15.6487385839,0.967127918362,0.0,0.0,2.55330491699,6.7713057485,24.9163097074,24.4196517396,0.496657967805
 02/02  05:00:00,17.8064734952,1.04836938197,0.0,0.0,3.82705111198,7.57405300124,27.5745600348,26.4429087138,1.13165132103
 02/02  06:00:00,22.3577853065,1.06106873124,0.0,0.0,6.02426329834,9.91545327661,32.6902314721,26.6898916316,6.00033984045
 02/02  07:00:00,27.5104545037,0.895486848413,0.0,0.0,6.51253267309,14.7454349813,42.470099835,22.2862375218,20.1838623132
