Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  08:00:00,28.6305156933,0.882082069319,0.0,0.0,6.01364874671,18.163451543,43.3695235526,21.9154534994,21.4540700531
 02/02  09:00:00,24.5057879116,1.27443816987,0.0,0.0,4.35151303671,18.8798367041,45.4491806682,24.8418732865,20.6073073817
 02/02  10:00:00,21.6866073048,1.27888940353,0.0,0.0,3.78894180059,16.6187760998,42.7857482214,24.7187292622,18.0670189592
 02/02  11:00:00,18.7612488024,1.27015760425,0.0,0.0,3.78894180059,13.7021493968,40.7961100664,24.4226167224,16.373493344
 02/02  12:00:00,18.9340677012,1.29579534929,0.0,0.0,3.78894180059,13.8493305508,38.269064851,25.0709320354,13.1981328156
 02/02  13:00:00,18.6413983306,1.31356719677,0.0,0.0,3.69398621738,13.6338449159,37.0288735438,25.5242663433,11.5046072004
 02/02  14:00:00,18.4021926252,1.35264488926,0.0,0.0,3.78894180059,13.2606059349,36.8307284962,26.5962655071,10.2344629891
 02/02  15:00:00,18.2827863246,1.3804197427,0.0,0.0,3.78894180059,13.1134247809,36.2727442312,27.3084254535,8.9643187777
 02/02  16:00:00,19.6342004318,1.36682439656,0.0,0.0,4.71240779196,13.5549682428,37.1282202015,26.8937572124,10.2344629891
 02/02  17:00:00,27.0029499127,1.2852204901,0.0,0.0,7.18559832057,18.5321311015,36.6825216102,24.754533006,11.9279886042
 02/02  18:00:00,34.3530599834,0.871907624841,0.0,0.0,8.38069375907,23.3147919321,37.0838214592,21.3454002209,15.7384212383
 02/02  19:00:00,39.8716974567,0.751841631012,0.0,0.0,10.6415932552,23.1212625696,36.7178876617,18.2274872987,18.490400363
 02/02  20:00:00,38.8966881619,0.746110314514,0.0,0.0,12.3080778603,20.4854999863,35.7351422511,18.0915046957,17.6436375554
 02/02  21:00:00,38.4832944391,0.772837484912,0.0,0.0,12.456681583,19.8967753704,34.9874997758,18.8256971337,16.1618026421
 02/02  22:00:00,33.0619568568,0.815000924574,0.0,0.0,9.18739968257,17.702556249,33.0875539656,19.88942115,13.1981328156
 02/02  23:00:00,26.2521604089,0.940517038382,0.0,0.0,5.91811778209,14.0365255879,34.5876723823,23.0830651819,11.5046072004
 02/02  24:00:00,20.519768421,1.10463412188,0.0,0.0,3.54045821811,10.5176760807,33.8705446636,27.4465143086,6.42403035496
 02/03  01:00:00,16.9746944778,1.26281573445,0.0,0.0,2.55330491699,7.80157382632,33.7249750233,31.7460495447,1.97892547861
 02/03  02:00:00,16.4765830371,1.35342890967,0.0,0.0,2.55330491699,7.21284921042,35.3623185585,34.2302812299,1.13203732868
 02/03  03:00:00,16.261988518,1.43319669857,0.0,0.0,2.55330491699,6.91848690247,36.8841232251,36.3873581046,0.496765120479
 02/03  04:00:00,16.2504179408,1.56880727527,0.0,0.0,2.55330491699,6.7713057485,40.8985719706,40.4018048231,0.496767147525
 02/03  05:00:00,18.4078275679,1.64972345464,0.0,0.0,3.82705111198,7.57405300124,43.9855517443,42.8534653315,1.13208641277
 02/03  06:00:00,22.9111779264,1.61446135115,0.0,0.0,6.02426329834,9.91545327661,47.8255792965,41.8223397173,6.00323957911
 02/03  07:00:00,28.1235301448,1.50856248951,0.0,0.0,6.51253267309,14.7454349813,58.9504465389,38.7565737969,20.193872742
 02/03  08:00:00,29.3247058668,1.57627224283,0.0,0.0,6.01364874671,18.163451543,62.4105628376,40.9458490859,21.4647137517
 02/03  09:00:00,25.2423211399,2.01097139816,0.0,0.0,4.35151303671,18.8798367041,66.6278330792,46.0103077579,20.6175253212
 02/03  10:00:00,22.3564978882,1.94877998696,0.0,0.0,3.78894180059,16.6187760998,61.1337468114,43.0577871552,18.0759596562
 02/03  11:00:00,19.3018439763,1.81075277812,0.0,0.0,3.78894180059,13.7021493968,55.0059265768,38.6243440307,16.3815825461
 02/03  12:00:00,19.3498439076,1.71157155561,0.0,0.0,3.78894180059,13.8493305508,48.883221037,35.6785955723,13.2046254646
 02/03  13:00:00,18.9767902138,1.64895908,0.0,0.0,3.69398621738,13.6338449159,45.3756194547,33.8653711002,11.5102483545
 02/03  14:00:00,18.6590545634,1.60950682743,0.0,0.0,3.78894180059,13.2606059349,43.0791790804,32.8397135585,10.2394655219
 02/03  15:00:00,18.3849889091,1.48262232722,0.0,0.0,3.78894180059,13.1134247809,38.5349218424,29.5662391531,8.96868268935
 02/03  16:00:00,19.5571821173,1.28980608203,0.0,0.0,4.71240779196,13.5549682428,34.9035632453,24.6640977234,10.2394655219
 02/03  17:00:00,26.8955637094,1.17783428682,0.0,0.0,7.18559832057,18.5321311015,33.8086416578,21.8747990258,11.9338426321
 02/03  18:00:00,34.2685791998,0.78742684128,0.0,0.0,8.38069375907,23.3147919321,34.9023333689,19.1561422391,15.7461911298
 02/03  19:00:00,39.8246921895,0.70483636382,0.0,0.0,10.6415932552,23.1212625696,35.5925697792,17.0930158454,18.4995539338
 02/03  20:00:00,38.900838878,0.750261030616,0.0,0.0,12.3080778603,20.4854999863,36.051142689,18.3987773103,17.6523653787
 02/03  21:00:00,38.4706693567,0.760212402541,0.0,0.0,12.456681583,19.8967753704,34.7950636922,18.6252782848,16.1697854074
 02/03  22:00:00,33.1074678094,0.860511877235,0.0,0.0,9.18739968257,17.702556249,34.4803745819,21.2757491172,13.2046254646
 02/03  23:00:00,26.366819069,1.05517569844,0.0,0.0,5.91811778209,14.0365255879,38.0323044283,26.5220560738,11.5102483545
 02/03  24:00:00,20.6218655095,1.20673121033,0.0,0.0,3.54045821811,10.5176760807,36.9970468976,30.5699298734,6.42711702418
 02/04  01:00:00,17.0709829063,1.35910416296,0.0,0.0,2.55330491699,7.80157382632,36.6492931056,34.6695528736,1.97974023199
 02/04  02:00:00,16.5621772021,1.43902307466,0.0,0.0,2.55330491699,7.21284921042,37.9036702509,36.7712323751,1.13243787586
 02/04  03:00:00,16.3203381254,1.49154630595,0.0,0.0,2.55330491699,6.91848690247,38.6301049659,38.1332402388,0.496864727053
 02/04  04:00:00,16.2686978712,1.58708720568,0.0,0.0,2.55330491699,6.7713057485,41.4205198526,40.9236532842,0.496866568381
 02/04  05:00:00,18.4486131467,1.69050903346,0.0,0.0,3.82705111198,7.57405300124,45.2397683401,44.1072858771,1.13248246299
 02/04  06:00:00,22.9717487351,1.67503215983,0.0,0.0,6.02426329834,9.91545327661,49.7633209436,43.757445285,6.00587565859
 02/04  07:00:00,28.1679428202,1.55297516484,0.0,0.0,6.51253267309,14.7454349813,60.454535159,40.2515701604,20.2029649986
 02/04  08:00:00,29.1128187425,1.5579144809,0.0,0.0,6.01364874671,17.9699221805,61.9873061368,40.5129254762,21.4743806607
 02/04  09:00:00,23.4131145887,1.62817841563,0.0,0.0,3.66783283761,18.1171033345,62.972623833,42.3458182903,20.6268055427
 02/04  10:00:00,20.4806338635,1.51932953096,0.0,0.0,3.10526160149,15.8560427302,57.1473713206,39.0632914706,18.08407985
 02/04  11:00:00,17.4439297604,1.39925213093,0.0,0.0,3.10526160149,12.9394160272,52.0801116058,35.6911822177,16.3889293881
 02/04  12:00:00,17.50062191,1.30876312677,0.0,0.0,3.10526160149,13.0865971812,46.4939532163,33.2834309442,13.210522272
 02/04  13:00:00,17.2847714078,1.24009377859,0.0,0.0,3.10526160149,12.9394160272,43.1732510008,31.6578791907,11.5153718101
 02/04  14:00:00,16.7750023936,1.17186822637,0.0,0.0,3.10526160149,12.4978725653,40.1162770856,29.8722681219,10.2440089637
 02/04  15:00:00,16.5938282935,1.13787528034,0.0,0.0,3.10526160149,12.3506914113,37.8345846926,28.8619385753,8.97264611727
 02/04  16:00:00,17.8519718196,1.03100935301,0.0,0.0,4.02872759285,12.7922348732,36.3992372411,26.1552282774,10.2440089637
 02/04  17:00:00,25.1974809198,0.926165065867,0.0,0.0,6.50191812146,17.7693977319,35.448825369,23.5096659434,11.9391594256
 02/04  18:00:00,34.1561107207,0.868487724612,0.0,0.0,8.38069375907,23.1212625696,37.6914892719,21.938241307,15.7532479649
 02/04  19:00:00,39.9487664555,0.828910629793,0.0,0.0,10.6415932552,23.1212625696,39.4317307832,20.9238633177,18.5078674655
 02/04  20:00:00,39.0261112288,0.875533381371,0.0,0.0,12.3080778603,20.4854999863,39.8933143934,22.2330221588,17.6602922345
 02/04  21:00:00,38.6892828623,0.978825908045,0.0,0.0,12.456681583,19.8967753704,41.2794067103,25.1023711299,16.1770355804
 02/04  22:00:00,33.3030675582,1.05611162597,0.0,0.0,9.18739968257,17.702556249,40.2834511729,27.0729289008,13.210522272
 02/04  23:00:00,26.4884848752,1.17684150469,0.0,0.0,5.91811778209,14.0365255879,41.6566289863,30.1412571762,11.5153718101
 02/04  24:00:00,20.7979359535,1.38280165433,0.0,0.0,3.54045821811,10.5176760807,42.2508333843,35.8209129599,6.42992042441
 02/05  01:00:00,17.3249887707,1.61311002731,0.0,0.0,2.55330491699,7.80157382632,44.3547829875,42.3743062394,1.98047674803
 02/05  02:00:00,16.8955976476,1.77244352018,0.0,0.0,2.55330491699,7.21284921042,48.2176361615,47.0848368818,1.13279927969
 02/05  03:00:00,16.7807032559,1.95191143645,0.0,0.0,2.55330491699,6.91848690247,53.1768376312,52.6798830853,0.496954545943
 02/05  04:00:00,16.7047249336,2.02311426813,0.0,0.0,2.55330491699,6.7713057485,55.1524719038,54.6555157029,0.496956200918
 02/05  05:00:00,18.7712636662,2.01315955295,0.0,0.0,3.82705111198,7.57405300124,55.0640282253,53.9311888709,1.13283935443
 02/05  06:00:00,23.3278938427,2.03117726747,0.0,0.0,6.02426329834,9.91545327661,60.6715785782,54.663331279,6.00824729914
 02/05  07:00:00,28.5532374529,1.93826979758,0.0,0.0,6.51253267309,14.7454349813,72.2253716337,52.0142352428,20.211136391
 02/05  08:00:00,28.6033327711,1.94126184288,0.0,0.0,6.01364874671,17.9699221805,73.7344877634,52.2514198462,21.4830679173
 02/05  09:00:00,23.7263442947,1.94140812163,0.0,0.0,3.66783283761,18.1171033345,73.1517988549,52.516653557,20.6351452979
 02/05  10:00:00,20.7217317207,1.76042738811,0.0,0.0,3.10526160149,15.8560427302,64.7985498542,46.7071727183,18.0913771358
 02/05  11:00:00,17.6848523235,1.6401746941,0.0,0.0,3.10526160149,12.9394160272,59.2243247691,42.8287930747,16.3955316943
 02/05  12:00:00,17.6945262777,1.50266749446,0.0,0.0,3.10526160149,13.0865971812,52.2035173705,38.987695879,13.2158214915
 02/05  13:00:00,17.5014835271,1.45680589794,0.0,0.0,3.10526160149,12.9394160272,49.2001057926,37.6801297426,11.51997605
 02/05  14:00:00,17.0123881181,1.40925395086,0.0,0.0,3.10526160149,12.4978725653,46.6209489541,36.3728569852,10.2480919689
 02/05  15:00:00,16.8740586065,1.41810559331,0.0,0.0,3.10526160149,12.3506914113,45.6328071732,36.6565992855,8.97620788773
 02/05  16:00:00,18.2364503963,1.4154879298,0.0,0.0,4.02872759285,12.7922348732,46.8499867009,36.601894732,10.2480919689
 02/05  17:00:00,25.5936631226,1.3223472687,0.0,0.0,6.50191812146,17.7693977319,46.0250119318,34.0810745215,11.9439374104
 02/05  18:00:00,34.5017460983,1.21412310217,0.0,0.0,8.38069375907,23.1212625696,46.9657527895,31.2061631357,15.7595896538
 02/05  19:00:00,40.2252784497,1.10542262406,0.0,0.0,10.6415932552,23.1212625696,46.6899088042,28.174570308,18.5153384962
 02/05  20:00:00,39.3218988563,1.17132100886,0.0,0.0,12.3080778603,20.4854999863,47.8005998304,30.1331840549,17.6674157755
 02/05  21:00:00,38.97145559,1.26099863578,0.0,0.0,12.456681583,19.8967753704,48.8946332399,32.7110822258,16.1835510141
 02/05  22:00:00,33.6378728398,1.39091690764,0.0,0.0,9.18739968257,17.702556249,49.6326487585,36.416827267,13.2158214915
 02/05  23:00:00,26.9008241637,1.5891807932,0.0,0.0,5.91811778209,14.0365255879,53.5433006354,42.0233245854,11.51997605
 02/05  24:00:00,21.2159624176,1.80082811849,0.0,0.0,3.54045821811,10.5176760807,54.4733662121,48.0409264867,6.43243972546
 02/06  01:00:00,17.7898559422,2.07797719878,0.0,0.0,2.55330491699,7.80157382632,58.3907836091,56.4096488019,1.98113480721
 02/06  02:00:00,17.381590228,2.2584361005,0.0,0.0,2.55330491699,7.21284921042,63.1249919199,61.991870487,1.13312143292
 02/06  03:00:00,17.1568685667,2.3280767472,0.0,0.0,2.55330491699,6.91848690247,64.3813008167,63.8842662662,0.497034550527
 02/06  04:00:00,17.0698607371,2.38825007162,0.0,0.0,2.55330491699,6.7713057485,66.1384259291,65.6413899105,0.497036018577
 02/06  05:00:00,19.2132360491,2.45513193583,0.0,0.0,3.82705111198,7.57405300124,68.9518312942,67.8186743127,1.13315698141
 02/06  06:00:00,23.7001705651,2.40345398983,0.0,0.0,6.02426329834,9.91545327661,72.1830596108,66.1727058114,6.01035379936
 02/06  07:00:00,28.9193880111,2.30442035573,0.0,0.0,6.51253267309,14.7454349813,83.6167958103,63.3984113104,20.2183845
 02/06  08:00:00,29.145360059,2.28975976837,0.0,0.0,6.01364874671,18.163451543,84.3334096833,62.8426367344,21.4907729489
 02/06  09:00:00,25.6516118737,2.4202621319,0.0,0.0,4.35151303671,18.8798367041,80.7565480847,60.1140059675,20.6425421172
 02/06  10:00:00,22.6412192974,2.23350139616,0.0,0.0,3.78894180059,16.6187760998,71.4678225048,53.3699731521,18.0978493526
 02/06  11:00:00,19.7630068893,2.27191569116,0.0,0.0,3.78894180059,13.7021493968,70.2887990104,53.8874115009,16.4013875095
 02/06  12:00:00,19.8157877342,2.17751538225,0.0,0.0,3.78894180059,13.8493305508,63.8815372167,50.661015663,13.2205215537
 02/06  13:00:00,19.3828401104,2.05500897656,0.0,0.0,3.69398621738,13.6338449159,58.6557734271,47.1317137166,11.5240597106
 02/06  14:00:00,19.0828902506,2.03334251465,0.0,0.0,3.78894180059,13.2606059349,56.6401967204,46.3884833922,10.2517133283
 02/06  15:00:00,18.905113127,2.00274654509,0.0,0.0,3.78894180059,13.1134247809,54.3842372462,45.4048703003,8.97936694593
 02/06  16:00:00,20.1753128225,1.90793678729,0.0,0.0,4.71240779196,13.5549682428,52.9118477752,42.6601344469,10.2517133283
 02/06  17:00:00,27.5084478851,1.79071846248,0.0,0.0,7.18559832057,18.5321311015,51.7878946028,39.8397194315,11.9481751714
 02/06  18:00:00,34.9494019829,1.46824962434,0.0,0.0,8.38069375907,23.3147919321,54.7164092107,38.9511948923,15.7652143184
 02/06  19:00:00,40.5360163344,1.41616050875,0.0,0.0,10.6415932552,23.1212625696,56.0686655257,37.5467007123,18.5219648134
 02/06  20:00:00,39.5575207822,1.40694293477,0.0,0.0,12.3080778603,20.4854999863,54.8437513471,37.1700174553,17.6737338919
 02/06  21:00:00,39.1938045348,1.48334758056,0.0,0.0,12.456681583,19.8967753704,55.5378771261,39.348547347,16.1893297791
 02/06  22:00:00,33.9124727319,1.66551679966,0.0,0.0,9.18739968257,17.702556249,58.0423111547,44.821789601,13.2205215537
 02/06  23:00:00,27.2168119203,1.90516854977,0.0,0.0,5.91811778209,14.0365255879,63.4024545788,51.8783948683,11.5240597106
 02/06  24:00:00,21.620415143,2.20528084392,0.0,0.0,3.54045821811,10.5176760807,67.6260863766,61.1914121953,6.43467418127
 02/07  01:00:00,18.0849692587,2.37309051536,0.0,0.0,2.55330491699,7.80157382632,67.8645927647,65.8828785515,1.98171421328
 02/07  02:00:00,17.5935644106,2.47041028313,0.0,0.0,2.55330491699,7.21284921042,69.633864576,68.500460336,1.13340423994
 02/07  03:00:00,17.464538922,2.63574710255,0.0,0.0,2.55330491699,6.91848690247,74.4048237579,73.9077190408,0.497104717087
 02/07  04:00:00,17.4113920855,2.72978142005,0.0,0.0,2.55330491699,6.7713057485,77.3788568033,76.8817508055,0.497105997707
 02/07  05:00:00,19.501267982,2.74316386872,0.0,0.0,3.82705111198,7.57405300124,78.1165512734,76.9831160235,1.13343524989
 02/07  06:00:00,24.0055447778,2.70882820254,0.0,0.0,6.02426329834,9.91545327661,81.92877885,75.9165843136,6.01219453635
 02/07  07:00:00,29.2298314445,2.61486378913,0.0,0.0,6.51253267309,14.7454349813,93.5643299023,73.3396227225,20.2247071798
 02/07  08:00:00,29.4523587208,2.59675843015,0.0,0.0,6.01364874671,18.163451543,94.2728087986,72.7753153249,21.4974934737
 02/07  09:00:00,25.9063088519,2.67495911011,0.0,0.0,4.35151303671,18.8798367041,88.4923852027,67.8433913928,20.6489938099
 02/07  10:00:00,22.8029548934,2.39523699219,0.0,0.0,3.78894180059,16.6187760998,75.9204969689,57.8170023851,18.1034945838
 02/07  11:00:00,19.7134842404,2.22239304232,0.0,0.0,3.78894180059,13.7021493968,68.4417554811,52.0352603816,16.4064950996
 02/07  12:00:00,19.7307064014,2.09243404942,0.0,0.0,3.78894180059,13.8493305508,61.2125893578,47.987968291,13.2246210668
 02/07  13:00:00,19.1106338279,1.78280269406,0.0,0.0,3.69398621738,13.6338449159,50.7304651238,39.2028435412,11.5276215826
 02/07  14:00:00,18.6619330084,1.61238527247,0.0,0.0,3.78894180059,13.2606059349,44.8815875003,34.6267155308,10.2548719695
 02/07  15:00:00,18.5232448437,1.62087826184,0.0,0.0,3.78894180059,13.1134247809,43.9137454096,34.9316230532,8.98212235636
 02/07  16:00:00,19.8252483272,1.55787229193,0.0,0.0,4.71240779196,13.5549682428,43.5958784118,33.3410064423,10.2548719695
 02/07  17:00:00,27.1267335064,1.40900408381,0.0,0.0,7.18559832057,18.5321311015,41.3866442491,29.4347727954,11.9518714537
 02/07  18:00:00,34.5618318278,1.08067946924,0.0,0.0,8.38069375907,23.3147919321,43.9830490022,28.2129287092,15.770120293
 02/07  19:00:00,40.1525361194,1.03268029377,0.0,0.0,10.6415932552,23.1212625696,45.2719485382,26.7442040834,18.5277444548
 02/07  20:00:00,39.3120487841,1.16147093671,0.0,0.0,12.3080778603,20.4854999863,48.2415438798,30.562299167,17.6792447127
 02/07  21:00:00,39.0598856533,1.34942869909,0.0,0.0,12.456681583,19.8967753704,52.3792176824,36.1848475183,16.1943701641
 02/07  22:00:00,33.6907590968,1.44380316463,0.0,0.0,9.18739968257,17.702556249,51.8906143368,38.66599327,13.2246210668
 02/07  23:00:00,26.9587343734,1.64709100286,0.0,0.0,5.91811778209,14.0365255879,55.8695706428,44.3419490602,11.5276215826
 02/07  24:00:00,21.3609765861,1.94584228693,0.0,0.0,3.54045821811,10.5176760807,59.7003847192,53.2637615891,6.43662313011
 02/08  01:00:00,17.8958594526,2.18398070917,0.0,0.0,2.55330491699,7.80157382632,62.3154356574,60.3332208642,1.98221479325
 02/08  02:00:00,17.4815921919,2.35843806442,0.0,0.0,2.55330491699,7.21284921042,66.7677019494,65.6340543327,1.13364761679
 02/08  03:00:00,17.3034263887,2.47463456927,0.0,0.0,2.55330491699,6.91848690247,69.5009526835,69.0037876587,0.497165024821
 02/08  04:00:00,17.2631895455,2.58157887997,0.0,0.0,2.55330491699,6.7713057485,72.805668853,72.3085027354,0.497166117568
 02/08  05:00:00,19.4133332095,2.65522909625,0.0,0.0,3.82705111198,7.57405300124,75.7899019393,74.6562278619,1.13367407747
 02/08  06:00:00,23.956075386,2.65935881079,0.0,0.0,6.02426329834,9.91545327661,81.0438500999,75.0300811339,6.01376896593
 02/08  07:00:00,29.1810250155,2.5660573602,0.0,0.0,6.51253267309,14.7454349813,92.4191835442,72.1890809853,20.2301025588
 02/08  08:00:00,29.3954765771,2.53987628641,0.0,0.0,6.01364874671,18.163451543,92.6585380577,71.1553105563,21.5032275015
 02/08  09:00:00,25.8634230714,2.63207332962,0.0,0.0,4.35151303671,18.8798367041,86.8847621233,66.2302636578,20.6544984655
 02/08  10:00:00,22.8215700575,2.41385215622,0.0,0.0,3.78894180059,16.6187760998,76.2591249217,58.1508137643,18.1083111574
 02/08  11:00:00,19.6029289185,2.11183772034,0.0,0.0,3.78894180059,13.7021493968,65.0124672269,48.6016142749,16.4108529519
 02/08  12:00:00,19.5424525044,1.90418015243,0.0,0.0,3.78894180059,13.8493305508,55.638873805,42.4107549883,13.2281188167
 02/08  13:00:00,19.0418505199,1.71401938607,0.0,0.0,3.69398621738,13.6338449159,48.5987509042,37.068090293,11.5306606112
 02/08  14:00:00,18.6140752965,1.56452756053,0.0,0.0,3.78894180059,13.2606059349,43.2916024813,33.0340355242,10.2575669571
 02/08  15:00:00,18.3788453794,1.47647879751,0.0,0.0,3.78894180059,13.1134247809,39.7754816368,30.7910083338,8.98447330302
 02/08  16:00:00,19.6582450872,1.39086905201,0.0,0.0,4.71240779196,13.5549682428,38.9524071123,28.6948401552,10.2575669571
 02/08  17:00:00,26.962713266,1.24498384335,0.0,0.0,7.18559832057,18.5321311015,36.8148087585,24.8597835959,11.9550251626
 02/08  18:00:00,34.3695156942,0.88836333567,0.0,0.0,8.38069375907,23.3147919321,38.5521478318,22.7778417069,15.7743061249
 02/08  19:00:00,39.962761816,0.842905990371,0.0,0.0,10.6415932552,23.1212625696,39.9709634302,21.4382877214,18.5326757088
 02/08  20:00:00,39.047428227,0.896850379606,0.0,0.0,12.3080778603,20.4854999863,40.5943528835,22.9104062774,17.683946606
 02/08  21:00:00,38.7051470695,0.99469011525,0.0,0.0,12.456681583,19.8967753704,41.805764137,25.6070934607,16.1986706763
 02/08  22:00:00,33.3511069134,1.10415098118,0.0,0.0,9.18739968257,17.702556249,41.7891607511,28.5610419345,13.2281188167
 02/08  23:00:00,26.5968583543,1.28521498383,0.0,0.0,5.91811778209,14.0365255879,45.0215276718,33.4908670605,11.5306606112
 02/08  24:00:00,20.8808941287,1.46575982954,0.0,0.0,3.54045821811,10.5176760807,44.8654428668,38.427156872,6.43828599482
 02/09  01:00:00,17.3626815144,1.65080277099,0.0,0.0,2.55330491699,7.80157382632,45.5024568361,43.5198204386,1.98263639747
 02/09  02:00:00,16.9261170167,1.8029628892,0.0,0.0,2.55330491699,7.21284921042,49.0928439322,47.9589924411,1.13385149116
 02/09  03:00:00,16.8160771168,1.98728529729,0.0,0.0,2.55330491699,6.91848690247,54.2268032912,53.7295878354,0.497215455845
 02/09  04:00:00,16.7245208264,2.04291016095,0.0,0.0,2.55330491699,6.7713057485,55.6002986886,55.1030823283,0.497216360343
 02/09  05:00:00,18.7870221774,2.02891806418,0.0,0.0,3.82705111198,7.57405300124,55.424475545,54.2906021516,1.13387339346
 02/09  06:00:00,23.2609483107,1.96423173544,0.0,0.0,6.02426329834,9.91545327661,58.229392507,52.2143158842,6.0150766228
 02/09  07:00:00,28.4359597363,1.820992081,0.0,0.0,6.51253267309,14.7454349813,68.2260243916,47.9914553516,20.2345690399
 02/09  08:00:00,28.606004769,1.75040447836,0.0,0.0,6.01364874671,18.163451543,67.4497275328,45.9417541986,21.5079733342
 02/09  09:00:00,25.2065334359,1.97518369411,0.0,0.0,4.35151303671,18.8798367041,65.7208576671,45.0618032132,20.6590544539
 02/09  10:00:00,22.2369324985,1.82921459722,0.0,0.0,3.78894180059,16.6187760998,58.2273848883,40.1150872411,18.1122976472
 02/09  11:00:00,19.2210776582,1.7299864601,0.0,0.0,3.78894180059,13.7021493968,53.5950250045,37.1805652285,16.414459776
 02/09  12:00:00,19.2769559891,1.63868363711,0.0,0.0,3.78894180059,13.8493305508,47.7877102193,34.5566964516,13.2310137676
 02/09  13:00:00,18.7946936767,1.46686254285,0.0,0.0,3.69398621738,13.6338449159,41.4384647376,29.9052888412,11.5331758965
 02/09  14:00:00,18.4019209666,1.35237323069,0.0,0.0,3.78894180059,13.2606059349,37.066247158,26.8064496649,10.2597974931
 02/09  15:00:00,18.1627450564,1.26037847451,0.0,0.0,3.78894180059,13.1134247809,33.4175078259,24.4310887362,8.98641908971
 02/09  16:00:00,19.411499259,1.14412322377,0.0,0.0,4.71240779196,13.5549682428,31.8576138763,21.5978163832,10.2597974931
 02/09  17:00:00,26.7330592518,1.01532982918,0.0,0.0,7.18559832057,18.5321311015,30.2603251427,18.3026897784,11.9576353642
 02/09  18:00:00,34.1428226566,0.66167029807,0.0,0.0,8.38069375907,23.3147919321,32.1904670261,16.4126964517,15.7777705744
 02/09  19:00:00,39.7951279126,0.675272086961,0.0,0.0,10.6415932552,23.1212625696,35.3686418823,16.8318847673,18.536757115
 02/09  20:00:00,38.9351659179,0.784588070429,0.0,0.0,12.3080778603,20.4854999863,37.5280721839,19.8402340045,17.6878381794
 02/09  21:00:00,38.5623478058,0.851890851568,0.0,0.0,12.456681583,19.8967753704,37.7267886272,21.524558585,16.2022300422
 02/09  22:00:00,33.2107304594,0.963774527175,0.0,0.0,9.18739968257,17.702556249,37.7095547401,24.4785409724,13.2310137676
 02/09  23:00:00,26.5145093472,1.20286597667,0.0,0.0,5.91811778209,14.0365255879,42.6015479067,31.0683720102,11.5331758965
 02/09  24:00:00,20.8295850038,1.41445070467,0.0,0.0,3.54045821811,10.5176760807,43.2912959023,36.8516336194,6.43966228297
 02/10  01:00:00,17.3073026211,1.59542387772,0.0,0.0,2.55330491699,7.80157382632,43.7578820744,41.7749031748,1.98297889966
 02/10  02:00:00,16.8170922978,1.69393817031,0.0,0.0,2.55330491699,7.21284921042,45.4618951526,44.3278793501,1.13401580247
 02/10  03:00:00,16.6149719775,1.78618015803,0.0,0.0,2.55330491699,6.91848690247,47.3454712827,46.8482152875,0.497255995201
 02/10  04:00:00,16.5214843914,1.83987372593,0.0,0.0,2.55330491699,6.7713057485,48.7366471796,48.2393904684,0.497256711139
 02/10  05:00:00,18.6050911852,1.84698707189,0.0,0.0,3.82705111198,7.57405300124,49.4339041806,48.2998710418,1.13403313883
 02/10  06:00:00,23.0572488796,1.76053230441,0.0,0.0,6.02426329834,9.91545327661,51.7432338947,45.727116774,6.01611712065
 02/10  07:00:00,28.2050988481,1.59013119276,0.0,0.0,6.51253267309,14.7454349813,61.0346924447,40.7965871436,20.2381053011
 02/10  08:00:00,28.4015479842,1.54594769356,0.0,0.0,6.01364874671,18.163451543,61.0633199594,39.5515903929,21.5117295665
 02/10  09:00:00,25.1280273416,1.89667759982,0.0,0.0,4.35151303671,18.8798367041,62.871000606,42.2083401803,20.6626604258
 02/10  10:00:00,22.1295000725,1.72178217126,0.0,0.0,3.78894180059,16.6187760998,54.6700398219,36.5545869493,18.1154528726
 02/10  11:00:00,19.0879675183,1.59687632014,0.0,0.0,3.78894180059,13.7021493968,49.4233564484,33.0060419446,16.4173145038
 02/10  12:00:00,18.9632427657,1.32497041375,0.0,0.0,3.78894180059,13.8493305508,39.0095398439,25.7762347816,13.2333050622
 02/10  13:00:00,18.425851798,1.09802066417,0.0,0.0,3.69398621738,13.6338449159,31.4402605972,19.9050939038,11.5351666934
 02/10  14:00:00,17.9917660643,0.942218328357,0.0,0.0,3.78894180059,13.2606059349,26.1096973606,15.8481344438,10.2615629168
 02/10  15:00:00,17.7069951924,0.804628610497,0.0,0.0,3.78894180059,13.1134247809,21.4336842457,12.4457251055,8.9879591402
 02/10  16:00:00,18.945882692,0.678506656801,0.0,0.0,4.71240779196,13.5549682428,19.6421635753,9.38060065853,10.2615629168
 02/10  17:00:00,26.2929952274,0.575265804786,0.0,0.0,7.18559832057,18.5321311015,18.8142526956,6.85455141,11.9597012856
 02/10  18:00:00,32.8353608182,0.247041793019,0.0,0.0,8.38069375907,23.3147919321,21.558651992,5.77813937654,15.7805126155
 02/10  19:00:00,39.4462232538,0.326367428149,0.0,0.0,10.6415932552,23.1212625696,26.3799575243,7.83997005945,18.5399874648
 02/10  20:00:00,38.6027108363,0.452132988844,0.0,0.0,12.3080778603,20.4854999863,28.8073800661,11.1164617857,17.6909182804
 02/10  21:00:00,38.2080728906,0.497615936379,0.0,0.0,12.456681583,19.8967753704,28.3912345886,12.1861873809,16.2050472077
 02/10  22:00:00,32.8621465328,0.615190600595,0.0,0.0,9.18739968257,17.702556249,28.4382578541,15.2049527919,13.2333050622
 02/10  23:00:00,26.1131093445,0.801465974031,0.0,0.0,5.91811778209,14.0365255879,31.6126730408,20.0775063473,11.5351666934
 02/10  24:00:00,20.4307603702,1.01562607106,0.0,0.0,3.54045821811,10.5176760807,32.189826263,25.7490746761,6.44075158697
 02/11  01:00:00,16.947299528,1.23542078457,0.0,0.0,2.55330491699,7.80157382632,33.6594667341,31.6762245372,1.98324219698
 02/11  02:00:00,16.4866138369,1.36345970943,0.0,0.0,2.55330491699,7.21284921042,36.1988173788,35.0646768769,1.13414050183
 02/11  03:00:00,16.3124959524,1.48370413289,0.0,0.0,2.55330491699,6.91848690247,38.9059404568,38.408653826,0.497286630858
 02/11  04:00:00,16.297002309,1.61539164345,0.0,0.0,2.55330491699,6.7713057485,42.7762958209,42.2790086629,0.497287157991
 02/11  05:00:00,18.4177791518,1.65967503852,0.0,0.0,3.82705111198,7.57405300124,44.5805045676,43.4463513013,1.1341532663
 02/11  06:00:00,22.8965076058,1.59979103061,0.0,0.0,6.02426329834,9.91545327661,47.5489538584,41.532063706,6.01689015231
 02/11  07:00:00,28.1229727316,1.50800507623,0.0,0.0,6.51253267309,14.7454349813,59.2045470458,38.9638367499,20.2407102958
 02/11  08:00:00,28.1310875853,1.46901665708,0.0,0.0,6.01364874671,17.9699221805,59.4008359775,37.8863408916,21.5144950859
 02/11  09:00:00,23.1918800699,1.40694389682,0.0,0.0,3.66783283761,18.1171033345,56.5874414033,35.92212609,20.6653153133
 02/11  10:00:00,20.2562070679,1.29490273533,0.0,0.0,3.10526160149,15.8560427302,50.5636948035,32.4459189043,18.1177758992
 02/11  11:00:00,17.1753030837,1.1306254543,0.0,0.0,3.10526160149,12.9394160272,44.281761752,27.8623454622,16.4194162897
 02/11  12:00:00,17.1036110653,0.911752282031,0.0,0.0,3.10526160149,13.0865971812,35.2313084691,21.996316447,13.234992022
 02/11  13:00:00,16.7693269706,0.724649341367,0.0,0.0,3.10526160149,12.9394160272,28.7767106897,17.2400782772,11.5366324126
 02/11  14:00:00,16.1790662137,0.575932046444,0.0,0.0,3.10526160149,12.4978725653,23.8874701641,13.6246074586,10.2628627055
 02/11  15:00:00,15.8739269785,0.417973965277,0.0,0.0,3.10526160149,12.3506914113,18.7692366874,9.780143689,8.98909299841
 02/11  16:00:00,17.1484638833,0.327501416793,0.0,0.0,4.02872759285,12.7922348732,17.883597603,7.62073489752,10.2628627055
 02/11  17:00:00,24.5448229739,0.273507120013,0.0,0.0,6.50191812146,17.7693977319,18.3997062285,6.43848391359,11.9612223149
 02/11  18:00:00,32.6555864714,0.260796808591,0.0,0.0,8.38069375907,23.1212625696,21.9818327726,6.19930133644,15.7825314362
 02/11  19:00:00,39.4091484042,0.28929257851,0.0,0.0,10.6415932552,23.1212625696,25.488323951,6.94595814945,18.5423658015
 02/11  20:00:00,38.5206652413,0.370087393911,0.0,0.0,12.3080778603,20.4854999863,26.7134893452,9.0203033484,17.6931859968
 02/11  21:00:00,38.135924913,0.425467958807,0.0,0.0,12.456681583,19.8967753704,26.581674882,10.3745535434,16.2071213386
 02/11  22:00:00,32.7574430769,0.510487144715,0.0,0.0,9.18739968257,17.702556249,25.7096493132,12.4746572911,13.234992022
 02/11  23:00:00,26.0163234446,0.704680074081,0.0,0.0,5.91811778209,14.0365255879,29.0796050961,17.5429726835,11.5366324126
 02/11  24:00:00,20.3372588471,0.922124547986,0.0,0.0,3.54045821811,10.5176760807,29.8490284461,23.4074748618,6.44155358424
 02/12  01:00:00,16.7602718031,1.04839305974,0.0,0.0,2.55330491699,7.80157382632,28.5033430599,26.5199168499,1.98342621004
 02/12  02:00:00,16.3211916288,1.19803750131,0.0,0.0,2.55330491699,7.21284921042,31.7000469199,30.5658213678,1.13422555211
 02/12  03:00:00,16.1850417892,1.35624996969,0.0,0.0,2.55330491699,6.91848690247,35.5211557757,35.0238484219,0.497307353721
 02/12  04:00:00,16.1508340956,1.4692234301,0.0,0.0,2.55330491699,6.7713057485,38.6873402104,38.1900325185,0.497307691868
 02/12  05:00:00,18.2871104531,1.52900633985,0.0,0.0,3.82705111198,7.57405300124,40.8926171384,39.7583833981,1.13423374032
 02/12  06:00:00,22.8218684516,1.52515187636,0.0,0.0,6.02426329834,9.91545327661,45.5752712758,39.557875786,6.01739548979
 02/12  07:00:00,28.0253199823,1.41035232691,0.0,0.0,6.51253267309,14.7454349813,56.3295030775,36.0871198241,20.2423832533
 02/12  08:00:00,28.0047072196,1.34263629137,0.0,0.0,6.01364874671,17.9699221805,55.5730845693,34.0568154959,21.5162690734
 02/12  09:00:00,23.0294822164,1.24454604333,0.0,0.0,3.66783283761,18.1171033345,51.844281321,31.1772629907,20.6670183303
 02/12  10:00:00,20.0306233075,1.06931897498,0.0,0.0,3.10526160149,15.8560427302,44.2186481836,26.0993821446,18.119266039
 02/12  11:00:00,16.8487125235,0.80403489404,0.0,0.0,3.10526160149,12.9394160272,35.555220629,19.1344561175,16.4207645115
 02/12  12:00:00,16.8107235013,0.61886471807,0.0,0.0,3.10526160149,13.0865971812,27.7744481829,14.5383740355,13.2360741474
 02/12  13:00:00,16.4959841206,0.451306491389,0.0,0.0,3.10526160149,12.9394160272,22.0156308084,10.4780581885,11.5375726199
 02/12  14:00:00,15.9792118087,0.376077641445,0.0,0.0,3.10526160149,12.4978725653,18.9449229046,8.68122643037,10.2636964742
 02/12  15:00:00,15.7671976098,0.311244596606,0.0,0.0,3.10526160149,12.3506914113,16.2047576577,7.21493732912,8.98982032857
 02/12  16:00:00,17.1102810789,0.289318612376,0.0,0.0,4.02872759285,12.7922348732,17.0582726652,6.79457619094,10.2636964742
 02/12  17:00:00,24.5461325448,0.27481669093,0.0,0.0,6.50191812146,17.7693977319,18.4767022083,6.51450420659,11.9621980017
 02/12  18:00:00,32.6232977486,0.228508085817,0.0,0.0,8.38069375907,23.1212625696,21.1613702777,5.37754383897,15.7838264387
 02/12  19:00:00,39.3248571829,0.205001357282,0.0,0.0,10.6415932552,23.1212625696,23.3132615241,4.76937010321,18.5438914209
 02/12  20:00:00,38.4053605735,0.25478272605,0.0,0.0,12.3080778603,20.4854999863,23.6744565088,5.97981585162,17.6946406571
 02/12  21:00:00,38.0505942546,0.340137300365,0.0,0.0,12.456681583,19.8967753704,24.3085532396,8.10010141908,16.2084518206
 02/12  22:00:00,32.6578726533,0.4109167211,0.0,0.0,9.18739968257,17.702556249,23.0598130132,9.82373886582,13.2360741474
 02/12  23:00:00,25.8369999747,0.525356604154,0.0,0.0,5.91811778209,14.0365255879,24.1624930502,12.6249204303,11.5375726199
 02/12  24:00:00,20.0752253026,0.660091003507,0.0,0.0,3.54045821811,10.5176760807,22.4252926156,15.9832245783,6.44206803728
 02/13  01:00:00,16.4898448833,0.777966139947,0.0,0.0,2.55330491699,7.80157382632,20.8638771873,18.8803463044,1.9835308829
 02/13  02:00:00,15.976686132,0.853532004506,0.0,0.0,2.55330491699,7.21284921042,21.8873053079,20.7530343801,1.13427092788
 02/13  03:00:00,15.73959099,0.910799170536,0.0,0.0,2.55330491699,6.91848690247,22.6977373105,22.2004191529,0.497318157627
 02/13  04:00:00,15.5772758856,0.895665220096,0.0,0.0,2.55330491699,6.7713057485,22.049725584,21.5524072773,0.497318306675
 02/13  05:00:00,17.6252020591,0.867097945873,0.0,0.0,3.82705111198,7.57405300124,21.7913207995,20.6570462625,1.13427453706
 02/13  06:00:00,22.1383694007,0.841652825508,0.0,0.0,6.02426329834,9.91545327661,26.0969920121,20.0793590277,6.0176329844
 02/13  07:00:00,27.3814313015,0.766463646125,0.0,0.0,6.51253267309,14.7454349813,38.4866516912,18.2435280123,20.2431236789
 02/13  08:00:00,27.5737876991,0.718187408463,0.0,0.0,6.01364874671,18.163451543,38.5447404943,17.0276894905,21.5170510038
 02/13  09:00:00,24.2702500717,1.03890032994,0.0,0.0,4.35151303671,18.8798367041,38.8318760564,18.164107084,20.6677689724
 02/13  10:00:00,21.4616086692,1.05389076799,0.0,0.0,3.78894180059,16.6187760998,36.4198266795,18.2999038287,18.1199228508
 02/13  11:00:00,18.4940061016,1.00291490345,0.0,0.0,3.78894180059,13.7021493968,33.3644947933,16.9431360235,16.4213587698
 02/13  12:00:00,18.540361424,0.902089072029,0.0,0.0,3.78894180059,13.8493305508,27.7168212488,14.480270131,13.2365511179
 02/13  13:00:00,18.1722675224,0.844436388612,0.0,0.0,3.69398621738,13.6338449159,24.6543015463,13.1163145094,11.5379870368
 02/13  14:00:00,17.8049821316,0.755434395666,0.0,0.0,3.78894180059,13.2606059349,21.2139837561,10.94991978,10.2640639761
 02/13  15:00:00,17.6112566493,0.708890067383,0.0,0.0,3.78894180059,13.1134247809,18.8223701681,9.83222925278,8.99014091529
 02/13  16:00:00,18.921156505,0.653780469721,0.0,0.0,4.71240779196,13.5549682428,18.812188852,8.54812487593,10.2640639761
 02/13  17:00:00,26.3115333681,0.593803945509,0.0,0.0,7.18559832057,18.5321311015,19.1270668414,7.16443878435,11.9626280571
 02/13  18:00:00,32.8468816437,0.258562618466,0.0,0.0,8.38069375907,23.3147919321,21.7323809981,5.9479837587,15.7843972394
 02/13  19:00:00,39.3493180155,0.229462189806,0.0,0.0,10.6415932552,23.1212625696,23.8312024235,5.28663855237,18.5445638711
 02/13  20:00:00,38.3983360434,0.247758195969,0.0,0.0,12.3080778603,20.4854999863,23.4177980373,5.72251620676,17.6952818306
 02/13  21:00:00,38.0027463551,0.292289400915,0.0,0.0,12.456681583,19.8967753704,23.0052411399,6.79620288024,16.2090382597
 02/13  22:00:00,32.5847894865,0.337833554299,0.0,0.0,9.18739968257,17.702556249,21.0993347746,7.86278365671,13.2365511179
 02/13  23:00:00,25.7497917254,0.438148354908,0.0,0.0,5.91811778209,14.0365255879,21.8599910163,10.3220039795,11.5379870368
 02/13  24:00:00,19.9888800159,0.57374571673,0.0,0.0,3.54045821811,10.5176760807,20.1576474915,13.7153526977,6.44229479374
 02/14  01:00:00,16.4012353437,0.689356600351,0.0,0.0,2.55330491699,7.80157382632,18.5650495194,16.5814933363,1.98355618315
 02/14  02:00:00,15.8905955744,0.767441446984,0.0,0.0,2.55330491699,7.21284921042,19.6668468582,18.5325702428,1.13427661549
 02/14  03:00:00,15.6583723927,0.829580573269,0.0,0.0,2.55330491699,6.91848690247,20.5776656424,20.080346603,0.497319039354
 02/14  04:00:00,15.552624921,0.871014255552,0.0,0.0,2.55330491699,6.7713057485,21.5845580384,21.0872390391,0.497318999254
 02/14  05:00:00,17.6305008023,0.872396689051,0.0,0.0,3.82705111198,7.57405300124,22.1787370851,21.0444614407,1.13427564447
 02/14  06:00:00,22.1294896914,0.832773116176,0.0,0.0,6.02426329834,9.91545327661,26.0624069174,20.0448043506,6.01760256678
 02/14  07:00:00,27.3622720709,0.747304415593,0.0,0.0,6.51253267309,14.7454349813,38.1543273094,17.9113959553,20.2429313541
 02/14  08:00:00,26.6695637333,0.706796775976,0.0,0.0,6.01364874671,18.163451543,38.4279902379,16.9111495925,21.5168406454
 02/14  09:00:00,24.1999914335,0.968641691743,0.0,0.0,4.35151303671,18.8798367041,37.2048839212,16.5373169039,20.6675670173
 02/14  10:00:00,21.2973216331,0.889603731822,0.0,0.0,3.78894180059,16.6187760998,32.581473257,14.4617271169,18.1197461401
 02/14  11:00:00,18.3614292022,0.870338004037,0.0,0.0,3.78894180059,13.7021493968,30.342655994,13.9214571053,16.4211988887
 02/14  12:00:00,18.4254596295,0.787187277515,0.0,0.0,3.78894180059,13.8493305508,25.0624877005,11.8260649083,13.2364227922
 02/14  13:00:00,17.9143008254,0.586469691593,0.0,0.0,3.69398621738,13.6338449159,18.5412659456,7.00339040483,11.5378755408
 02/14  14:00:00,17.5373992241,0.482408844783,0.0054426434231,0.0,3.78894180059,13.2606059349,14.7616614641,4.49769636194,10.2639651022
 02/14  15:00:00,17.3669518529,0.464585270967,0.0,0.0,3.78894180059,13.1134247809,13.1294795482,4.13942488454,8.99005466362
 02/14  16:00:00,18.6952359521,0.427859916898,0.0,0.0,4.71240779196,13.5549682428,13.5838918803,3.31992677814,10.2639651022
 02/14  17:00:00,26.1427106367,0.383501260745,0.0414799533737,0.0,7.18559832057,18.5321311015,13.8627420466,1.90022969299,11.9625123536
 02/14  18:00:00,32.7451440126,0.10922592647,0.0475990609648,0.0,8.38069375907,23.3147919321,17.8150323888,2.03078871944,15.7842436694
 02/14  19:00:00,39.2963928015,0.116586182136,0.0599507936613,0.0,10.6415932552,23.1212625696,20.6118289405,2.06744598757,18.544382953
 02/14  20:00:00,38.3352220787,0.125072895775,0.0595713354757,0.0,12.3080778603,20.4854999863,19.9603793107,2.26526998345,17.6951093272
 02/14  21:00:00,37.9054554099,0.144617727748,0.0503807279238,0.0,12.456681583,19.8967753704,19.015119112,2.80623862978,16.2088804822
 02/14  22:00:00,32.4732371949,0.207929473057,0.0183517896075,0.0,9.18739968257,17.702556249,17.8662686216,4.6298458294,13.2364227922
 02/14  23:00:00,25.6180011845,0.306357813962,0.0,0.0,5.91811778209,14.0365255879,18.7169213885,7.17904584777,11.5378755408
 02/14  24:00:00,19.8008110649,0.385676765784,0.0,0.0,3.54045821811,10.5176760807,15.4858955049,9.04366171843,6.44223378646
 02/15  01:00:00,16.2058747167,0.493995973288,0.0,0.0,2.55330491699,7.80157382632,13.6696328884,11.6861307866,1.98350210185
 02/15  02:00:00,15.6993121479,0.576158020414,0.0,0.0,2.55330491699,7.21284921042,14.8352272126,13.7009845996,1.13424261305
 02/15  03:00:00,15.4893409419,0.660549122425,0.0,0.0,2.55330491699,6.91848690247,16.3303698444,15.8330598457,0.497309998616
 02/15  04:00:00,15.4225794825,0.740968817032,0.0,0.0,2.55330491699,6.7713057485,18.411934678,17.9146249087,0.497309769384
 02/15  05:00:00,17.5379224551,0.779818341833,0.0,0.0,3.82705111198,7.57405300124,20.0207606229,18.8865235607,1.13423706223
 02/15  06:00:00,22.0419322377,0.745215662522,0.0,0.0,6.02426329834,9.91545327661,23.9342873561,17.9169831092,6.01730424688
 02/15  07:00:00,27.3007551873,0.685787531973,0.0,0.0,6.51253267309,14.7454349813,36.6306487504,16.388842414,20.2418063364
 02/15  08:00:00,26.6335479511,0.670780993758,0.0,0.0,6.01364874671,18.163451543,37.5590917304,16.0434536698,21.5156380606
 02/15  09:00:00,24.153788852,0.922439110198,0.0,0.0,4.35151303671,18.8798367041,35.9938611814,15.3274486567,20.6664125248
 02/15  10:00:00,21.2215266434,0.813808742168,0.0,0.0,3.78894180059,16.6187760998,30.6624125115,12.5436765524,18.1187359591
 02/15  11:00:00,18.2710449233,0.695117138954,0.0848365862338,0.0,3.78894180059,13.7021493968,25.1278463277,8.70756141223,16.4202849154
 02/15  12:00:00,18.5343957895,0.63408956645,0.262033871072,0.0,3.78894180059,13.8493305508,18.8989358456,5.6632466372,13.2356892084
 02/15  13:00:00,18.3900329958,0.633444418492,0.428757443454,0.0,3.69398621738,13.6338449159,15.8039477202,4.2667095555,11.5372381647
 02/15  14:00:00,18.3261207642,0.651718515516,0.624854512751,0.0,3.78894180059,13.2606059349,13.567040232,3.30364035012,10.2633998819
 02/15  15:00:00,18.3477362232,0.669889252698,0.775480388569,0.0,3.78894180059,13.1134247809,11.3880984897,2.39853689061,8.98956159911
 02/15  16:00:00,19.7620049419,0.651971724365,0.842657182302,0.0,4.71240779196,13.5549682428,11.6061114305,1.34271154862,10.2633998819
 02/15  17:00:00,27.0890383953,0.592812496715,0.778496475993,0.0,7.18559832057,18.5321311015,12.4132615408,0.451410615177,11.9618509256
 02/15  18:00:00,33.2640127158,0.218180233032,0.457513457558,0.0,8.38069375907,23.3147919321,16.0974686428,0.314102868779,15.783365774
 02/15  19:00:00,39.6680065924,0.187227960621,0.360922806161,0.0,10.6415932552,23.1212625696,18.9536993158,0.410350595679,18.5433487201
 02/15  20:00:00,38.6148270283,0.17136168881,0.292887492033,0.0,12.3080778603,20.4854999863,18.4731021857,0.778978987451,17.6941231982
 02/15  21:00:00,38.0963768993,0.170781742739,0.215138202307,0.0,12.456681583,19.8967753704,17.8059945591,1.59801602418,16.207978535
 02/15  22:00:00,32.5998626746,0.188221223604,0.164685518769,0.0,9.18739968257,17.702556249,15.7923955824,2.55670637398,13.2356892084
 02/15  23:00:00,25.6356141795,0.218310341865,0.105660467107,0.0,5.91811778209,14.0365255879,15.514091357,3.97685319227,11.5372381647
 02/15  24:00:00,19.7491020031,0.286055881428,0.0479118225926,0.0,3.54045821811,10.5176760807,12.7176541396,6.27576910606,6.44188503351
 02/16  01:00:00,16.091234085,0.377488448394,0.00186689321875,0.0,2.55330491699,7.80157382632,10.9663187995,8.98295014586,1.9833686536
 02/16  02:00:00,15.5870179063,0.46386377887,0.0,0.0,2.55330491699,7.21284921042,12.1659617389,11.0317928085,1.13416893038
 02/16  03:00:00,15.3255693078,0.496777488319,0.0,0.0,2.55330491699,6.91848690247,12.1826265199,11.6853354818,0.497291038065
 02/16  04:00:00,15.2334603409,0.551849675405,0.0,0.0,2.55330491699,6.7713057485,13.4832801487,12.9859895289,0.497290619786
 02/16  05:00:00,17.3322492678,0.574145154527,0.0,0.0,3.82705111198,7.57405300124,14.6125291235,13.4783703217,1.13415880179
 02/16  06:00:00,21.8325384748,0.535821899588,0.0,0.0,6.02426329834,9.91545327661,18.4724503424,12.4557122284,6.01673811401
 02/16  07:00:00,27.0745258396,0.459558184308,0.0,0.0,6.51253267309,14.7454349813,30.8007066367,10.5609576769,20.2397489598
 02/16  08:00:00,26.3939039904,0.423500868071,0.00763616495808,0.0,6.01364874671,18.163451543,31.0860133733,9.57256976785,21.5134436055
 02/16  09:00:00,23.9688214173,0.735790940421,0.00168073512914,0.0,4.35151303671,18.8798367041,31.0045159159,10.3402100791,20.6643058368
 02/16  10:00:00,21.1671241356,0.674836243496,0.0845699908184,0.0,3.78894180059,16.6187760998,26.1893871141,8.07249450695,18.1168926071
 02/16  11:00:00,18.2934605415,0.604260161654,0.198109181759,0.0,3.78894180059,13.7021493968,21.7561171911,5.33750007038,16.4186171207
 02/16  12:00:00,18.3550835895,0.549807808974,0.167003428581,0.0,3.78894180059,13.8493305508,17.6198485206,4.38549793688,13.2343505838
 02/16  13:00:00,17.9765979823,0.52315301951,0.125613828979,0.0,3.69398621738,13.6338449159,15.7041105382,4.16803544088,11.5360750974
 02/16  14:00:00,17.6657196475,0.519568831484,0.0966030800561,0.0,3.78894180059,13.2606059349,14.6368500667,4.37448158409,10.2623684826
 02/16  15:00:00,17.6050265505,0.680749817345,0.0219101512505,0.0,3.78894180059,13.1134247809,18.0916221092,9.10296024147,8.98866186777
 02/16  16:00:00,19.0269494268,0.759573391609,0.0,0.0,4.71240779196,13.5549682428,21.664214711,11.4018462285,10.2623684826
 02/16  17:00:00,26.4241226045,0.690117725145,0.0162754567434,0.0,7.18559832057,18.5321311015,21.4014569647,9.44081299572,11.960643969
 02/16  18:00:00,33.0206433767,0.368118034286,0.0642063171773,0.0,8.38069375907,23.3147919321,23.6463497925,7.86458597916,15.7817638133
 02/16  19:00:00,39.5689272646,0.355755854548,0.0933155844033,0.0,10.6415932552,23.1212625696,25.7669541071,7.22549262836,18.5414614787
 02/16  20:00:00,38.6269140499,0.404437046399,0.0718991560596,0.0,12.3080778603,20.4854999863,26.3537858324,8.66146209682,17.6923237355
 02/16  21:00:00,38.2018097716,0.427386608931,0.0639662084897,0.0,12.456681583,19.8967753704,25.4957313079,9.289398623,16.2063326849
 02/16  22:00:00,32.7521508439,0.455215152097,0.0499797595966,0.0,9.18739968257,17.702556249,23.3257430993,10.0913925156,13.2343505838
 02/16  23:00:00,25.8523601527,0.537403604756,0.00331317741129,0.0,5.91811778209,14.0365255879,24.1856248285,12.6495497312,11.5360750974
 02/16  24:00:00,20.0895626112,0.674428312078,0.0,0.0,3.54045821811,10.5176760807,22.6217046351,16.180455997,6.44124863818
 02/17  01:00:00,16.5364658953,0.824587151879,0.0,0.0,2.55330491699,7.80157382632,22.0715121256,20.0883562491,1.98315587649
 02/17  02:00:00,16.0478859828,0.924731855314,0.0,0.0,2.55330491699,7.21284921042,23.8381365095,22.7040809204,1.1340555891
 02/17  03:00:00,15.8875647883,1.05877296881,0.0,0.0,2.55330491699,6.91848690247,26.9307237389,26.4334615757,0.497262163293
 02/17  04:00:00,15.8385745955,1.15696393,0.0,0.0,2.55330491699,6.7713057485,29.6446780367,29.1474164806,0.497261556115
 02/17  05:00:00,17.9499149925,1.19181087925,0.0,0.0,3.82705111198,7.57405300124,31.1345804945,30.0005396081,1.13404088634
 02/17  06:00:00,22.4611263821,1.1644098069,0.0,0.0,6.02426329834,9.91545327661,35.1680971575,29.1521928207,6.01590433678
 02/17  07:00:00,27.7102344035,1.09526674812,0.0,0.0,6.51253267309,14.7454349813,47.4802438478,27.2434840136,20.2367598342
 02/17  08:00:00,27.0361381315,1.0733711742,0.0,0.0,6.01364874671,18.163451543,48.1916693039,26.681411374,21.5102579299
 02/17  09:00:00,24.5332035069,1.30185376514,0.0,0.0,4.35151303671,18.8798367041,45.9164500633,25.2552024861,20.6612475772
 02/17  10:00:00,21.5325531311,1.12483522989,0.0,0.0,3.78894180059,16.6187760998,38.4781654814,20.3639488514,18.11421663
 02/17  11:00:00,18.503934376,0.962141647012,0.0507015308442,0.0,3.78894180059,13.7021493968,31.9640010329,15.5478050344,16.4161959985
 02/17  12:00:00,18.6800173336,0.851684693297,0.190060288307,0.0,3.78894180059,13.8493305508,24.4629811519,11.2305738373,13.2324073146
 02/17  13:00:00,18.352363751,0.750778434511,0.27375418267,0.0,3.69398621738,13.6338449159,19.5025586828,7.96817199963,11.5343866832
 02/17  14:00:00,18.0599548313,0.678204674404,0.332202420934,0.0,3.78894180059,13.2606059349,16.2751295764,6.01425836679,10.2608712096
 02/17  15:00:00,17.9407164719,0.637903066188,0.400446823802,0.0,3.78894180059,13.1134247809,13.5722517019,4.58489596586,8.98735573605
 02/17  16:00:00,19.2188366568,0.586050858688,0.365409762906,0.0,4.71240779196,13.5549682428,13.9513929054,3.69052169574,10.2608712096
 02/17  17:00:00,26.5728967256,0.537461825807,0.317705477236,0.0,7.18559832057,18.5321311015,14.8502057067,2.89131386565,11.958891841
 02/17  18:00:00,33.0145093761,0.214826614194,0.211363736703,0.0,8.38069375907,23.3147919321,18.3694276407,2.58998937898,15.7794382618
 02/17  19:00:00,39.5186471462,0.211301280342,0.187490040176,0.0,10.6415932552,23.1212625696,21.2566251571,2.71790336932,18.5387217878
 02/17  20:00:00,38.5374702837,0.228231738954,0.158660697324,0.0,12.3080778603,20.4854999863,21.1492417331,3.45953026095,17.6897114721
 02/17  21:00:00,38.1157711494,0.27831415973,0.127000035473,0.0,12.456681583,19.8967753704,21.2576138792,5.05367045962,16.2039434196
 02/17  22:00:00,32.6842609619,0.336173515279,0.101131514436,0.0,9.18739968257,17.702556249,20.0025407145,6.77013339984,13.2324073146
 02/17  23:00:00,25.809959563,0.451924069445,0.0463921230257,0.0,5.91811778209,14.0365255879,21.8482366473,10.3138499642,11.5343866832
 02/17  24:00:00,20.0102450223,0.594041977853,0.00106874533063,0.0,3.54045821811,10.5176760807,20.9092337058,14.4689089169,6.44032478892
 02/18  01:00:00,16.4512684231,0.739389679666,0.0,0.0,2.55330491699,7.80157382632,20.1482678503,18.1654040182,1.9828638321
 02/18  02:00:00,15.9850355991,0.861881471625,0.0,0.0,2.55330491699,7.21284921042,22.4936217337,21.3597191111,1.13390262255
 02/18  03:00:00,15.7755643845,0.946772565034,0.0,0.0,2.55330491699,6.91848690247,24.0751493509,23.5779259681,0.497223382827
 02/18  04:00:00,15.7018109401,1.02020027459,0.0,0.0,2.55330491699,6.7713057485,26.0074051117,25.5101825248,0.497222586963
 02/18  05:00:00,17.8777249449,1.11962083159,0.0,0.0,3.82705111198,7.57405300124,29.4548147318,28.320931381,1.13388335082
