Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  06:00:00,22.4475626411,1.15084606588,0.0,0.0,6.02426329834,9.91545327661,35.2239702237,29.2091670606,6.01480316306
 02/18  07:00:00,27.7226981252,1.1077304699,0.0,0.0,6.51253267309,14.7454349813,48.1970057152,27.9641658697,20.2328398456
 02/18  08:00:00,26.8489201544,1.0796825595,0.0,0.0,6.01364874671,17.9699221805,48.6439045192,27.1378225418,21.5060819773
 02/18  09:00:00,22.7820877851,0.99715161207,0.0,0.0,3.66783283761,18.1171033345,45.3838683517,24.7266297001,20.6572386516
 02/18  10:00:00,19.7686164761,0.807312143569,0.0,0.0,3.10526160149,15.8560427302,37.5168129697,19.4061041496,18.1107088201
 02/18  11:00:00,16.7703806871,0.666946219338,0.0587568383238,0.0,3.10526160149,12.9394160272,31.4152586709,15.0022364051,16.4130222658
 02/18  12:00:00,16.9342727023,0.570892013136,0.171521905851,0.0,3.10526160149,13.0865971812,24.6251609446,11.3953009681,13.2298599765
 02/18  13:00:00,16.8091591763,0.476834555566,0.287646991518,0.0,3.10526160149,12.9394160272,19.4896912568,7.95751783463,11.5321734222
 02/18  14:00:00,16.3427502442,0.408417900376,0.33119817658,0.0,3.10526160149,12.4978725653,16.1919078844,5.93299937793,10.2589085065
 02/18  15:00:00,16.2826629633,0.404904197559,0.421805752501,0.0,3.10526160149,12.3506914113,13.8672817872,4.88163819648,8.98564359076
 02/18  16:00:00,17.6474094504,0.394294070884,0.432152912965,0.0,4.02872759285,12.7922348732,14.6602597777,4.40135127127,10.2589085065
 02/18  17:00:00,25.0263509178,0.341002859101,0.414032204823,0.0,6.50191812146,17.7693977319,15.2568267469,3.30023168609,11.9565950608
 02/18  18:00:00,32.0459663108,0.264556542259,0.279453439158,0.0,8.38069375907,23.1212625696,18.7324248642,2.95603505626,15.7763898079
 02/18  19:00:00,39.5866047455,0.242783817513,0.223965102316,0.0,10.6415932552,23.1212625696,21.5206179057,2.98548744702,18.5351304587
 02/18  20:00:00,38.5864983319,0.243982482003,0.191938002493,0.0,12.3080778603,20.4854999863,21.1044166325,3.41812945094,17.6862871815
 02/18  21:00:00,38.1637452221,0.293220771091,0.160067496789,0.0,12.456681583,19.8967753704,21.2016641027,5.00085265617,16.2008114465
 02/18  22:00:00,32.7345003082,0.359322627998,0.128221747979,0.0,9.18739968257,17.702556249,20.2227651938,6.9929052173,13.2298599765
 02/18  23:00:00,25.8375825576,0.446720283265,0.0792189038519,0.0,5.91811778209,14.0365255879,21.2480487958,9.71587537365,11.5321734222
 02/18  24:00:00,20.0079961833,0.576519543221,0.0163423409701,0.0,3.54045821811,10.5176760807,20.2140066637,13.7748929043,6.43911375932
 02/19  01:00:00,16.4463691931,0.734490449711,0.0,0.0,2.55330491699,7.80157382632,20.0429241104,18.0604315049,1.9824926055
 02/19  02:00:00,15.9751930011,0.852038873693,0.0,0.0,2.55330491699,7.21284921042,22.282578549,21.1488684732,1.13371007581
 02/19  03:00:00,15.7658269516,0.937035132097,0.0,0.0,2.55330491699,6.91848690247,23.8717771276,23.3746024195,0.497174708127
 02/19  04:00:00,15.7085953864,1.02698472094,0.0,0.0,2.55330491699,6.7713057485,26.2868685794,25.7896948556,0.497173723857
 02/19  05:00:00,17.8711170513,1.113012938,0.0,0.0,3.82705111198,7.57405300124,29.2906093601,28.1569231182,1.1336862419
 02/19  06:00:00,22.4196837511,1.12296717587,0.0,0.0,6.02426329834,9.91545327661,34.4095096496,28.3960747297,6.01343491991
 02/19  07:00:00,27.7196602768,1.10469262151,0.0,0.0,6.51253267309,14.7454349813,48.1932455864,27.9652554309,20.2279901555
 02/19  08:00:00,26.8451720484,1.07593445346,0.0,0.0,6.01364874671,17.9699221805,48.645313434,27.1443964496,21.5009169844
 02/19  09:00:00,22.7628978766,0.977961703494,0.0,0.0,3.66783283761,18.1171033345,44.9225126464,24.2702323991,20.6522802473
 02/19  10:00:00,19.7822022802,0.817438458984,0.0034594886943,0.0,3.10526160149,15.8560427302,37.8517317499,19.7453615336,18.1063702163
 02/19  11:00:00,16.8399107623,0.7009628387,0.0942702942049,0.0,3.10526160149,12.9394160272,31.9935561844,15.584459322,16.4090968624
 02/19  12:00:00,17.0012247157,0.613279967309,0.196085965173,0.0,3.10526160149,13.0865971812,25.4519207776,12.2252114538,13.2267093238
 02/19  13:00:00,16.8827161487,0.513901981749,0.324136537747,0.0,3.10526160149,12.9394160272,19.9909320639,8.46149609407,11.5294359698
 02/19  14:00:00,16.4142307249,0.428808376638,0.382288181015,0.0,3.10526160149,12.4978725653,16.1331815829,5.8767006285,10.2564809544
 02/19  15:00:00,16.2600312628,0.383231192289,0.42084705732,0.0,3.10526160149,12.3506914113,13.4132385564,4.4297126175,8.98352593892
 02/19  16:00:00,17.7423498991,0.386855936559,0.534531495988,0.0,4.02872759285,12.7922348732,13.5621706564,3.30568970201,10.2564809544
 02/19  17:00:00,25.1253782624,0.334575569794,0.519486838668,0.0,6.50191812146,17.7693977319,14.1626405475,2.20888623919,11.9537543083
 02/19  18:00:00,32.1243211761,0.260885590786,0.361479255906,0.0,8.38069375907,23.1212625696,17.8057700764,2.03315072173,15.7726193547
 02/19  19:00:00,39.6473760206,0.248338073083,0.279182121893,0.0,10.6415932552,23.1212625696,21.028917868,2.49822931316,18.5306885548
 02/19  20:00:00,38.59629778,0.243405273514,0.202314659111,0.0,12.3080778603,20.4854999863,20.9453132834,3.26326140558,17.6820518778
 02/19  21:00:00,38.1633600667,0.290724303268,0.162178809237,0.0,12.456681583,19.8967753704,21.0834133355,4.8864756424,16.1969376931
 02/19  22:00:00,32.7430903168,0.370374606671,0.125759777931,0.0,9.18739968257,17.702556249,20.5090975313,7.28238820758,13.2267093238
 02/19  23:00:00,25.8407511802,0.441461688892,0.0876461208219,0.0,5.91811778209,14.0365255879,21.0046004906,9.47516452083,11.5294359698
 02/19  24:00:00,19.9800008098,0.525500108759,0.0393664018658,0.0,3.54045821811,10.5176760807,18.5197951624,12.0821792543,6.43761590801
 02/20  01:00:00,16.3868579458,0.674707712777,0.000271489676315,0.0,2.55330491699,7.80157382632,18.3449440329,16.3629017277,1.9820423052
 02/20  02:00:00,15.9343306318,0.811176504375,0.0,0.0,2.55330491699,7.21284921042,21.1001362176,19.9666582119,1.13347800568
 02/20  03:00:00,15.6914341827,0.862642363221,0.0,0.0,2.55330491699,6.91848690247,21.7034156004,21.2062994468,0.497116153582
 02/20  04:00:00,15.6022500436,0.92063937814,0.0,0.0,2.55330491699,6.7713057485,23.1853853307,22.6882703495,0.497114981252
 02/20  05:00:00,17.7163642331,0.958260119788,0.0,0.0,3.82705111198,7.57405300124,24.7800334055,23.6465837876,1.13344961796
 02/20  06:00:00,22.2263297539,0.929613178663,0.0,0.0,6.02426329834,9.91545327661,28.8383503019,22.8265502885,6.01180001346
 02/20  07:00:00,27.4621314575,0.847163802171,0.0,0.0,6.51253267309,14.7454349813,40.8275134324,20.6053012316,20.2222122008
 02/20  08:00:00,26.5752954807,0.806057885816,0.0,0.0,6.01364874671,17.9699221805,41.0190405825,19.5242761018,21.4947644807
 02/20  09:00:00,22.5917925664,0.806856393363,0.0,0.0,3.66783283761,18.1171033345,40.1610326406,19.514658808,20.6463738327
 02/20  10:00:00,19.6646032577,0.699561110493,0.00373781467634,0.0,3.10526160149,15.8560427302,34.7146616141,16.6134595106,18.1012021035
 02/20  11:00:00,16.740205925,0.582542857861,0.112985437675,0.0,3.10526160149,12.9394160272,28.8351609399,12.4307399892,16.4044209508
 02/20  12:00:00,16.8686021504,0.48447526091,0.192268106203,0.0,3.10526160149,13.0865971812,22.3856136904,9.16265740101,13.2229562894
 02/20  13:00:00,16.6416966498,0.407400625706,0.189618394922,0.0,3.10526160149,12.9394160272,18.9069429058,7.38076776906,11.5261751367
 02/20  14:00:00,16.2032014674,0.363706263357,0.236361036767,0.0,3.10526160149,12.4978725653,16.1640474405,5.91045816828,10.2535892722
 02/20  15:00:00,16.2522625234,0.38383483291,0.412474677252,0.0,3.10526160149,12.3506914113,13.4697284909,4.48872508323,8.98100340765
 02/20  16:00:00,17.6868031796,0.373457761729,0.492382951348,0.0,4.02872759285,12.7922348732,13.6236691339,3.37007986174,10.2535892722
 02/20  17:00:00,25.0145566693,0.303189453847,0.440051361564,0.0,6.50191812146,17.7693977319,14.2403487887,2.2899783638,11.9503704249
 02/20  18:00:00,32.1530733417,0.262641053016,0.388475959226,0.0,8.38069375907,23.1212625696,17.5113025878,1.74317456931,15.7681280185
 02/20  19:00:00,39.6641963406,0.236386534219,0.307953980699,0.0,10.6415932552,23.1212625696,20.4629555072,1.93755811555,18.5253973917
 02/20  20:00:00,38.6353606946,0.223344178589,0.261438668594,0.0,12.3080778603,20.4854999863,19.8649670929,2.18796027761,17.6770068153
 02/20  21:00:00,38.1423593185,0.223317650232,0.208584714038,0.0,12.456681583,19.8967753704,18.989361292,2.79703798536,16.1923233067
 02/20  22:00:00,32.6658571767,0.252696796993,0.166204447494,0.0,9.18739968257,17.702556249,17.1816887056,3.95873241613,13.2229562894
 02/20  23:00:00,25.7582013929,0.331686134072,0.11487188835,0.0,5.91811778209,14.0365255879,17.974546307,6.44837117029,11.5261751367
 02/20  24:00:00,19.9064854452,0.430570006348,0.060781139678,0.0,3.54045821811,10.5176760807,15.9083085223,9.47247684373,6.43583167858
 02/21  01:00:00,16.2419100172,0.519481938024,0.0105493357594,0.0,2.55330491699,7.80157382632,14.1981508209,12.2166377577,1.98151306315
 02/21  02:00:00,15.69927849,0.576124362511,0.0,0.0,2.55330491699,7.21284921042,14.8068502599,13.6736437792,1.13320648067
 02/21  03:00:00,15.4530155287,0.624223709215,0.0,0.0,2.55330491699,6.91848690247,15.2971177965,14.80007006,0.49704773651
 02/21  04:00:00,15.3395464185,0.657935753028,0.0,0.0,2.55330491699,6.7713057485,16.0515161589,15.5544697823,0.49704637653
 02/21  05:00:00,17.4468101457,0.688706032456,0.0,0.0,3.82705111198,7.57405300124,17.4258511599,16.2926776108,1.1331735491
 02/21  06:00:00,21.9899262807,0.693209705505,0.0,0.0,6.02426329834,9.91545327661,22.4445242387,16.4346253098,6.00989892882
 02/21  07:00:00,27.2430348787,0.628067223382,0.0,0.0,6.51253267309,14.7454349813,34.9799918135,14.7644841202,20.2155076933
 02/21  08:00:00,25.6918819455,0.621948321528,0.0,0.0,6.01364874671,18.163451543,36.1128120204,14.6251857322,21.4876262883
 02/21  09:00:00,24.229761226,0.998411484214,0.0,0.0,4.35151303671,18.8798367041,37.7489467562,17.1094255995,20.6395211568
 02/21  10:00:00,21.4066388823,0.998920981094,0.0,0.0,3.78894180059,16.6187760998,35.0356200662,16.9404140542,18.0952060121
 02/21  11:00:00,18.3860411578,0.867997719002,0.0269522406925,0.0,3.78894180059,13.7021493968,29.7398921704,13.3408962548,16.3989959157
 02/21  12:00:00,18.6202240155,0.778308317346,0.203643346221,0.0,3.78894180059,13.8493305508,22.5032508476,9.28464886265,13.218601985
 02/21  13:00:00,18.4268724693,0.722454984958,0.376586350548,0.0,3.69398621738,13.6338449159,17.7602396093,6.23784772074,11.5223918886
 02/21  14:00:00,18.3497872435,0.725530968298,0.574708539244,0.0,3.78894180059,13.2606059349,14.6077460462,4.35751172992,10.2502343163
 02/21  15:00:00,18.3282691996,0.733475387133,0.692427230611,0.0,3.78894180059,13.1134247809,12.3993408356,3.42126409166,8.97807674399
 02/21  16:00:00,19.7323871117,0.710496918647,0.754514157814,0.0,4.71240779196,13.5549682428,12.6077822176,2.35754790133,10.2502343163
 02/21  17:00:00,27.1692195121,0.668091119687,0.783398969837,0.0,7.18559832057,18.5321311015,13.060257564,1.11381315132,11.9464444127
 02/21  18:00:00,36.2283422913,1.42822876896,3.1046278305,0.0,8.38069375907,23.3147919321,16.150555511,0.387638381439,15.7629171295
 02/21  19:00:00,40.8998299353,0.572223901895,1.20775020773,0.0,10.6415932552,23.1212625696,18.6778207536,0.158562217389,18.5192585362
 02/21  20:00:00,39.4794656317,0.433502972308,0.895384811965,0.0,12.3080778603,20.4854999863,17.9507548691,0.279601381139,17.671153488
 02/21  21:00:00,38.8712730069,0.38446696122,0.776349091508,0.0,12.456681583,19.8967753704,16.5916378543,0.404668200617,16.1869696536
 02/21  22:00:00,33.1658593478,0.324408156219,0.594495259333,0.0,9.18739968257,17.702556249,14.0789292552,0.860327270245,13.218601985
 02/21  23:00:00,25.9804232304,0.26699485301,0.401785006844,0.0,5.91811778209,14.0365255879,13.1513585778,1.62896668924,11.5223918886
 02/21  24:00:00,19.9144589141,0.244469991777,0.254854623169,0.0,3.54045821811,10.5176760807,9.24146832321,2.8077067238,6.43376159941
 02/22  01:00:00,16.1219134073,0.273733038195,0.136301625685,0.0,2.55330491699,7.80157382632,6.87651858869,4.89561355401,1.98090503468
 02/22  02:00:00,15.503357143,0.298007585001,0.082195430523,0.0,2.55330491699,7.21284921042,7.21720012099,6.08430454002,1.13289558096
 02/22  03:00:00,15.2356261438,0.347341622626,0.05949270171,0.0,2.55330491699,6.91848690247,7.95592973814,7.458960261,0.496969477148
 02/22  04:00:00,15.1410787062,0.428838673646,0.0306293670822,0.0,2.55330491699,6.7713057485,10.2537769711,9.75680904108,0.496967929993
 02/22  05:00:00,17.2525517519,0.47910183572,0.0153458029539,0.0,3.82705111198,7.57405300124,12.2722379732,11.1393798561,1.1328581171
 02/22  06:00:00,21.80226085,0.480798761562,0.0247455132682,0.0,6.02426329834,9.91545327661,17.0148856425,11.0071534126,6.00773222993
 02/22  07:00:00,27.1041934442,0.424240815816,0.064984973053,0.0,6.51253267309,14.7454349813,29.2725005229,9.06462190371,20.2078786192
 02/22  08:00:00,25.5817258892,0.444752493251,0.067039771992,0.0,6.01364874671,18.163451543,31.0322373653,9.55273284432,21.4795045209
 02/22  09:00:00,24.0962259229,0.854514885386,0.0103612957715,0.0,4.35151303671,18.8798367041,34.1774640684,13.5457398194,20.631724249
 02/22  10:00:00,21.3552221944,0.947504293129,0.0,0.0,3.78894180059,16.6187760998,34.2302548207,16.1418711029,18.0883837178
 02/22  11:00:00,18.374132361,0.878468375533,0.00457278737534,0.0,3.78894180059,13.7021493968,30.5443342465,14.1515108828,16.3928233637
 02/22  12:00:00,18.544065301,0.831027798283,0.0747651507887,0.0,3.78894180059,13.8493305508,25.2826224738,12.068974774,13.2136476998
 02/22  13:00:00,18.3657543937,0.812505946577,0.225417313291,0.0,3.69398621738,13.6338449159,21.4070837762,9.88899643043,11.5180873457
 02/22  14:00:00,18.2385278319,0.799776042751,0.389204053211,0.0,3.78894180059,13.2606059349,18.0153612878,7.76894420765,10.2464170802
 02/22  15:00:00,18.1439808821,0.794615869832,0.446998430387,0.0,3.78894180059,13.1134247809,16.0555939983,7.08084718364,8.97474681463
 02/22  16:00:00,19.4626075837,0.749107557685,0.446123990802,0.0,4.71240779196,13.5549682428,16.2451360659,5.99871898566,10.2464170802
 02/22  17:00:00,26.7727419645,0.70367113476,0.351341407137,0.0,7.18559832057,18.5321311015,17.7228711464,5.78089371209,11.9419774343
 02/22  18:00:00,32.4372508692,0.383338245978,0.358426931371,0.0,8.38069375907,23.3147919321,20.3472159771,4.59022774619,15.7569882309
 02/22  19:00:00,39.7713315349,0.350485872046,0.300989837184,0.0,10.6415932552,23.1212625696,23.0224324039,4.51015859763,18.5122738063
 02/22  20:00:00,38.7636544391,0.371435931404,0.241640660278,0.0,12.3080778603,20.4854999863,23.3812381369,5.71674450767,17.6644936293
 02/22  21:00:00,38.3066933596,0.403614343595,0.19262206182,0.0,12.456681583,19.8967753704,23.258669192,7.07779087258,16.1808783195
 02/22  22:00:00,32.8374809664,0.456898018171,0.133627016021,0.0,9.18739968257,17.702556249,22.337327048,9.12367934813,13.2136476998
 02/22  23:00:00,25.9377212552,0.542511791438,0.0835660932231,0.0,5.91811778209,14.0365255879,23.4133090452,11.8952216995,11.5180873457
 02/22  24:00:00,20.0761900585,0.623153712517,0.0379020468198,0.0,3.54045821811,10.5176760807,20.9133179653,14.4819116818,6.43140628352
 02/23  01:00:00,16.473206018,0.760294145924,0.00103312864207,0.0,2.55330491699,7.80157382632,20.5283306778,18.5481122793,1.98021839845
 02/23  02:00:00,15.9637162604,0.84056213293,0.0,0.0,2.55330491699,7.21284921042,21.7153553865,20.5828099881,1.13254539842
 02/23  03:00:00,15.7216328446,0.892841025147,0.0,0.0,2.55330491699,6.91848690247,22.3496868847,21.852805486,0.496881398646
 02/23  04:00:00,15.632614189,0.95100352352,0.0,0.0,2.55330491699,6.7713057485,23.8371364894,23.3402568245,0.496879664857
 02/23  05:00:00,17.7391629731,0.981058859883,0.0,0.0,3.82705111198,7.57405300124,25.2112824723,24.0787790569,1.13250341536
 02/23  06:00:00,22.2577103042,0.96099372899,0.0,0.0,6.02426329834,9.91545327661,29.5325081375,23.5272075781,6.00530055934
 02/23  07:00:00,27.5262771902,0.911309534887,0.0,0.0,6.51253267309,14.7454349813,42.4737977531,22.2744705146,20.1993272385
 02/23  08:00:00,25.9784865531,0.908552929097,0.0,0.0,6.01364874671,18.163451543,43.7292026325,22.2588010486,21.470401584
 02/23  09:00:00,24.4717195993,1.24036985754,0.0,0.0,4.35151303671,18.8798367041,44.1324014625,23.5094160441,20.6229854184
 02/23  10:00:00,21.507540496,1.09982259478,0.0,0.0,3.78894180059,16.6187760998,37.6666176004,19.5858803595,18.080737241
 02/23  11:00:00,18.4738218121,0.955361259616,0.0273693543775,0.0,3.78894180059,13.7021493968,31.8714592089,15.4855540861,16.3859051228
 02/23  12:00:00,18.6090436403,0.889268921198,0.0815023671919,0.0,3.78894180059,13.8493305508,26.4395714289,13.2314765278,13.2080949012
 02/23  13:00:00,18.27108282,0.824125977076,0.119125709057,0.0,3.69398621738,13.6338449159,22.7903425129,11.2770797299,11.513262783
 02/23  14:00:00,17.9479079941,0.781701961854,0.116658296282,0.0,3.78894180059,13.2606059349,20.6019044649,10.3597657706,10.2421386944
 02/23  15:00:00,17.8205347911,0.732304241225,0.185863967968,0.0,3.78894180059,13.1134247809,17.3993567135,8.42834210778,8.97101460571
 02/23  16:00:00,19.177823129,0.674690633838,0.235756459879,0.0,4.71240779196,13.5549682428,16.7296950606,6.48755636623,10.2421386944
 02/23  17:00:00,26.5947413005,0.631820932116,0.245190945736,0.0,7.18559832057,18.5321311015,17.2518085261,5.31483771358,11.9369708125
 02/23  18:00:00,32.2327605653,0.323439716688,0.213835156744,0.0,8.38069375907,23.3147919321,20.7152043026,4.96486122418,15.7503430785
 02/23  19:00:00,39.6068249928,0.333804159648,0.153165007521,0.0,10.6415932552,23.1212625696,24.4282793062,5.92383403573,18.5044452705
 02/23  20:00:00,38.6494634023,0.368932320399,0.12995323452,0.0,12.3080778603,20.4854999863,24.7541673186,7.09713810718,17.6570292114
 02/23  21:00:00,38.2599904874,0.453609020388,0.0959245127833,0.0,12.456681583,19.8967753704,25.866683683,9.69263257501,16.174051108
 02/23  22:00:00,32.8437026475,0.531694001862,0.065052713478,0.0,9.18739968257,17.702556249,25.2647414797,12.0566465785,13.2080949012
 02/23  23:00:00,26.0158964975,0.692541868768,0.0117112582121,0.0,5.91811778209,14.0365255879,28.5853126153,17.0720498323,11.513262783
 02/23  24:00:00,20.2884126075,0.873278308363,0.0,0.0,3.54045821811,10.5176760807,28.5047303397,22.0759639112,6.42876642843
 02/24  01:00:00,16.7525333486,1.04065460518,0.0,0.0,2.55330491699,7.80157382632,28.5106010385,26.5311476821,1.97945335643
 02/24  02:00:00,16.3050092723,1.18185514481,0.0,0.0,2.55330491699,7.21284921042,31.5421680243,30.4100119878,1.13215603654
 02/24  03:00:00,16.1060507911,1.27725897166,0.0,0.0,2.55330491699,6.91848690247,33.4551298889,32.9583463618,0.496783527066
 02/24  04:00:00,16.0496938092,1.36808314368,0.0,0.0,2.55330491699,6.7713057485,36.0197992497,35.5230176424,0.496781607247
 02/24  05:00:00,18.1598302856,1.40172617233,0.0,0.0,3.82705111198,7.57405300124,37.4379527769,36.305843228,1.13210954897
 02/24  06:00:00,22.6893828802,1.39266630499,0.0,0.0,6.02426329834,9.91545327661,41.9269986315,35.9243939934,6.00260463812
 02/24  07:00:00,27.9887920091,1.37382435379,0.0,0.0,6.51253267309,14.7454349813,55.6666618245,35.4768057402,20.1898560842
 02/24  08:00:00,26.4097290647,1.33979544069,0.0,0.0,6.01364874671,18.163451543,55.9817625561,34.521442383,21.4603201731
 02/24  09:00:00,24.789422874,1.55807313227,0.0,0.0,4.35151303671,18.8798367041,53.3367044311,32.7233971783,20.6133072528
 02/24  10:00:00,21.7961681442,1.38845024295,0.0,0.0,3.78894180059,16.6187760998,45.701708124,27.6294392779,18.0722688461
 02/24  11:00:00,18.7879985225,1.29690732437,0.0,0.0,3.78894180059,13.7021493968,41.4699708931,25.0917276515,16.3782432417
 02/24  12:00:00,18.7931117044,1.1548393524,0.0,0.0,3.78894180059,13.8493305508,34.5585283912,21.3565831578,13.2019452334
 02/24  13:00:00,18.3770738084,1.04832876978,0.000913904766689,0.0,3.69398621738,13.6338449159,30.1383090099,18.6303893808,11.5079196291
 02/24  14:00:00,18.0366895948,0.959244802953,0.0278970559733,0.0,3.78894180059,13.2606059349,26.3502707749,16.1128703491,10.2374004258
 02/24  15:00:00,17.8496059141,0.946960823713,0.000278508471058,0.0,3.78894180059,13.1134247809,25.2081481457,16.2412669233,8.96688122248
 02/24  16:00:00,19.173068713,0.905692677711,0.0,0.0,4.71240779196,13.5549682428,25.517735177,15.2803347513,10.2374004258
 02/24  17:00:00,26.5924053516,0.874675929004,0.0,0.0,7.18559832057,18.5321311015,26.466163769,14.5347377388,11.9314260302
 02/24  18:00:00,32.2290314477,0.533545755812,0.0,0.0,8.38069375907,23.3147919321,28.8126710286,13.0696873886,15.74298364
 02/24  19:00:00,39.6461959847,0.511479979471,0.0148601795261,0.0,10.6415932552,23.1212625696,30.797114504,12.3013392568,18.4957752471
 02/24  20:00:00,38.7005608264,0.541872142683,0.00811083631389,0.0,12.3080778603,20.4854999863,30.8042568323,13.1554943873,17.648762445
 02/24  21:00:00,38.3126104682,0.602153514008,0.0,0.0,12.456681583,19.8967753704,30.9704281603,14.8039381192,16.1664900411
 02/24  22:00:00,32.9316942614,0.684738329219,0.0,0.0,9.18739968257,17.702556249,30.138191871,16.9362466376,13.2019452334
 02/24  23:00:00,26.1296770801,0.818033709602,0.0,0.0,5.91811778209,14.0365255879,31.9308680214,20.4229483924,11.5079196291
 02/24  24:00:00,20.3915881807,0.976453881608,0.0,0.0,3.54045821811,10.5176760807,31.0647438539,24.638901038,6.4258428159
 02/25  01:00:00,16.8419148658,1.13003612246,0.0,0.0,2.55330491699,7.80157382632,30.7648215331,28.7862113993,1.97861013379
 02/25  02:00:00,16.3164556535,1.1933015261,0.0,0.0,2.55330491699,7.21284921042,31.517927527,30.3861999166,1.13172761039
 02/25  03:00:00,16.08648576,1.25769394049,0.0,0.0,2.55330491699,6.91848690247,32.559806289,32.0631303976,0.496675891367
 02/25  04:00:00,16.0167707734,1.33516010793,0.0,0.0,2.55330491699,6.7713057485,34.6108922966,34.1142185104,0.496673786188
 02/25  05:00:00,18.1477633717,1.3896592584,0.0,0.0,3.82705111198,7.57405300124,36.7404200019,35.6087433673,1.13167663456
 02/25  06:00:00,22.6686718287,1.37195525345,0.0,0.0,6.02426329834,9.91545327661,41.1592873084,35.1596420429,5.99964526555
 02/25  07:00:00,27.8906432863,1.27567563092,0.0,0.0,6.51253267309,14.7454349813,52.7388912038,32.5594232419,20.1794679619
 02/25  08:00:00,26.1319555294,1.25555126785,0.0,0.0,6.01364874671,17.9699221805,53.4809745125,32.0317112388,21.4492632738
 02/25  09:00:00,23.1584259708,1.37348979773,0.0,0.0,3.66783283761,18.1171033345,55.73350167,35.1308090517,20.6026926183
 02/25  10:00:00,20.3524679648,1.39116363221,0.0,0.0,3.10526160149,15.8560427302,53.5187936238,35.455812583,18.0629810409
 02/25  11:00:00,17.3205511311,1.27587350165,0.0,0.0,3.10526160149,12.9394160272,48.6337233303,32.2638833409,16.3698399894
 02/25  12:00:00,17.2773605996,1.08550181636,0.0,0.0,3.10526160149,13.0865971812,40.4582842783,27.2630837606,13.1952005178
 02/25  13:00:00,17.0837951673,1.03911753805,0.0,0.0,3.10526160149,12.9394160272,37.5679980615,26.0659385952,11.5020594663
 02/25  14:00:00,16.5736808137,0.970546646429,0.0,0.0,3.10526160149,12.4978725653,34.5767059293,24.3445022517,10.2322036776
 02/25  15:00:00,16.3804163913,0.924463378133,0.0,0.0,3.10526160149,12.3506914113,32.1508383998,23.1884905108,8.962347889
 02/25  16:00:00,17.6987977178,0.877835251274,0.0,0.0,4.02872759285,12.7922348732,32.226922444,21.9947187664,10.2322036776
 02/25  17:00:00,25.0799243256,0.808608471707,0.0,0.0,6.50191812146,17.7693977319,32.1348696614,20.2095249322,11.9253447291
 02/25  18:00:00,32.2105862178,0.708629888357,0.0,0.0,8.38069375907,23.1212625696,33.346925523,17.612013428,15.734912095
 02/25  19:00:00,39.7704655271,0.65060970141,0.0,0.0,10.6415932552,23.1212625696,34.5630846716,16.0768183678,18.4862663038
 02/25  20:00:00,38.820936311,0.670358463555,0.0,0.0,12.3080778603,20.4854999863,34.2234096373,16.5837138593,17.639695778
 02/25  21:00:00,38.4223677374,0.711910783183,0.0,0.0,12.456681583,19.8967753704,33.8009608203,17.6427634623,16.1581973579
 02/25  22:00:00,33.0214792784,0.774523346232,0.0,0.0,9.18739968257,17.702556249,32.4328780705,19.2376775527,13.1952005178
 02/25  23:00:00,26.2487811887,0.937137818201,0.0,0.0,5.91811778209,14.0365255879,35.0186495417,23.5165900754,11.5020594663
 02/25  24:00:00,20.5229627177,1.10782841855,0.0,0.0,3.54045821811,10.5176760807,34.42713799,28.0045016783,6.42263631173
 02/26  01:00:00,16.9628734289,1.25099468555,0.0,0.0,2.55330491699,7.80157382632,33.7052045352,31.7275155563,1.9776889789
 02/26  02:00:00,16.4728019389,1.34964781144,0.0,0.0,2.55330491699,7.21284921042,35.4873573419,34.3560970952,1.13126024665
 02/26  03:00:00,16.2303595483,1.40156772883,0.0,0.0,2.55330491699,6.91848690247,36.145344178,35.6487856546,0.496558523401
 02/26  04:00:00,16.1166597627,1.43504909724,0.0,0.0,2.55330491699,6.7713057485,36.9569729638,36.4604167302,0.496556233596
 02/26  05:00:00,18.2098656673,1.451761554,0.0,0.0,3.82705111198,7.57405300124,38.019873846,36.8886690456,1.13120480036
 02/26  06:00:00,22.7003389641,1.40362238887,0.0,0.0,6.02426329834,9.91545327661,41.5608224988,35.5643991799,5.99642331892
 02/26  07:00:00,27.9171422683,1.30217461299,0.0,0.0,6.51253267309,14.7454349813,53.0174290741,32.8492631256,20.1681659485
 02/26  08:00:00,26.1327323146,1.25632805307,0.0,0.0,6.01364874671,17.9699221805,53.1091291277,31.6718949672,21.4372341605
 02/26  09:00:00,23.0925029748,1.30756680178,0.0,0.0,3.66783283761,18.1171033345,53.5868532202,32.9957085618,20.5911446584
 02/26  10:00:00,20.1610129576,1.19970862504,0.0,0.0,3.10526160149,15.8560427302,48.2216915061,30.1688149302,18.0528765759
 02/26  11:00:00,17.0019786158,0.957300986322,0.0,0.0,3.10526160149,12.9394160272,40.1284321696,23.7677343151,16.3606978544
 02/26  12:00:00,17.0396773776,0.847818594349,0.0,0.0,3.10526160149,13.0865971812,34.0229134388,20.8350506872,13.1878627516
 02/26  13:00:00,16.7696739597,0.724996330457,0.0,0.0,3.10526160149,12.9394160272,29.1871277839,17.6914437538,11.49568403
 02/26  14:00:00,16.2426934892,0.639559321963,0.0,0.0,3.10526160149,12.4978725653,25.7866050659,15.560055077,10.2265499889
 02/26  15:00:00,15.9740402937,0.518087280543,0.0,0.0,3.10526160149,12.3506914113,21.5074261097,12.5500101619,8.95741594777
 02/26  16:00:00,17.2894495141,0.468487047548,0.0,0.0,4.02872759285,12.7922348732,21.5779147641,11.3513647752,10.2265499889
 02/26  17:00:00,24.6342758439,0.362959989999,0.0,0.0,6.50191812146,17.7693977319,20.6802392937,8.76151058328,11.9187287104
 02/26  18:00:00,31.8271459075,0.325189578091,0.0,0.0,8.38069375907,23.1212625696,23.5390270213,7.81289618743,15.7261308338
 02/26  19:00:00,39.4169176548,0.29706182909,0.0,0.0,10.6415932552,23.1212625696,25.5858477752,7.10992651885,18.4759212563
 02/26  20:00:00,38.4800466631,0.329468815679,0.0,0.0,12.3080778603,20.4854999863,25.5493337493,7.9195018537,17.6298318955
 02/26  21:00:00,38.1047952736,0.39433831937,0.0,0.0,12.456681583,19.8967753704,25.6946573306,9.54548181637,16.1491755142
 02/26  22:00:00,32.7264184374,0.479462505192,0.0,0.0,9.18739968257,17.702556249,24.8554993043,11.6676365527,13.1878627516
 02/26  23:00:00,25.9476558468,0.636012476263,0.0,0.0,5.91811778209,14.0365255879,27.1942598987,15.6985758686,11.49568403
 02/26  24:00:00,20.2209091918,0.80577489266,0.0,0.0,3.54045821811,10.5176760807,26.5629360639,20.1437881984,6.4191478655
 02/27  01:00:00,16.6852893872,0.973410643858,0.0,0.0,2.55330491699,7.80157382632,26.4725488603,24.4958586971,1.97669016319
 02/27  02:00:00,16.220268466,1.09711433852,0.0,0.0,2.55330491699,7.21284921042,28.8364680834,27.7057139999,1.13075408351
 02/27  03:00:00,16.046420576,1.21762875649,0.0,0.0,2.55330491699,6.91848690247,31.4547795119,30.958348054,0.496431457902
 02/27  04:00:00,15.9823824005,1.300771735,0.0,0.0,2.55330491699,6.7713057485,33.6563080736,33.1598790893,0.496428984267
 02/27  05:00:00,18.139067401,1.38096328771,0.0,0.0,3.82705111198,7.57405300124,36.552195997,35.4215018109,1.13069418612
 02/27  06:00:00,22.7185319297,1.4218153545,0.0,0.0,6.02426329834,9.91545327661,42.7471019805,36.7541622272,5.99293975328
 02/27  07:00:00,27.9744670489,1.35949939354,0.0,0.0,6.51253267309,14.7454349813,55.2230352907,35.067081899,20.1559533918
 02/27  08:00:00,26.2876775723,1.2177439483,0.0,0.0,6.01364874671,18.163451543,52.2646463975,30.8404100019,21.4242363955
 02/27  09:00:00,24.6119183613,1.38056861952,0.0,0.0,4.35151303671,18.8798367041,48.4733236095,27.8946568166,20.5786667929
 02/27  10:00:00,21.5908265546,1.18310865337,0.0,0.0,3.78894180059,16.6187760998,40.0354930642,21.9935346207,18.0419584436
 02/27  11:00:00,18.4847356509,0.99364445276,0.0,0.0,3.78894180059,13.7021493968,33.3815416458,17.0307221016,16.3508195442
 02/27  12:00:00,18.5019182055,0.863645853574,0.0,0.0,3.78894180059,13.8493305508,27.033988162,13.8540540542,13.1799341078
 02/27  13:00:00,18.0517489947,0.723917860886,0.0,0.0,3.69398621738,13.6338449159,21.9497913867,10.4609961783,11.4887952084
 02/27  14:00:00,17.742926932,0.693379196078,0.0,0.0,3.78894180059,13.2606059349,19.9270898587,9.70664882483,10.2204410339
 02/27  15:00:00,17.5786631457,0.676296563833,0.0,0.0,3.78894180059,13.1134247809,18.2699145618,9.31782770241,8.95208685936
 02/27  16:00:00,18.8509025361,0.583526500881,0.0,0.0,4.71240779196,13.5549682428,17.3250806489,7.10463961499,10.2204410339
 02/27  17:00:00,26.1959839529,0.478254530321,0.0,0.0,7.18559832057,18.5321311015,16.4976518861,4.58607195278,11.9115799333
 02/27  18:00:00,31.9066096525,0.211123960609,0.0,0.0,8.38069375907,23.3147919321,20.6595396969,4.94289723999,15.7166424569
 02/27  19:00:00,38.4499214465,0.222898954157,0.0,0.0,10.6415932552,23.1212625696,23.6758525598,5.21110939143,18.4647431684
 02/27  20:00:00,38.4402159011,0.289638053662,0.0,0.0,12.3080778603,20.4854999863,24.5019883571,6.88281463835,17.6191737187
 02/27  21:00:00,38.0736497686,0.363192814408,0.0,0.0,12.456681583,19.8967753704,24.8564955976,8.71706841585,16.1394271817
 02/27  22:00:00,32.7057158626,0.458759930422,0.0,0.0,9.18739968257,17.702556249,24.3094511251,11.1295170173,13.1799341078
 02/27  23:00:00,25.8921797914,0.580536420843,0.0,0.0,5.91811778209,14.0365255879,25.6545442973,14.1657490888,11.4887952084
 02/27  24:00:00,20.1232351593,0.708100860148,0.0,0.0,3.54045821811,10.5176760807,23.7544312465,17.3390527363,6.41537851028
 02/28  01:00:00,16.568587322,0.856708578617,0.0,0.0,2.55330491699,7.80157382632,23.119187291,21.1435733099,1.97561398112
 02/28  02:00:00,16.0685613361,0.945407208693,0.0,0.0,2.55330491699,7.21284921042,24.5251021753,23.3948929047,1.13020927066
 02/28  03:00:00,15.8438400137,1.01504819427,0.0,0.0,2.55330491699,6.91848690247,25.6127213424,25.1164266099,0.496294732475
 02/28  04:00:00,15.7786611723,1.09705050684,0.0,0.0,2.55330491699,6.7713057485,27.7338825932,27.2375905173,0.496292075872
 02/28  05:00:00,17.9604048749,1.20230076163,0.0,0.0,3.82705111198,7.57405300124,31.3707540959,30.2406091529,1.13014494305
 02/28  06:00:00,22.539880669,1.24316409382,0.0,0.0,6.02426329834,9.91545327661,37.494793537,31.5055979359,5.98919560115
 02/28  07:00:00,27.8366944261,1.22172677081,0.0,0.0,6.51253267309,14.7454349813,51.1979536509,31.0551197419,20.1428339089
 02/28  08:00:00,25.3507901325,1.17368984184,0.0,0.0,6.01364874671,18.163451543,51.2622119457,29.8519381177,21.410273828
 02/28  09:00:00,24.6014016379,1.37005189611,0.0,0.0,4.35151303671,18.8798367041,48.0409802091,27.4757174922,20.5652627169
 02/28  10:00:00,21.5793604989,1.17164259763,0.0,0.0,3.78894180059,16.6187760998,39.8338360551,21.803606178,18.0302298771
 02/28  11:00:00,18.4860766986,0.994985500482,0.0,0.0,3.78894180059,13.7021493968,33.5013785185,17.1611705345,16.340207984
 02/28  12:00:00,18.5123150887,0.865570901069,0.0084718356834,0.0,3.78894180059,13.8493305508,27.0341108232,13.8626938886,13.1714169345
 02/28  13:00:00,18.1820142986,0.771975681848,0.0822074829053,0.0,3.69398621738,13.6338449159,22.238749097,10.7573540556,11.4813950415
 02/28  14:00:00,17.8674794209,0.680423688853,0.137507996174,0.0,3.78894180059,13.2606059349,18.1454793564,7.93160073475,10.2138786217
 02/28  15:00:00,17.6447344058,0.61065036453,0.131717459377,0.0,3.78894180059,13.1134247809,15.2830173753,6.33665517342,8.9463622019
 02/28  16:00:00,18.978978562,0.56819628445,0.143406242288,0.0,4.71240779196,13.5549682428,15.4590253295,5.24514670784,10.2138786217
 02/28  17:00:00,26.3623824004,0.510710049666,0.13394292815,0.0,7.18559832057,18.5321311015,15.8027356204,3.89883510565,11.9039005147
 02/28  18:00:00,32.006220076,0.207508683085,0.103225701096,0.0,8.38069375907,23.3147919321,19.3980602763,3.69161050215,15.7064497741
 02/28  19:00:00,38.535140637,0.212497897261,0.0956202473674,0.0,10.6415932552,23.1212625696,22.3202989099,3.86756355961,18.4527353503
 02/28  20:00:00,38.4756008658,0.25797465641,0.0670483619554,0.0,12.3080778603,20.4854999863,22.9495458298,5.34182142599,17.6077244038
 02/28  21:00:00,38.0763388656,0.320224606557,0.0456573048629,0.0,12.456681583,19.8967753704,23.2599774415,7.13102219412,16.1289552474
 02/28  22:00:00,32.6632900256,0.391066264723,0.0252678286434,0.0,9.18739968257,17.702556249,22.2860926182,9.11467568362,13.1714169345
 02/28  23:00:00,25.8330606228,0.521417252272,0.0,0.0,5.91811778209,14.0365255879,24.165603309,12.6842082676,11.4813950415
 02/28  24:00:00,20.0847488175,0.66961451833,0.0,0.0,3.54045821811,10.5176760807,22.8161016816,16.4047723193,6.41132936232
 03/01  01:00:00,16.5272149812,0.815336237855,0.0,0.0,2.55330491699,7.80157382632,22.1106862131,20.1362254631,1.97446075008
 03/01  02:00:00,16.0274273935,0.904273266098,0.0,0.0,2.55330491699,7.21284921042,23.5239988857,22.3943729165,1.12962596924
 03/01  03:00:00,15.80103048,0.972238660511,0.0,0.0,2.55330491699,6.91848690247,24.6125358143,24.1163874267,0.496148387588
 03/01  04:00:00,15.7140380701,1.03242740456,0.0,0.0,2.55330491699,6.7713057485,26.1428351546,25.6466896057,0.49614554894
 03/01  05:00:00,17.8299293884,1.07182527513,0.0,0.0,3.82705111198,7.57405300124,27.7692637092,26.6397064753,1.12955723383
 03/01  06:00:00,22.351272334,1.05455575876,0.0,0.0,6.02426329834,9.91545327661,32.107391368,26.1221993958,5.98519197221
 03/01  07:00:00,27.6052734776,0.990305822276,0.0,0.0,6.51253267309,14.7454349813,44.5262225208,24.3974111349,20.1288113859
 03/01  08:00:00,25.1203459774,0.943245686703,0.0,0.0,6.01364874671,18.163451543,44.5230149197,23.1276643268,21.395350593
 03/01  09:00:00,24.3695800307,1.13823028899,0.0,0.0,4.35151303671,18.8798367041,41.1885223371,20.6375859371,20.5509364
 03/01  10:00:00,21.3604122862,0.952694384924,0.0,0.0,3.78894180059,16.6187760998,33.6119526363,15.5942582866,18.0176943498
 03/01  11:00:00,18.2786816111,0.770537381818,0.0170530311157,0.0,3.78894180059,13.7021493968,27.2932258133,10.9643594969,16.3288663164
 03/01  12:00:00,18.3866490953,0.673709964784,0.0746667785922,0.0,3.78894180059,13.8493305508,21.2652961469,8.10298239295,13.162313754
 03/01  13:00:00,18.0731289168,0.59024237982,0.155055403126,0.0,3.69398621738,13.6338449159,16.9248445881,5.45135886746,11.4734857207
 03/01  14:00:00,17.79118,0.535774456837,0.20585780724,0.0,3.78894180059,13.2606059349,14.1105305752,3.90366587951,10.2068646957
 03/01  15:00:00,17.6805514477,0.498150250799,0.280034615016,0.0,3.78894180059,13.1134247809,11.5884446394,2.64820096865,8.94024367071
 03/01  16:00:00,19.0047281765,0.468653417338,0.268698723883,0.0,4.71240779196,13.5549682428,12.296789011,2.0899243153,10.2068646957
 03/01  17:00:00,26.3401141318,0.430356635275,0.192028073928,0.0,7.18559832057,18.5321311015,13.6165570486,1.72086431962,11.895692729
 03/01  18:00:00,32.017862695,0.125820762026,0.196556241089,0.0,8.38069375907,23.3147919321,16.5919261281,0.896370324138,15.695555804
 03/01  19:00:00,38.5495483889,0.121617782502,0.200908114086,0.0,10.6415932552,23.1212625696,19.1459054599,0.706004101816,18.4399013581
 03/01  20:00:00,38.4539555706,0.129696991127,0.173680732042,0.0,12.3080778603,20.4854999863,18.7471373119,1.15164997044,17.5954873414
 03/01  21:00:00,38.0030414392,0.137823106482,0.154761378481,0.0,12.456681583,19.8967753704,17.657117113,1.53935430073,16.1177628123
 03/01  22:00:00,32.5443095025,0.174457927085,0.122895643199,0.0,9.18739968257,17.702556249,15.8634186941,2.70110494009,13.162313754
 03/01  23:00:00,25.6128260111,0.228356472377,0.0728261682608,0.0,5.91811778209,14.0365255879,15.9369138168,4.46342809617,11.4734857207
 03/01  24:00:00,19.7492346052,0.315142419519,0.0189578865898,0.0,3.54045821811,10.5176760807,13.5097949491,7.10279332831,6.40700162075
 03/02  01:00:00,16.1127764647,0.400897721318,0.0,0.0,2.55330491699,7.80157382632,11.2836672731,9.31043646278,1.97323081029
 03/02  02:00:00,15.5715653428,0.448411215331,0.0,0.0,2.55330491699,7.21284921042,11.5162658815,10.3872615297,1.12900435177
 03/02  03:00:00,15.3540892782,0.525297458749,0.0,0.0,2.55330491699,6.91848690247,12.7835304626,12.287537996,0.495992466556
 03/02  04:00:00,15.2950986322,0.613487966723,0.0,0.0,2.55330491699,6.7713057485,15.0465396554,14.5505502086,0.49598944685
 03/02  05:00:00,17.4154593218,0.65735520851,0.0,0.0,3.82705111198,7.57405300124,16.793692596,15.6647613635,1.12893123251
 03/02  06:00:00,21.9698585246,0.673141949371,0.0,0.0,6.02426329834,9.91545327661,22.0779671587,16.0970371057,5.98093005294
 03/02  07:00:00,27.2610425977,0.64607494239,0.0,0.0,6.51253267309,14.7454349813,35.5681024212,15.4542124452,20.113889976
 03/02  08:00:00,24.8219471376,0.644846846973,0.0,0.0,6.01364874671,18.163451543,36.8179637759,15.4384926663,21.3794711096
 03/02  09:00:00,24.2326105585,1.00126081671,0.0,0.0,4.35151303671,18.8798367041,37.8223251502,17.2866330655,20.5356920847
 03/02  10:00:00,21.405905614,0.998187712725,0.0,0.0,3.78894180059,16.6187760998,35.0794356471,17.0750800732,18.0043555739
 03/02  11:00:00,18.4386162823,0.947525084209,0.0,0.0,3.78894180059,13.7021493968,32.0581340633,15.7413361631,16.3167979002
 03/02  12:00:00,18.4570899455,0.81881759354,0.0,0.0,3.78894180059,13.8493305508,25.622175014,12.469547752,13.152627262
 03/02  13:00:00,18.0542437816,0.685152113104,0.0412605346465,0.0,3.69398621738,13.6338449159,20.2466505718,8.78158098346,11.4650695883
 03/02  14:00:00,17.7997679234,0.635085124548,0.115135062893,0.0,3.78894180059,13.2606059349,17.0765740217,6.87717268869,10.199401333
 03/02  15:00:00,17.5393633993,0.58663113264,0.0503656847529,0.0,3.78894180059,13.1134247809,15.3488918431,6.41515876539,8.93373307774
 03/02  16:00:00,18.9177988663,0.508456189253,0.141966641767,0.0,4.71240779196,13.5549682428,14.0050935743,3.80569224133,10.199401333
 03/02  17:00:00,26.3157408234,0.450535384513,0.147476016236,0.0,7.18559832057,18.5321311015,14.2995016519,2.41254264514,11.8869590067
 03/02  18:00:00,32.0071795012,0.141639866721,0.170053942625,0.0,8.38069375907,23.3147919321,17.178138576,1.49417480341,15.6839637726
 03/02  19:00:00,38.5457470928,0.155419834966,0.163304765458,0.0,10.6415932552,23.1212625696,20.2486751001,1.8224301078,18.4262449923
 03/02  20:00:00,38.4712820336,0.188177662138,0.132526524052,0.0,12.3080778603,20.4854999863,20.4607905863,2.87832443082,17.5824661555
 03/02  21:00:00,38.0528952961,0.230941999351,0.111496342499,0.0,12.456681583,19.8967753704,20.2093361955,4.10348300455,16.105853191
 03/02  22:00:00,32.6141994153,0.280164720047,0.0870787631009,0.0,9.18739968257,17.702556249,18.674240341,5.52161307896,13.152627262
 03/02  23:00:00,25.7072487088,0.357166256483,0.0384390817931,0.0,5.91811778209,14.0365255879,19.3626829805,7.89761339221,11.4650695883
 03/02  24:00:00,19.886239036,0.471104736909,0.0,0.0,3.54045821811,10.5176760807,17.5152528393,11.1128562722,6.40239656718
 03/03  01:00:00,16.3068859727,0.595007229355,0.0,0.0,2.55330491699,7.80157382632,16.1378751031,14.1659505784,1.97192452469
 03/03  02:00:00,15.7876767477,0.664522620249,0.0,0.0,2.55330491699,7.21284921042,16.9481976428,15.8198530406,1.12834460214
 03/03  03:00:00,15.5209358091,0.692143989661,0.0,0.0,2.55330491699,6.91848690247,16.8641895708,16.3683625552,0.49582701553
 03/03  04:00:00,15.4039643195,0.722353654009,0.0,0.0,2.55330491699,6.7713057485,17.5621830605,17.0663592447,0.495823815816
 03/03  05:00:00,17.4800135122,0.721909398892,0.0,0.0,3.82705111198,7.57405300124,18.1083156587,16.9800485342,1.12826712449
 03/03  06:00:00,21.9734223936,0.676705818381,0.0,0.0,6.02426329834,9.91545327661,21.8075709613,15.831159855,5.97641110634
 03/03  07:00:00,27.1949915181,0.580023862775,0.0,0.0,6.51253267309,14.7454349813,33.5059540241,13.4078799254,20.0980740987
 03/03  08:00:00,24.6941749823,0.517074691602,0.0,0.0,6.01364874671,18.163451543,33.1647245169,11.8020844364,21.3626400806
 03/03  09:00:00,24.0638617233,0.832511981523,0.0,0.0,4.35151303671,18.8798367041,33.0904265188,12.5708922332,20.5195342856
 03/03  10:00:00,21.1965276482,0.788809746951,0.0,0.0,3.78894180059,16.6187760998,29.4856901221,11.4954726225,17.9902174997
 03/03  11:00:00,18.2333253677,0.742234169545,0.0,0.0,3.78894180059,13.7021493968,26.6450003407,10.3409940314,16.3040063092
 03/03  12:00:00,18.3034702969,0.665197944944,0.0,0.0,3.78894180059,13.8493305508,21.6476042836,8.50524395644,13.1423603271
 03/03  13:00:00,17.9522091915,0.624378057642,0.0,0.0,3.69398621738,13.6338449159,19.0164152566,7.56026611995,11.4561491367
 03/03  14:00:00,17.6423342484,0.592786512508,0.0,0.0,3.78894180059,13.2606059349,17.0335846918,6.84209394794,10.1914907439
 03/03  15:00:00,17.4595327344,0.554277699752,0.00288845271194,0.0,3.78894180059,13.1134247809,14.8799487854,5.95311643437,8.92683235102
 03/03  16:00:00,18.8234326809,0.476813748927,0.0792428967623,0.0,4.71240779196,13.5549682428,13.7424994341,3.55100869028,10.1914907439
 03/03  17:00:00,26.2422290248,0.43684462439,0.0876549778381,0.0,7.18559832057,18.5321311015,14.4639063559,2.58620442163,11.8777019343
 03/03  18:00:00,31.9605868748,0.129246388484,0.135854794422,0.0,8.38069375907,23.3147919321,17.2837099813,1.6120328685,15.6716771128
 03/03  19:00:00,38.5167141427,0.116912155642,0.172779494759,0.0,10.6415932552,23.1212625696,19.4148090618,1.00303876454,18.4117702973
 03/03  20:00:00,38.4411431123,0.128371440659,0.16219382425,0.0,12.3080778603,20.4854999863,18.9028804599,1.33421575781,17.568664702
 03/03  21:00:00,38.002991975,0.139894631654,0.152640389191,0.0,12.456681583,19.8967753704,17.7606468004,1.66741688998,16.0932299104
 03/03  22:00:00,32.5583166294,0.215246823216,0.0961138740276,0.0,9.18739968257,17.702556249,17.0389777243,3.89661739713,13.1423603271
 03/03  23:00:00,25.709586108,0.39272177234,0.00522096518185,0.0,5.91811778209,14.0365255879,20.565460842,9.10931170532,11.4561491367
 03/03  24:00:00,19.9803901161,0.565255817001,0.0,0.0,3.54045821811,10.5176760807,19.9221356162,13.5246200509,6.39751556536
 03/04  01:00:00,16.4956252938,0.783746550376,0.0,0.0,2.55330491699,7.80157382632,21.2763120643,19.3057697855,1.97054227888
 03/04  02:00:00,16.0739538877,0.950799760294,0.0,0.0,2.55330491699,7.21284921042,24.9447308406,23.8170839251,1.12764691553
 03/04  03:00:00,15.8215633753,0.992771555821,0.0,0.0,2.55330491699,6.91848690247,25.312260834,24.8166087505,0.495652083486
 03/04  04:00:00,15.6419933003,0.960382634802,0.0,0.0,2.55330491699,6.7713057485,24.3474380599,23.851789355,0.495648704873
 03/04  05:00:00,17.7684562823,1.01035216905,0.0,0.0,3.82705111198,7.57405300124,26.3035542172,25.1759891108,1.12756510645
 03/04  06:00:00,22.3217901657,1.02507359049,0.0,0.0,6.02426329834,9.91545327661,31.5989444583,25.6273079868,5.97163647149
 03/04  07:00:00,27.5894062844,0.974438629048,0.0,0.0,6.51253267309,14.7454349813,44.366306511,24.2849380727,20.0813684383
 03/04  08:00:00,24.9134940829,0.9299231547,0.0,0.0,6.01364874671,17.9699221805,44.3294081521,22.9845456619,21.3448624902
 03/04  09:00:00,22.6977718829,0.912835709826,0.0,0.0,3.66783283761,18.1171033345,42.8962107414,22.3937429538,20.5024677876
 03/04  10:00:00,19.7361187732,0.774814440652,0.0,0.0,3.10526160149,15.8560427302,36.6984017317,18.7231174178,17.9752843139
 03/04  11:00:00,16.6630197833,0.618342153909,0.0,0.0,3.10526160149,12.9394160272,30.9765803504,14.6860850188,16.2904953316
 03/04  12:00:00,16.7837727125,0.497434037148,0.0944798920473,0.0,3.10526160149,13.0865971812,23.7462136521,10.6146976622,13.1315159898
 03/04  13:00:00,16.6345851226,0.401799209158,0.188108284275,0.0,3.10526160149,12.9394160272,18.7711492694,7.32442226187,11.4467270076
 03/04  14:00:00,16.1452460321,0.337953196829,0.20415866809,0.0,3.10526160149,12.4978725653,15.8562999326,5.67316466175,10.1831352709
 03/04  15:00:00,16.0316140079,0.306287596387,0.269373398303,0.0,3.10526160149,12.3506914113,13.1808822772,4.26133874307,8.91954353415
 03/04  16:00:00,17.4202642956,0.266301568662,0.333000260431,0.0,4.02872759285,12.7922348732,12.8832538253,2.70011855448,10.1831352709
 03/04  17:00:00,24.8120450391,0.211541373875,0.329187811307,0.0,6.50191812146,17.7693977319,13.3368077834,1.46888353022,11.8679242531
 03/04  18:00:00,32.0008900549,0.178266533862,0.320667191579,0.0,8.38069375907,23.1212625696,16.3906431039,0.731943640645,15.6586994632
 03/04  19:00:00,38.6419864538,0.160532789458,0.254431172056,0.0,10.6415932552,23.1212625696,19.3229573923,0.926475832812,18.3964815594
 03/04  20:00:00,38.4966216333,0.174808430089,0.171235355793,0.0,12.3080778603,20.4854999863,19.6676728294,2.11358576112,17.5540870683
 03/04  21:00:00,38.041268879,0.187105070877,0.143706853881,0.0,12.456681583,19.8967753704,18.8054276482,2.72553093939,16.0798967088
 03/04  22:00:00,32.5752593541,0.213489101281,0.114814320578,0.0,9.18739968257,17.702556249,16.8092088995,3.6776929097,13.1315159898
 03/04  23:00:00,25.6746927104,0.305662158639,0.0573871812049,0.0,5.91811778209,14.0365255879,18.0405209648,6.59379395729,11.4467270076
 03/04  24:00:00,19.8218775646,0.393845346128,0.0128979193289,0.0,3.54045821811,10.5176760807,15.5980820815,9.2057220208,6.39236006074
 03/05  01:00:00,16.1865006437,0.474621900293,0.0,0.0,2.55330491699,7.80157382632,13.1808307098,11.2117462288,1.96908448094
 03/05  02:00:00,15.6469794226,0.523825295134,0.0,0.0,2.55330491699,7.21284921042,13.4223113507,12.2953998524,1.12691149836
 03/05  03:00:00,15.3924863699,0.5636945504,0.0,0.0,2.55330491699,6.91848690247,13.6792778454,13.1838101232,0.495467722204
 03/05  04:00:00,15.2871054474,0.605494781864,0.0,0.0,2.55330491699,6.7713057485,14.6691275255,14.1736633596,0.495464165866
 03/05  05:00:00,17.3936399743,0.635535861028,0.0,0.0,3.82705111198,7.57405300124,16.0468427313,14.920017345,1.1268253863
 03/05  06:00:00,21.9026837292,0.605967153948,0.0,0.0,6.02426329834,9.91545327661,20.1314038107,14.1647962475,5.96660756317
 03/05  07:00:00,27.1598709254,0.544903270065,0.0,0.0,6.51253267309,14.7454349813,32.7168843243,12.6531063815,20.0637779428
 03/05  08:00:00,24.4679637216,0.48439279339,0.0,0.0,6.01364874671,17.9699221805,32.4747859265,11.1486423233,21.3261436032
 03/05  09:00:00,22.2820093079,0.497073134843,0.0,0.0,3.66783283761,18.1171033345,31.9081909607,11.4236933159,20.4844976448
 03/05  10:00:00,19.5199072114,0.558602878797,0.0,0.0,3.10526160149,15.8560427302,30.9322188081,12.9726583692,17.9595604389
 03/05  11:00:00,16.5890143123,0.544336682907,0.0,0.0,3.10526160149,12.9394160272,28.9126352552,12.6363662867,16.2762689685
 03/05  12:00:00,16.6379625811,0.43054308888,0.0155607089931,0.0,3.10526160149,13.0865971812,22.7812628291,9.66116536749,13.1200974616
 03/05  13:00:00,16.564040667,0.364856725769,0.154506311981,0.0,3.10526160149,12.9394160272,18.1734566993,6.7366507081,11.4368059912
 03/05  14:00:00,16.1029412894,0.348140840083,0.151666282042,0.0,3.10526160149,12.4978725653,16.5836783001,6.40934091168,10.1743373884
 03/05  15:00:00,15.9294470268,0.300978381566,0.172515632045,0.0,3.10526160149,12.3506914113,14.0446838278,5.13281504219,8.91186878565
 03/05  16:00:00,17.2500861938,0.234177787293,0.194945939956,0.0,4.02872759285,12.7922348732,13.5503284405,3.3759910521,10.1743373884
