Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  17:00:00,24.6385103631,0.216568865475,0.15062564375,0.0,6.50191812146,17.7693977319,15.2630722225,3.40544336374,11.8576288588
 03/05  18:00:00,31.8635653561,0.213612920926,0.147996105728,0.0,8.38069375907,23.1212625696,18.9328319102,3.28779724304,15.6450346671
 03/05  19:00:00,38.6050699635,0.221816867356,0.156230603812,0.0,10.6415932552,23.1212625696,21.7589007878,3.37851748131,18.3803833065
 03/05  20:00:00,38.5407560433,0.25479206515,0.135386130737,0.0,12.3080778603,20.4854999863,21.9243894397,4.38565186837,17.5387375713
 03/05  21:00:00,38.1423407613,0.334349782106,0.0975340249667,0.0,12.456681583,19.8967753704,22.8271285532,6.76127101851,16.0658575347
 03/05  22:00:00,32.7321500008,0.424814596477,0.060379472168,0.0,9.18739968257,17.702556249,22.6165363823,9.49643892068,13.1200974616
 03/05  23:00:00,25.8323141156,0.506190712605,0.0144800324864,0.0,5.91811778209,14.0365255879,23.5282208473,12.0914148561,11.4368059912
 03/05  24:00:00,20.0389840542,0.623849755114,0.0,0.0,3.54045821811,10.5176760807,21.6181573207,15.2312257406,6.38693158009
 03/06  01:00:00,16.4696574953,0.757778751864,0.0,0.0,2.55330491699,7.80157382632,20.5918198474,18.6242682861,1.96755156137
 03/06  02:00:00,15.9834289313,0.860274803836,0.0,0.0,2.55330491699,7.21284921042,22.3749364466,21.2487978784,1.12613856822
 03/06  03:00:00,15.7973223578,0.968530538354,0.0,0.0,2.55330491699,6.91848690247,24.6562311356,24.1609571493,0.495273986261
 03/06  04:00:00,15.7630177052,1.08140703975,0.0,0.0,2.55330491699,6.7713057485,27.7940332837,27.2987630302,0.49527025343
 03/06  05:00:00,17.9322234239,1.17411931067,0.0,0.0,3.82705111198,7.57405300124,31.0766061068,29.9505579237,1.1260481831
 03/06  06:00:00,22.5269319473,1.23021537207,0.0,0.0,6.02426329834,9.91545327661,37.6885097362,31.7271838648,5.96132587146
 03/06  07:00:00,26.914997533,1.19286321098,0.0,0.0,6.51253267309,14.7454349813,50.7675701545,30.7222623326,20.0453078219
 03/06  08:00:00,25.2520921727,1.074991882,0.0,0.0,6.01364874671,18.163451543,48.4438213074,27.1373323444,21.306488963
 03/06  09:00:00,24.5200820343,1.28873229254,0.0,0.0,4.35151303671,18.8798367041,45.6751430246,25.2095138458,20.4656291788
 03/06  10:00:00,21.5779812078,1.17026330653,0.0,0.0,3.78894180059,16.6187760998,39.5840568018,21.6410062707,17.9430505312
 03/06  11:00:00,18.5490166445,1.05792544638,0.0,0.0,3.78894180059,13.7021493968,35.0046576166,18.7433261836,16.261331433
 03/06  12:00:00,18.6000742615,0.944941293879,0.0168606157003,0.0,3.78894180059,13.8493305508,28.7832701209,15.675161997,13.1081081238
 03/06  13:00:00,18.2163348445,0.831088971968,0.0574147386484,0.0,3.69398621738,13.6338449159,23.7515524545,12.3251634289,11.4263890256
 03/06  14:00:00,17.9235567523,0.759764271524,0.11424474481,0.0,3.78894180059,13.2606059349,20.1473158636,9.98221616167,10.165099702
 03/06  15:00:00,17.7573199766,0.704343876506,0.150609518219,0.0,3.78894180059,13.1134247809,17.1782768753,8.27446649697,8.90381037831
 03/06  16:00:00,19.0352870394,0.617817186015,0.150093818168,0.0,4.71240779196,13.5549682428,16.3784120111,6.21331230917,10.165099702
 03/06  17:00:00,26.4085061186,0.559317067659,0.131459628366,0.0,7.18559832057,18.5321311015,16.865141494,5.01832269387,11.8468188002
 03/06  18:00:00,32.0706405687,0.247536534046,0.127618342831,0.0,8.38069375907,23.3147919321,19.9363137634,4.30562699226,15.6306867711
 03/06  19:00:00,38.6309191144,0.292411167835,0.111485454282,0.0,10.6415932552,23.1212625696,23.9251727495,5.56169244375,18.3634803057
 03/06  20:00:00,38.5876820066,0.352415311497,0.0846888476724,0.0,12.3080778603,20.4854999863,24.917867542,7.39524678538,17.5226207566
 03/06  21:00:00,38.1908136333,0.418165046199,0.0621916328679,0.0,12.456681583,19.8967753704,25.3865511772,9.33543463147,16.0511165457
 03/06  22:00:00,32.8064758421,0.530275944265,0.0292439655965,0.0,9.18739968257,17.702556249,25.7728811475,12.6647730237,13.1081081238
 03/06  23:00:00,26.0089355386,0.697292168118,0.0,0.0,5.91811778209,14.0365255879,28.880483341,17.4540943153,11.4263890256
 03/06  24:00:00,20.2838123957,0.868678096604,0.0,0.0,3.54045821811,10.5176760807,28.2952810157,21.9140492847,6.381231731
 03/07  01:00:00,16.7621605166,1.05028177324,0.0,0.0,2.55330491699,7.80157382632,28.7071795979,26.741235625,1.96594397293
 03/07  02:00:00,16.3009387409,1.17778461346,0.0,0.0,2.55330491699,7.21284921042,31.2655610519,30.1402326981,1.12532835381
 03/07  03:00:00,16.1017723755,1.27298055603,0.0,0.0,2.55330491699,6.91848690247,33.1676949967,32.6726240637,0.495070933006
 03/07  04:00:00,16.0286763183,1.34706565278,0.0,0.0,2.55330491699,6.7713057485,35.1341127513,34.6390457264,0.495067024976
 03/07  05:00:00,18.1303167874,1.37221267418,0.0,0.0,3.82705111198,7.57405300124,36.2847783475,35.1595446204,1.12523372703
 03/07  06:00:00,22.6214836842,1.324767109,0.0,0.0,6.02426329834,9.91545327661,39.5516770481,33.5958840868,5.95579296127
 03/07  07:00:00,26.9589898386,1.23685551665,0.0,0.0,6.51253267309,14.7454349813,51.1296708947,31.1037073486,20.0259635461
 03/07  08:00:00,25.3033330681,1.12623277739,0.0,0.0,6.01364874671,18.163451543,49.3677769304,28.0818725404,21.2859043901
 03/07  09:00:00,24.5708856909,1.33953594918,0.0,0.0,4.35151303671,18.8798367041,46.6323381539,26.1864701764,20.4458679775
 03/07  10:00:00,21.57303485,1.16531694874,0.0,0.0,3.78894180059,16.6187760998,39.2031992009,21.277439721,17.92575948
 03/07  11:00:00,18.4658065544,0.957100201723,0.0176151545348,0.0,3.78894180059,13.7021493968,31.8912428083,15.6455556597,16.2456871485
 03/07  12:00:00,18.5924654101,0.82726080033,0.126932257818,0.0,3.78894180059,13.8493305508,24.3090561104,11.2135045833,13.0955515271
 03/07  13:00:00,18.279369599,0.72969748015,0.221840985007,0.0,3.69398621738,13.6338449159,19.3665288227,7.95104962703,11.4154791957
 03/07  14:00:00,18.0103155924,0.659124612743,0.301643243742,0.0,3.78894180059,13.2606059349,15.8000502028,5.64462525571,10.1554249471
 03/07  15:00:00,17.9350473389,0.617011455322,0.415669301676,0.0,3.78894180059,13.1134247809,12.7540063155,3.85863561697,8.89537069855
 03/07  16:00:00,19.3258979015,0.579501004352,0.479020861935,0.0,4.71240779196,13.5549682428,12.6062891113,2.45086416413,10.1554249471
 03/07  17:00:00,26.6942130067,0.525507909225,0.450975674907,0.0,7.18559832057,18.5321311015,13.1863881091,1.35089083053,11.8354972785
 03/07  18:00:00,32.2527931088,0.204577140072,0.352730276886,0.0,8.38069375907,23.3147919321,16.5133886979,0.897728673645,15.6156600242
 03/07  19:00:00,38.6505617288,0.182599776496,0.240939459939,0.0,10.6415932552,23.1212625696,19.7981217878,1.45234422497,18.3457775628
 03/07  20:00:00,38.5102542932,0.183644622355,0.176031823419,0.0,12.3080778603,20.4854999863,19.7197195885,2.21397819137,17.5057413971
 03/07  21:00:00,38.0570632299,0.203627236864,0.142979038864,0.0,12.456681583,19.8967753704,19.1297311826,3.09405307548,16.0356781071
 03/07  22:00:00,32.5973390317,0.24195468736,0.108428412126,0.0,9.18739968257,17.702556249,17.5345224173,4.43897089022,13.0955515271
 03/07  23:00:00,25.7234951694,0.364525864432,0.04732593446,0.0,5.91811778209,14.0365255879,19.626611723,8.21113252732,11.4154791957
 03/07  24:00:00,19.9278833333,0.511492431476,0.00125660268823,0.0,3.54045821811,10.5176760807,18.8173558997,12.4420936982,6.37526220141
 03/08  01:00:00,16.3276700151,0.615791271715,0.0,0.0,2.55330491699,7.80157382632,16.861347334,14.8970851435,1.96426219051
 03/08  02:00:00,15.7969510083,0.673796880898,0.0,0.0,2.55330491699,7.21284921042,17.2813617287,16.1568806338,1.12448109489
 03/08  03:00:00,15.5713052813,0.742513461807,0.0,0.0,2.55330491699,6.91848690247,18.319937358,17.8250787354,0.49485862255
 03/08  04:00:00,15.4651498158,0.783539150352,0.0,0.0,2.55330491699,6.7713057485,19.2786189693,18.7837644286,0.494854540675
 03/08  05:00:00,17.5570480044,0.798943891129,0.0,0.0,3.82705111198,7.57405300124,20.2150669524,19.0906846931,1.12438225929
 03/08  06:00:00,22.0663291532,0.769612577935,0.0,0.0,6.02426329834,9.91545327661,24.2771658427,18.3271553708,5.95001047191
 03/08  07:00:00,26.4036474762,0.681513154248,0.0,0.0,6.51253267309,14.7454349813,36.0734431985,16.0676923538,20.0057508447
 03/08  08:00:00,24.8079416038,0.630841313094,0.0,0.0,6.01364874671,18.163451543,36.013458847,14.7490628666,21.2643959804
 03/08  09:00:00,24.1535388591,0.922189117365,0.0,0.0,4.35151303671,18.8798367041,35.3468084913,14.9215885985,20.4252198928
 03/08  10:00:00,21.1909805744,0.777257846479,0.00600482671586,0.0,3.78894180059,16.6187760998,29.084292122,11.1765997161,17.9076924059
 03/08  11:00:00,18.2409401666,0.657724808214,0.092124160226,0.0,3.78894180059,13.7021493968,23.6877823927,7.45844164459,16.2293407482
 03/08  12:00:00,18.431295282,0.568299250103,0.224723679949,0.0,3.78894180059,13.8493305508,17.3483573204,4.26592593047,13.08243139
 03/08  13:00:00,18.1959140387,0.525395392442,0.342687512439,0.0,3.69398621738,13.6338449159,13.823007021,2.41892728878,11.4040797323
 03/08  14:00:00,18.0905178839,0.523369310582,0.517600837408,0.0,3.78894180059,13.2606059349,11.5409290107,1.39561302175,10.145315989
 03/08  15:00:00,18.0617261202,0.520923917796,0.638435620565,0.0,3.78894180059,13.1134247809,9.44772642102,0.561174175306,8.88655224571
 03/08  16:00:00,19.5608947666,0.535785753136,0.757732978214,0.0,4.71240779196,13.5549682428,10.2088902773,0.063574288328,10.145315989
 03/08  17:00:00,26.9969564994,0.532327247828,0.746899829003,0.0,7.18559832057,18.5321311015,11.8236676467,0.0,11.8236676467
 03/08  18:00:00,32.5556150404,0.243821422654,0.616307925934,0.0,8.38069375907,23.3147919321,15.5999588765,0.0,15.5999588765
 03/08  19:00:00,38.1617660019,0.239633494481,0.587943348468,0.0,10.6415932552,23.1212625696,18.3272803203,0.0,18.3272803203
 03/08  20:00:00,38.855543643,0.207501012976,0.497464782558,0.0,12.3080778603,20.4854999863,17.4881044914,0.0,17.4881044914
 03/08  21:00:00,38.3113547577,0.179021617493,0.421876186054,0.0,12.456681583,19.8967753704,16.0195467909,0.0,16.0195467909
 03/08  22:00:00,32.7622251129,0.154474812094,0.360794368585,0.0,9.18739968257,17.702556249,13.1241959372,0.04176454722,13.08243139
 03/08  23:00:00,25.657160837,0.112988802319,0.232528664148,0.0,5.91811778209,14.0365255879,11.7165993301,0.312519597799,11.4040797323
 03/08  24:00:00,19.6749273005,0.130766807641,0.129026193775,0.0,3.54045821811,10.5176760807,8.02783152453,1.65880676537,6.36902475916
 03/09  01:00:00,15.9627157308,0.17752698992,0.0733099974681,0.0,2.55330491699,7.80157382632,5.21370869215,3.25120198114,1.96250671101
 03/09  02:00:00,15.3860370433,0.212377338236,0.0505055775781,0.0,2.55330491699,7.21284921042,5.381925359,4.25832831683,1.12359704217
 03/09  03:00:00,15.1207558256,0.262557557184,0.0294064488948,0.0,2.55330491699,6.91848690247,6.09397470343,5.59933758569,0.494637117746
 03/09  04:00:00,14.9982432138,0.301475576707,0.0151569715739,0.0,2.55330491699,6.7713057485,7.11712851248,6.62249564905,0.494632863439
 03/09  05:00:00,17.0830676657,0.309662712036,0.0153008403561,0.0,3.82705111198,7.57405300124,7.89774468025,6.77425064821,1.12349403204
 03/09  06:00:00,21.631522083,0.304266800773,0.0305387069727,0.0,6.02426329834,9.91545327661,12.4279606721,6.48398055553,5.94398011655
 03/09  07:00:00,26.071494386,0.289831835403,0.0595282285581,0.0,6.51253267309,14.7454349813,25.8376801658,5.8530044619,19.9846757039
 03/09  08:00:00,24.5299402867,0.274840064035,0.077999932031,0.0,6.01364874671,18.163451543,26.5857906123,5.34382050881,21.2419701035
 03/09  09:00:00,23.8625952788,0.536459235467,0.0947863015631,0.0,4.35151303671,18.8798367041,25.1286820969,4.72499105738,20.4036910395
 03/09  10:00:00,21.2176034726,0.503771923475,0.306113647835,0.0,3.78894180059,16.6187760998,20.1871393254,2.29828466613,17.8888546592
 03/09  11:00:00,18.6612863701,0.542754281454,0.627440890479,0.0,3.78894180059,13.7021493968,17.2101568409,0.997859768269,16.2122970726
 03/09  12:00:00,18.9172511966,0.537299613414,0.741679231237,0.0,3.78894180059,13.8493305508,13.3265334613,0.257781863551,13.0687515978
 03/09  13:00:00,18.9108237034,0.604150609929,0.978841959652,0.0,3.69398621738,13.6338449159,11.3990033037,0.00680929256118,11.3921940112
 03/09  14:00:00,18.453951862,0.549515699252,0.854888426832,0.0,3.78894180059,13.2606059349,10.1347758212,0.0,10.1347758212
 03/09  15:00:00,18.4162265545,0.571258799801,0.942601172851,0.0,3.78894180059,13.1134247809,8.87735763129,0.0,8.87735763129
 03/09  16:00:00,19.8410650008,0.584883206918,0.988805758676,0.0,4.71240779196,13.5549682428,10.1347758212,0.0,10.1347758212
 03/09  17:00:00,27.3534771334,0.604365599711,1.03138211105,0.0,7.18559832057,18.5321311015,11.8113334078,0.0,11.8113334078
 03/09  18:00:00,33.123588788,0.382982756977,1.04512033916,0.0,8.38069375907,23.3147919321,15.5835879777,0.0,15.5835879777
 03/09  19:00:00,38.8376381703,0.40975102773,1.09369798354,0.0,10.6415932552,23.1212625696,18.3079940559,0.0,18.3079940559
 03/09  20:00:00,39.6143971077,0.400411205961,1.06340805436,0.0,12.3080778603,20.4854999863,17.4697152626,0.0,17.4697152626
 03/09  21:00:00,39.1154245261,0.384343573008,1.02062399893,0.0,12.456681583,19.8967753704,16.0027273743,0.0,16.0027273743
 03/09  22:00:00,33.4981978859,0.34529103547,0.905950918233,0.0,9.18739968257,17.702556249,13.0687515978,0.0,13.0687515978
 03/09  23:00:00,26.2851659142,0.26983473911,0.703687804578,0.0,5.91811778209,14.0365255879,11.3921940112,0.0,11.3921940112
 03/09  24:00:00,20.0951558275,0.189782689969,0.490238838424,0.0,3.54045821811,10.5176760807,6.3625212514,0.0,6.3625212514
 03/10  01:00:00,16.1384338232,0.119956248296,0.306598831565,0.0,2.55330491699,7.80157382632,1.96067805317,0.0,1.96067805317
 03/10  02:00:00,15.4508987123,0.0923350849349,0.235409499899,0.0,2.55330491699,7.21284921042,1.12267645728,0.0,1.12267645728
 03/10  03:00:00,15.0783049064,0.0720742642411,0.177438822698,0.0,2.55330491699,6.91848690247,0.533260488637,0.0388540044679,0.494406484169
 03/10  04:00:00,14.8740808401,0.0647401210941,0.127730053529,0.0,2.55330491699,6.7713057485,0.785491955177,0.291089896276,0.494402058901
 03/10  05:00:00,16.9476360671,0.072148652434,0.117383301422,0.0,3.82705111198,7.57405300124,1.65541598373,0.532846675412,1.12256930832
 03/10  06:00:00,21.506500162,0.0807011262174,0.129082460548,0.0,6.02426329834,9.91545327661,6.54047606845,0.602772386662,5.93770368179
 03/10  07:00:00,26.0171787844,0.107009799522,0.188034662881,0.0,6.51253267309,14.7454349813,20.587867388,0.625123022439,19.9627443656
 03/10  08:00:00,24.5573019714,0.128650588334,0.251551092397,0.0,6.01364874671,18.163451543,21.7743974956,0.555764095083,21.2186334005
 03/10  09:00:00,23.8136790449,0.40992631093,0.172402992195,0.0,4.35151303671,18.8798367041,21.6490407501,1.26775295684,20.3812877933
 03/10  10:00:00,20.9756165898,0.420539253406,0.147359435175,0.0,3.78894180059,16.6187760998,19.5959746415,1.72672282277,17.8692518187
 03/10  11:00:00,18.1069488224,0.424888189859,0.190969434449,0.0,3.78894180059,13.7021493968,17.646617161,1.45205599163,16.1945611693
 03/10  12:00:00,18.4091308894,0.434209727221,0.336648810174,0.0,3.78894180059,13.8493305508,13.670992457,0.616476255271,13.0545162017
 03/10  13:00:00,18.2608398753,0.456016551723,0.476992189714,0.0,3.69398621738,13.6338449159,11.4783814906,0.0985559382813,11.3798255523
 03/10  14:00:00,18.0218142607,0.452922693942,0.519343830794,0.0,3.78894180059,13.2606059349,10.1314579209,0.00765035565787,10.1238075652
 03/10  15:00:00,17.8675108153,0.448094225947,0.517050007457,0.0,3.78894180059,13.1134247809,8.86778957819,0.0,8.86778957819
 03/10  16:00:00,19.3153966509,0.468208748777,0.57981186684,0.0,4.71240779196,13.5549682428,10.1238075652,0.0,10.1238075652
 03/10  17:00:00,26.9847561732,0.524705654419,0.742321096224,0.0,7.18559832057,18.5321311015,11.7984982146,0.0,11.7984982146
 03/10  18:00:00,33.1020846528,0.3769479932,1.0296509677,0.0,8.38069375907,23.3147919321,15.5665521758,0.0,15.5665521758
 03/10  19:00:00,38.8444587917,0.415801203945,1.09446842873,0.0,10.6415932552,23.1212625696,18.2879244811,0.0,18.2879244811
 03/10  20:00:00,39.584258545,0.398580114974,1.03510058265,0.0,12.3080778603,20.4854999863,17.4505791564,0.0,17.4505791564
 03/10  21:00:00,39.0941126165,0.385352110614,0.998303551686,0.0,12.456681583,19.8967753704,15.9852248382,0.0,15.9852248382
 03/10  22:00:00,33.6039217211,0.375032592451,0.981933196404,0.0,9.18739968257,17.702556249,13.0545162017,0.0,13.0545162017
 03/10  23:00:00,26.4125185765,0.301559521757,0.799315684234,0.0,5.91811778209,14.0365255879,11.3798255523,0.0,11.3798255523
 03/10  24:00:00,20.1315417751,0.197161884201,0.519245591763,0.0,3.54045821811,10.5176760807,6.35575360409,0.0,6.35575360409
 03/11  01:00:00,16.1241558337,0.128607828029,0.283669262276,0.0,2.55330491699,7.80157382632,2.37011768794,0.411340930497,1.95877675744
 03/11  02:00:00,15.4503105982,0.132996366074,0.194160104696,0.0,2.55330491699,7.21284921042,2.35295344387,1.2312338312,1.12171961266
 03/11  03:00:00,15.1221457379,0.158238910138,0.135115008292,0.0,2.55330491699,6.91848690247,2.7805095984,2.2863428083,0.494166790099
 03/11  04:00:00,14.9695542573,0.17832781774,0.109615774014,0.0,2.55330491699,6.7713057485,3.44593269526,2.95177049987,0.494162195398
 03/11  05:00:00,17.0611869801,0.195487464819,0.107595402052,0.0,3.82705111198,7.57405300124,4.4685892334,3.34698087141,1.12160836199
 03/11  06:00:00,21.6542838552,0.215853436436,0.14171384357,0.0,6.02426329834,9.91545327661,9.42084153361,3.48965850657,5.93118302704
 03/11  07:00:00,26.1758441441,0.231177998191,0.222531823943,0.0,6.51253267309,14.7454349813,23.025160346,3.08519702085,19.9399633251
 03/11  08:00:00,24.4839356223,0.246620481095,0.253744212999,0.0,6.01364874671,17.9699221805,24.3448000975,3.15040731508,21.1943927824
 03/11  09:00:00,22.2222454154,0.257805632151,0.17950361021,0.0,3.66783283761,18.1171033345,24.4645407125,4.10652392399,20.3580167885
 03/11  10:00:00,19.3933933874,0.250050169169,0.18203888567,0.0,3.10526160149,15.8560427302,21.76830259,3.91941290042,17.8488896895
 03/11  11:00:00,16.4997215335,0.241198346798,0.213845557275,0.0,3.10526160149,12.9394160272,19.6200609837,3.44392269316,16.1761382905
 03/11  12:00:00,16.6597994254,0.231119842131,0.236820800015,0.0,3.10526160149,13.0865971812,16.0643434113,3.02461399387,13.0397294174
 03/11  13:00:00,16.5076784029,0.225563062619,0.237437711049,0.0,3.10526160149,12.9394160272,14.2607401781,2.89376215967,11.3669780184
 03/11  14:00:00,16.0356089098,0.23325825484,0.199216487726,0.0,3.10526160149,12.4978725653,13.5010447621,3.38863029292,10.1124144691
 03/11  15:00:00,15.8661629533,0.242285255087,0.167924685034,0.0,3.10526160149,12.3506914113,12.7260379979,3.86818707805,8.85785091989
 03/11  16:00:00,17.2338327717,0.250434795647,0.162435509522,0.0,4.02872759285,12.7922348732,14.2118430207,4.09942855154,10.1124144691
 03/11  17:00:00,24.6834527924,0.283297685537,0.128839252951,0.0,6.50191812146,17.7693977319,16.9802636766,5.19509780847,11.7851658682
 03/11  18:00:00,32.0280572242,0.294774937512,0.231325957246,0.0,8.38069375907,23.1212625696,19.9601837356,4.41132721974,15.5488565159
 03/11  19:00:00,37.991732881,0.282591806298,0.37495191573,0.0,10.6415932552,23.1212625696,20.9625071415,2.69542960226,18.2670775393
 03/11  20:00:00,38.8085757684,0.300023405983,0.357974514969,0.0,12.3080778603,20.4854999863,20.6731252288,3.24242338896,17.4307018398
 03/11  21:00:00,38.306499956,0.350484707285,0.245558294483,0.0,12.456681583,19.8967753704,21.4906601757,5.52361581009,15.9670443657
 03/11  22:00:00,32.7854959333,0.395479431295,0.14306056985,0.0,9.18739968257,17.702556249,20.6991676839,7.65943826645,13.0397294174
 03/11  23:00:00,25.8141829897,0.43824982381,0.0642897953539,0.0,5.91811778209,14.0365255879,20.9065124944,9.53953447595,11.3669780184
 03/11  24:00:00,19.9409783937,0.519044785974,0.00679930862622,0.0,3.54045821811,10.5176760807,18.5764488472,12.2277250258,6.34872382139
 03/12  01:00:00,15.8464282189,0.723274091475,0.0,0.0,2.55330491699,7.21284921042,18.6628292267,17.5418587139,1.1209705128
 03/12  02:00:00,15.5971594891,0.768367669614,0.0,0.0,2.55330491699,6.91848690247,19.1556602974,18.66169055,0.493969747329
 03/12  03:00:00,15.4286700732,0.747059407662,0.0,0.0,2.55330491699,6.7713057485,18.4969767822,18.0030150525,0.49396172966
 03/12  04:00:00,17.5012010674,0.743096954142,0.0,0.0,3.82705111198,7.57405300124,18.9190829827,17.798306599,1.12077638373
 03/12  05:00:00,22.0139049879,0.717188412704,0.0,0.0,6.02426329834,9.91545327661,23.0133454045,17.0884665651,5.92487883945
 03/12  06:00:00,27.2775983108,0.662630655465,0.0,0.0,6.51253267309,14.7454349813,35.6193094931,15.702874807,19.9164346861
 03/12  07:00:00,29.1050816888,0.657344093936,0.0,0.0,6.01364874671,17.9699221805,36.7486027656,15.5793471279,21.1692556377
 03/12  08:00:00,22.4931027561,0.708166583037,0.0,0.0,3.66783283761,18.1171033345,37.1368487282,16.8029638112,20.333884917
 03/12  09:00:00,19.6433863569,0.682082024338,0.0,0.0,3.10526160149,15.8560427302,33.8669200282,16.0391457265,17.8277743017
 03/12  10:00:00,16.6608262343,0.616148604859,0.0,0.0,3.10526160149,12.9394160272,30.4716269378,14.3145930458,16.157033892
 03/12  11:00:00,16.6891123368,0.487474259599,0.00977929397703,0.0,3.10526160149,13.0865971812,24.0454771493,11.0210815254,13.0243956239
 03/12  12:00:00,16.4990962378,0.408563513113,0.0458550955034,0.0,3.10526160149,12.9394160272,20.1140125264,8.76035731219,11.3536552142
 03/12  13:00:00,16.0322850092,0.333925585118,0.0952252568809,0.0,3.10526160149,12.4978725653,16.6710590598,6.57045915288,10.1005999069
 03/12  14:00:00,15.8392321958,0.244757684553,0.138521498098,0.0,3.10526160149,12.3506914113,13.0084531175,4.16090851786,8.84754459964
 03/12  15:00:00,17.2224390664,0.192748299179,0.208728300675,0.0,4.02872759285,12.7922348732,12.4898293881,2.38922948117,10.1005999069
 03/12  16:00:00,24.722972556,0.181726537319,0.269930164787,0.0,6.50191812146,17.7693977319,13.3258510193,1.55451070266,11.7713403166
 03/12  17:00:00,32.1795699641,0.216850682811,0.460762951891,0.0,8.38069375907,23.1212625696,16.0248230704,0.494316831989,15.5305062384
 03/12  18:00:00,34.5271983115,0.232950952803,0.531391533044,0.0,10.6415932552,23.1212625696,18.4062094835,0.160750079418,18.2454594041
 03/12  19:00:00,36.9846962183,0.200714604368,0.419070433157,0.0,12.3080778603,20.4854999863,17.8363263644,0.426237165103,17.4100891993
 03/12  20:00:00,38.2193689932,0.208424259005,0.300487779973,0.0,12.456681583,19.8967753704,17.6055075638,1.65731622302,15.9481913408
 03/12  21:00:00,32.727702383,0.234994093451,0.245752357341,0.0,9.18739968257,17.702556249,15.8398791344,2.81548351059,13.0243956239
 03/12  22:00:00,25.7356724612,0.272876265744,0.151152824946,0.0,5.91811778209,14.0365255879,16.0496897194,4.69603450527,11.3536552142
 03/12  23:00:00,19.801046667,0.334524370513,0.051387997378,0.0,3.54045821811,10.5176760807,13.5590890095,7.21765502441,6.34143398511
 03/12  24:00:00,16.1342198476,0.419382463082,0.00295864110459,0.0,2.55330491699,7.80157382632,11.745063209,9.78932279931,1.95574040969
 03/13  01:00:00,15.6198833671,0.49672923966,0.0,0.0,2.55330491699,7.21284921042,12.8070973744,11.6871469091,1.11995046528
 03/13  02:00:00,15.4003430155,0.571551196004,0.0,0.0,2.55330491699,6.91848690247,14.0218977568,13.5281838136,0.493713943194
 03/13  03:00:00,15.3210523743,0.639441708823,0.0,0.0,2.55330491699,6.7713057485,15.7185132898,15.2248076424,0.493705647464
 03/13  04:00:00,17.4441174363,0.686013322995,0.0,0.0,3.82705111198,7.57405300124,17.5236030972,16.4038534922,1.11974960503
 03/13  05:00:00,21.9809853523,0.684268777074,0.0,0.0,6.02426329834,9.91545327661,22.2606349845,16.3427432343,5.91789175014
 03/13  06:00:00,27.2562367286,0.641269073271,0.0,0.0,6.51253267309,14.7454349813,35.1216729843,15.2296948143,19.89197817
 03/13  07:00:00,28.391296314,0.642862689956,0.0,0.0,6.01364874671,18.163451543,36.4066751752,15.2634461762,21.1432289991
 03/13  08:00:00,24.1785845736,0.947234831838,0.0,0.0,4.35151303671,18.8798367041,36.1374135046,15.82851418,20.3088993246
 03/13  09:00:00,21.2857834519,0.878065550681,0.0,0.0,3.78894180059,16.6187760998,31.5711477349,13.7652358265,17.8059119084
 03/13  10:00:00,18.2717232454,0.780632047279,0.0,0.0,3.78894180059,13.7021493968,27.4417296255,11.3044759941,16.1372536314
 03/13  11:00:00,18.3616941952,0.700278977455,0.0231428657494,0.0,3.78894180059,13.8493305508,22.1391481316,9.13062876962,13.008519362
 03/13  12:00:00,18.0097983236,0.659446653192,0.0225205365539,0.0,3.69398621738,13.6338449159,19.5128895646,8.17302847953,11.339861085
 03/13  13:00:00,17.6952241057,0.612057942614,0.0336184271498,0.0,3.78894180059,13.2606059349,17.0703053752,6.98193799786,10.0883673773
 03/13  14:00:00,17.5257769035,0.543013154845,0.0803971667771,0.0,3.78894180059,13.1134247809,13.838045203,5.00117153345,8.83687366955
 03/13  15:00:00,18.9353578051,0.487703485397,0.180278284504,0.0,4.71240779196,13.5549682428,13.0018683191,2.91350094181,10.0883673773
 03/13  16:00:00,26.4796718422,0.448468220561,0.313474199039,0.0,7.18559832057,18.5321311015,12.7506280791,0.99360242481,11.7570256543
 03/13  17:00:00,32.3614010759,0.18508073674,0.480834647297,0.0,8.38069375907,23.3147919321,15.5557231888,0.0442164113397,15.5115067775
 03/13  18:00:00,34.5561498653,0.224820708303,0.568473331356,0.0,10.6415932552,23.1212625696,18.2556847564,0.032608278796,18.2230764776
 03/13  19:00:00,36.972538104,0.199047258307,0.408579664899,0.0,12.3080778603,20.4854999863,18.0432878719,0.654540532748,17.3887473391
 03/13  20:00:00,38.2716796697,0.202759929874,0.358462785649,0.0,12.456681583,19.8967753704,17.0632430957,1.13457174894,15.9286713467
 03/13  21:00:00,32.7986799327,0.206602818589,0.345121181955,0.0,9.18739968257,17.702556249,14.3784267681,1.36990740606,13.008519362
 03/13  22:00:00,25.7744822532,0.239355558239,0.223483324465,0.0,5.91811778209,14.0365255879,14.5928247947,3.25296370964,11.339861085
 03/13  23:00:00,19.7858079682,0.30208089409,0.0685927749429,0.0,3.54045821811,10.5176760807,12.5623239668,6.22843771275,6.33388625407
 03/13  24:00:00,16.1304725445,0.417168166097,0.00142563499229,0.0,2.55330491699,7.80157382632,11.7026272608,9.74896898377,1.95365827699
 03/14  01:00:00,15.6248130224,0.501658894995,0.0,0.0,2.55330491699,7.21284921042,12.938984828,11.8200898806,1.11889494743
 03/14  02:00:00,15.4135315625,0.584739743051,0.0,0.0,2.55330491699,6.91848690247,14.3744452244,13.8809959441,0.493449280287
 03/14  03:00:00,15.3336364999,0.652025834383,0.0,0.0,2.55330491699,6.7713057485,16.0403431511,15.5469024416,0.493440709537
 03/14  04:00:00,17.4095400819,0.651435968614,0.0,0.0,3.82705111198,7.57405300124,16.523153763,15.4044663332,1.11868742977
 03/14  05:00:00,21.9139727063,0.617256131067,0.0,0.0,6.02426329834,9.91545327661,20.3842493636,14.4735830633,5.91066630034
 03/14  06:00:00,27.1462177708,0.531250115456,0.0,0.0,6.51253267309,14.7454349813,32.1339978517,12.2673049348,19.866692917
 03/14  07:00:00,28.2428501313,0.487763634335,0.00665287298568,0.0,6.01364874671,18.163451543,32.1906290236,11.0743082478,21.1163207757
 03/14  08:00:00,24.0513032166,0.819953474836,0.0,0.0,4.35151303671,18.8798367041,32.6658255703,12.3827581594,20.2830674109
 03/14  09:00:00,21.1372916019,0.721113373267,0.00846032735497,0.0,3.78894180059,16.6187760998,27.5960082594,9.81269927562,17.7833089838
 03/14  10:00:00,18.2032365194,0.597372442751,0.11477287852,0.0,3.78894180059,13.7021493968,22.0299774567,5.91317409036,16.1168033663
 03/14  11:00:00,18.5099697328,0.549871136823,0.321826244043,0.0,3.78894180059,13.8493305508,16.106689151,3.11458381752,12.9921053335
 03/14  12:00:00,18.6335189815,0.606345171815,0.699342675859,0.0,3.69398621738,13.6338449159,12.7847927151,1.45919299914,11.325599716
 03/14  13:00:00,18.7055207337,0.652166597452,1.00380640036,0.0,3.78894180059,13.2606059349,10.6772994133,0.601578910416,10.0757205029
 03/14  14:00:00,18.4717667839,0.611626903079,0.957773298898,0.0,3.78894180059,13.1134247809,8.95432614275,0.128484853031,8.82584128972
 03/14  15:00:00,20.1441034499,0.681428623444,1.19529879125,0.0,4.71240779196,13.5549682428,10.0757205029,0.0,10.0757205029
 03/14  16:00:00,27.6528302861,0.702425676603,1.23267518685,0.0,7.18559832057,18.5321311015,11.7422261204,0.0,11.7422261204
 03/14  17:00:00,33.2611506012,0.433800070838,1.13186483852,0.0,8.38069375907,23.3147919321,15.4918637597,0.0,15.4918637597
 03/14  18:00:00,35.4678943841,0.47758784506,1.22745071337,0.0,10.6415932552,23.1212625696,18.1999353882,0.0,18.1999353882
 03/14  19:00:00,37.8383066918,0.41926635189,1.05412915915,0.0,12.3080778603,20.4854999863,17.3666825794,0.0,17.3666825794
 03/14  20:00:00,38.936905574,0.355233508946,0.871215110877,0.0,12.456681583,19.8967753704,15.9084901641,0.0,15.9084901641
 03/14  21:00:00,33.3335364031,0.315233374199,0.771347096756,0.0,9.18739968257,17.702556249,12.9921053335,0.0,12.9921053335
 03/14  22:00:00,26.0519308556,0.216880719437,0.523406765618,0.0,5.91811778209,14.0365255879,11.325599716,0.0,11.325599716
 03/14  23:00:00,19.8563136809,0.140505649854,0.300673731926,0.0,3.54045821811,10.5176760807,6.66920093809,0.343118074633,6.32608286346
 03/14  24:00:00,16.0167695518,0.127552816512,0.177337991886,0.0,2.55330491699,7.80157382632,3.15966056931,1.20815495181,1.95150561751
 03/15  01:00:00,15.383173258,0.157292288032,0.102726842523,0.0,2.55330491699,7.21284921042,3.72068750976,2.60288323856,1.1178042712
 03/15  02:00:00,15.0979513346,0.191848670123,0.0773108450028,0.0,2.55330491699,6.91848690247,4.11987139189,3.62669555501,0.493175836875
 03/15  03:00:00,14.963521401,0.218402931433,0.0635078040332,0.0,2.55330491699,6.7713057485,4.84113383759,4.34796684335,0.493166994243
 03/15  04:00:00,17.0668938084,0.255309363098,0.0534803320066,0.0,3.82705111198,7.57405300124,6.39789378869,5.28030361643,1.11759017227
 03/15  05:00:00,21.6267065117,0.257694886615,0.0722950498987,0.0,6.02426329834,9.91545327661,11.0250829024,5.12187827226,5.90320463014
 03/15  06:00:00,27.042792513,0.248685653646,0.179139203998,0.0,6.51253267309,14.7454349813,23.713874657,3.87328824135,19.8405864157
 03/15  07:00:00,28.2179548566,0.25752842058,0.21199281205,0.0,6.01364874671,18.163451543,24.8669789025,3.77843996618,21.0885389363
 03/15  08:00:00,23.9196594863,0.535764250675,0.152545493824,0.0,4.35151303671,18.8798367041,24.5000439481,4.24364712241,20.2563968257
 03/15  09:00:00,21.096094425,0.544327949008,0.144048574759,0.0,3.78894180059,16.6187760998,22.282861452,4.5228892303,17.7599722218
 03/15  10:00:00,18.2115016523,0.536849270464,0.183561183712,0.0,3.78894180059,13.7021493968,20.1023971624,4.00670800939,16.095689153
 03/15  11:00:00,18.4034132494,0.514331425552,0.250809471921,0.0,3.78894180059,13.8493305508,15.9155517995,2.94039340041,12.9751583991
 03/15  12:00:00,18.4266811934,0.536771911359,0.562078148169,0.0,3.69398621738,13.6338449159,12.3146135972,1.00373826685,11.3108753304
 03/15  13:00:00,18.6342823385,0.609576817613,0.975157784962,0.0,3.78894180059,13.2606059349,10.1626513575,0.0999883286254,10.0626630288
 03/15  14:00:00,18.8825992871,0.698175848202,1.28205685704,0.0,3.78894180059,13.1134247809,8.81445072728,0.0,8.81445072728
 03/15  15:00:00,20.6805501029,0.801524697469,1.61164937021,0.0,4.71240779196,13.5549682428,10.0626630288,0.0,10.0626630288
 03/15  16:00:00,28.9539547389,1.00006908196,2.2361562343,0.0,7.18559832057,18.5321311015,11.7269460976,0.0,11.7269460976
 03/15  17:00:00,34.9156046339,0.835350486915,2.38476845511,0.0,8.38069375907,23.3147919321,15.4715830022,0.0,15.4715830022
 03/15  18:00:00,36.6060315396,0.773906507292,2.06926920663,0.0,10.6415932552,23.1212625696,18.1760429889,0.0,18.1760429889
 03/15  19:00:00,38.5646605832,0.62294375236,1.57680565004,0.0,12.3080778603,20.4854999863,17.3439014546,0.0,17.3439014546
 03/15  20:00:00,39.2634225934,0.459607388391,1.09335825082,0.0,12.456681583,19.8967753704,15.8876537694,0.0,15.8876537694
 03/15  21:00:00,33.2360165104,0.305192773097,0.68386780509,0.0,9.18739968257,17.702556249,12.9751583991,0.0,12.9751583991
 03/15  22:00:00,25.9539962171,0.201936120348,0.440416726269,0.0,5.91811778209,14.0365255879,11.3811204778,0.0702451473629,11.3108753304
 03/15  23:00:00,19.8145067394,0.136573724765,0.262798715521,0.0,3.54045821811,10.5176760807,6.76251908431,0.444492960136,6.31802612418
 03/15  24:00:00,15.9770581748,0.123712934387,0.14146649705,0.0,2.55330491699,7.80157382632,3.37010376916,1.42082070042,1.94928306874
 03/16  01:00:00,15.3732964295,0.179418277372,0.0707240246628,0.0,2.55330491699,7.21284921042,4.59833314326,3.48165438429,1.11667875897
 03/16  02:00:00,15.115156743,0.249998315691,0.0363666078717,0.0,2.55330491699,6.91848690247,5.99812671584,5.50523302201,0.492893693832
 03/16  03:00:00,15.0280777273,0.338001039478,0.00846602228101,0.0,2.55330491699,6.7713057485,8.41511353133,7.92222894877,0.492884582551
 03/16  04:00:00,17.1886054471,0.430501333804,0.0,0.0,3.82705111198,7.57405300124,11.4227993147,10.3063411575,1.11645815722
 03/16  05:00:00,21.7588261107,0.462109535524,0.0,0.0,6.02426329834,9.91545327661,16.9468283546,11.051319405,5.89550894958
 03/16  06:00:00,27.0802198501,0.448888929475,0.0163632652986,0.0,6.51253267309,14.7454349813,30.2578928727,10.4442264747,19.813666398
 03/16  07:00:00,28.2617396015,0.50128121652,0.0120247610321,0.0,6.01364874671,18.163451543,32.8923022378,11.8324105296,21.0598917082
 03/16  08:00:00,24.0491052341,0.817755492343,0.0,0.0,4.35151303671,18.8798367041,33.0535641547,12.8246686873,20.2288954673
 03/16  09:00:00,21.1873128278,0.746726260311,0.0328686662584,0.0,3.78894180059,16.6187760998,28.2604083222,10.5244997891,17.7359085331
 03/16  10:00:00,18.3509417934,0.683215301806,0.176635293462,0.0,3.78894180059,13.7021493968,23.4733386335,7.39942138925,16.0739172442
 03/16  11:00:00,18.6633424714,0.645784668518,0.379285450956,0.0,3.78894180059,13.8493305508,17.7140867817,4.75640320413,12.9576835776
 03/16  12:00:00,18.5468923005,0.647750501164,0.571310665487,0.0,3.69398621738,13.6338449159,14.3601003263,3.0644080376,11.2956922887
 03/16  13:00:00,18.3569389196,0.633266441147,0.674124742496,0.0,3.78894180059,13.2606059349,12.1532734197,2.10407459757,10.0491988221
 03/16  14:00:00,18.434504467,0.670184310213,0.861953574948,0.0,3.78894180059,13.1134247809,10.2258107919,1.42310543641,8.80270535545
 03/16  15:00:00,20.0266611487,0.698254805525,1.06103030793,0.0,4.71240779196,13.5549682428,10.4532243411,0.404025519037,10.0491988221
 03/16  16:00:00,27.5879997072,0.717742920048,1.15252736455,0.0,7.18559832057,18.5321311015,11.711190111,0.0,11.711190111
 03/16  17:00:00,33.1653641948,0.436566585143,1.0333119178,0.0,8.38069375907,23.3147919321,15.4506705109,0.0,15.4506705109
 03/16  18:00:00,35.2343091295,0.444855355736,1.02659794815,0.0,10.6415932552,23.1212625696,18.1514063553,0.0,18.1514063553
 03/16  19:00:00,37.6202106592,0.383234905657,0.872064572796,0.0,12.3080778603,20.4854999863,17.3204107109,0.0,17.3204107109
 03/16  20:00:00,38.7902257385,0.331376536693,0.748392247628,0.0,12.456681583,19.8967753704,15.8661683331,0.0,15.8661683331
 03/16  21:00:00,33.1308559158,0.278593279981,0.605306703615,0.0,9.18739968257,17.702556249,13.1381792843,0.180495706643,12.9576835776
 03/16  22:00:00,25.9167279201,0.223350179315,0.381734370315,0.0,5.91811778209,14.0365255879,12.4688685281,1.17317623938,11.2956922887
 03/16  23:00:00,19.818329119,0.220290221378,0.182904598463,0.0,3.54045821811,10.5176760807,9.47222959024,3.16251116809,6.30971842214
 03/16  24:00:00,16.0931475536,0.300682789562,0.0805860206824,0.0,2.55330491699,7.80157382632,8.14463299048,6.19764170161,1.94699128887
 03/17  01:00:00,15.5583569101,0.396874264842,0.0383285178494,0.0,2.55330491699,7.21284921042,10.1037042209,8.98818547747,1.11551874347
 03/17  02:00:00,15.3210906083,0.484843029288,0.00745575956185,0.0,2.55330491699,6.91848690247,12.0035817383,11.5109788037,0.492602934607
 03/17  03:00:00,15.2357005879,0.554089922441,0.0,0.0,2.55330491699,6.7713057485,13.781126901,13.288533343,0.492593558007
 03/17  04:00:00,17.3584924677,0.600388354389,0.0,0.0,3.82705111198,7.57405300124,15.498662674,14.3833709544,1.11529171965
 03/17  05:00:00,21.9393632041,0.642646628848,0.0,0.0,6.02426329834,9.91545327661,21.3664168134,15.4788352754,5.887581538
 03/17  06:00:00,27.2444892651,0.629521609805,0.0,0.0,6.51253267309,14.7454349813,34.8983146526,15.1123738158,19.7859408368
 03/17  07:00:00,28.398922197,0.649052094845,0.00143647812996,0.0,6.01364874671,18.163451543,36.6003595721,15.5699719972,21.0303875749
 03/17  08:00:00,24.1666139041,0.935264162341,0.0,0.0,4.35151303671,18.8798367041,35.7858594868,15.5852880069,20.2005714799
 03/17  09:00:00,21.2701194187,0.823667382158,0.038734135246,0.0,3.78894180059,16.6187760998,29.8503617698,12.1392367257,17.7111250441
 03/17  10:00:00,18.505043674,0.75184024253,0.262112233305,0.0,3.78894180059,13.7021493968,24.1968947545,8.145400667,16.0514940875
 03/17  11:00:00,18.9585596982,0.723847121642,0.596440224584,0.0,3.78894180059,13.8493305508,17.8084167056,4.86873066167,12.9396860439
 03/17  12:00:00,19.0420806974,0.764026045532,0.950223518053,0.0,3.69398621738,13.6338449159,14.122568586,2.84251349863,11.2800550874
 03/17  13:00:00,19.1568537864,0.815180941156,1.29212510933,0.0,3.78894180059,13.2606059349,11.6489152705,1.61358340053,10.0353318699
 03/17  14:00:00,19.2651578558,0.837947061071,1.52484421287,0.0,3.78894180059,13.1134247809,9.39302030593,0.602411653441,8.79060865249
 03/17  15:00:00,20.8776000493,0.880279924271,1.72994408984,0.0,4.71240779196,13.5549682428,10.0434149984,0.0080831284728,10.0353318699
 03/17  16:00:00,28.6946421707,0.978237980236,1.99867476783,0.0,7.18559832057,18.5321311015,11.6949628265,0.0,11.6949628265
 03/17  17:00:00,34.8336676398,0.864386781502,2.27379516645,0.0,8.38069375907,23.3147919321,15.4291324788,0.0,15.4291324788
 03/17  18:00:00,36.9628615206,0.892409945258,2.30759574973,0.0,10.6415932552,23.1212625696,18.1260327833,0.0,18.1260327833
 03/17  19:00:00,37.8897767934,0.695171788436,1.72252715751,0.0,12.3080778603,20.4854999863,17.296217305,0.0,17.296217305
 03/17  20:00:00,39.4185094617,0.510038364479,1.19801414307,0.0,12.456681583,19.8967753704,15.844040218,0.0,15.844040218
 03/17  21:00:00,33.5949314143,0.407824440775,0.940151041306,0.0,9.18739968257,17.702556249,12.9396860439,0.0,12.9396860439
 03/17  22:00:00,26.214383832,0.278519537694,0.624220923784,0.0,5.91811778209,14.0365255879,11.3471818866,0.0671267992512,11.2800550874
 03/17  23:00:00,19.9784391367,0.1891788435,0.374125994057,0.0,3.54045821811,10.5176760807,6.83474908372,0.533586866103,6.30116221761
 03/17  24:00:00,16.054911844,0.155659536139,0.187373564424,0.0,2.55330491699,7.80157382632,3.64184472987,1.69721377328,1.94463095658
 03/18  01:00:00,15.436866258,0.175572924983,0.138139205596,0.0,2.55330491699,7.21284921042,3.77615637663,2.66183180897,1.11432456766
 03/18  02:00:00,15.1485101281,0.210131501783,0.109586806872,0.0,2.55330491699,6.91848690247,4.23964455747,3.74734091226,0.492303645208
 03/18  03:00:00,15.0371128799,0.289777561034,0.065724653372,0.0,2.55330491699,6.7713057485,6.5788169493,6.08652294259,0.492294006709
 03/18  04:00:00,17.1419587397,0.326250660614,0.0576039657757,0.0,3.82705111198,7.57405300124,8.08484000003,6.9707487953,1.11409120473
 03/18  05:00:00,21.6940166924,0.314239358551,0.0830607586146,0.0,6.02426329834,9.91545327661,12.2092214715,6.32979672814,5.87942474333
 03/18  06:00:00,27.0619466512,0.31544930358,0.131529692291,0.0,6.51253267309,14.7454349813,25.5820964479,5.8246785045,19.7574179434
 03/18  07:00:00,28.0475705555,0.33951669877,0.153149595136,0.0,6.01364874671,17.9699221805,27.1650434809,6.16500820701,21.0000352739
 03/18  08:00:00,22.2387807131,0.358274138193,0.095570401897,0.0,3.66783283761,18.1171033345,27.3656166745,7.19418342306,20.1714332515
 03/18  09:00:00,19.4236779615,0.314564775227,0.147808853714,0.0,3.10526160149,15.8560427302,23.3365987984,5.65096970416,17.6856290942
 03/18  10:00:00,16.6128949985,0.260045965867,0.308171403196,0.0,3.10526160149,12.9394160272,19.1035224958,3.07509617252,16.0284263233
 03/18  11:00:00,16.8947584701,0.2463966532,0.456503033669,0.0,3.10526160149,13.0865971812,14.5840195564,1.66284842851,12.9211711279
 03/18  12:00:00,16.8239289235,0.237764165442,0.541487128855,0.0,3.10526160149,12.9394160272,12.1093253143,0.84535695726,11.2639683571
 03/18  13:00:00,16.4209463191,0.230064508923,0.587747642931,0.0,3.10526160149,12.4978725653,10.3761778264,0.355111547504,10.0210662789
 03/18  14:00:00,16.465637358,0.264024971656,0.745659373168,0.0,3.10526160149,12.3506914113,8.79229240756,0.0141282068249,8.77816420074
 03/18  15:00:00,18.089191894,0.327980501583,0.94024892584,0.0,4.02872759285,12.7922348732,10.0210662789,0.0,10.0210662789
 03/18  16:00:00,25.8494063616,0.410465720348,1.16762478734,0.0,6.50191812146,17.7693977319,11.6782690498,0.0,11.6782690498
 03/18  17:00:00,33.6388289759,0.555404959064,1.58146768746,0.0,8.38069375907,23.1212625696,15.4069752842,0.0,15.4069752842
 03/18  18:00:00,36.1638551097,0.62884301024,1.77215627376,0.0,10.6415932552,23.1212625696,18.0999297869,0.0,18.0999297869
 03/18  19:00:00,37.6940570182,0.591855989767,1.63012318098,0.0,12.3080778603,20.4854999863,17.2713284015,0.0,17.2713284015
 03/18  20:00:00,39.6739398438,0.534983595634,1.42849929392,0.0,12.456681583,19.8967753704,15.821275977,0.0,15.821275977
 03/18  21:00:00,33.8050618932,0.437258210357,1.12084775065,0.0,9.18739968257,17.702556249,12.9211711279,0.0,12.9211711279
 03/18  22:00:00,26.4086358768,0.311893991067,0.785098515257,0.0,5.91811778209,14.0365255879,11.2639683571,0.0,11.2639683571
 03/18  23:00:00,19.9341259839,0.167388948423,0.35160273636,0.0,3.54045821811,10.5176760807,6.79628442502,0.503924380592,6.29236004442
 03/18  24:00:00,15.977439265,0.189689982372,0.0758705392585,0.0,2.55330491699,7.80157382632,5.56130419336,3.61910142248,1.94220277088
 03/19  01:00:00,15.4096534419,0.269166937959,0.0173323764652,0.0,2.55330491699,7.21284921042,7.20073977896,6.08764319432,1.11309658464
 03/19  02:00:00,15.1693021042,0.340510284743,0.0,0.0,2.55330491699,6.91848690247,8.45304466357,7.9610487494,0.491995914172
 03/19  03:00:00,15.1039642758,0.422353610279,0.0,0.0,2.55330491699,6.7713057485,10.4393605574,9.9473745401,0.491986017285
 03/19  04:00:00,17.1825292657,0.42442515239,0.0,0.0,3.82705111198,7.57405300124,11.091198966,9.97834199822,1.1128569678
 03/19  05:00:00,21.7066217894,0.407841932399,0.00206328180473,0.0,6.02426329834,9.91545327661,15.3786689083,9.50762792689,5.8710409814
 03/19  06:00:00,27.0503491505,0.390937319765,0.0444441754359,0.0,6.51253267309,14.7454349813,28.3160793164,8.58797315123,19.7281061651
 03/19  07:00:00,27.1295810135,0.415841885026,0.0516682002317,0.0,6.01364874671,17.9699221805,30.0909956815,9.1221518879,20.9688437936
 03/19  08:00:00,22.2332553147,0.436836410331,0.0114827312926,0.0,3.66783283761,18.1171033345,30.196758368,10.0552689571,20.1414894109
 03/19  09:00:00,19.3926508714,0.38680893703,0.0445376018352,0.0,3.10526160149,15.8560427302,26.0793177089,8.41988947519,17.6594282337
 03/19  10:00:00,16.5824714298,0.345798889405,0.191994910972,0.0,3.10526160149,12.9394160272,21.975810116,5.97108933313,16.0047207829
 03/19  11:00:00,16.9005766213,0.335612352745,0.373105485324,0.0,3.10526160149,13.0865971812,16.9313074239,4.02916311136,12.9021443126
 03/19  12:00:00,16.9291786868,0.346704631426,0.537796426193,0.0,3.10526160149,12.9394160272,13.9197507751,2.67231391336,11.2474368617
 03/19  13:00:00,16.6008137058,0.357046404433,0.640633134136,0.0,3.10526160149,12.4978725653,11.926781883,1.9203756094,10.0064062736
 03/19  14:00:00,16.6399645129,0.388228629322,0.795782870401,0.0,3.10526160149,12.3506914113,9.95603169777,1.19065601227,8.7653756855
 03/19  15:00:00,18.1341848591,0.399438544633,0.913783847909,0.0,4.02872759285,12.7922348732,10.3077978843,0.301391610684,10.0064062736
 03/19  16:00:00,25.6290490709,0.403959812457,0.953773404551,0.0,6.50191812146,17.7693977319,11.6611137244,0.0,11.6611137244
 03/19  17:00:00,33.1541477658,0.487844910317,1.16434652603,0.0,8.38069375907,23.1212625696,15.3842054888,0.0,15.3842054888
 03/19  18:00:00,35.6296936565,0.551158353517,1.31567947728,0.0,10.6415932552,23.1212625696,18.0731050964,0.0,18.0731050964
 03/19  19:00:00,36.9545875386,0.447825746413,1.03468394474,0.0,12.3080778603,20.4854999863,17.245751371,0.0,17.245751371
 03/19  20:00:00,38.8965397008,0.36456253715,0.821520209497,0.0,12.456681583,19.8967753704,15.7978823515,0.0,15.7978823515
 03/19  21:00:00,33.1356970266,0.277991464294,0.610749630091,0.0,9.18739968257,17.702556249,12.9239253409,0.0217810283661,12.9021443126
 03/19  22:00:00,25.8598118204,0.201705902251,0.34646254764,0.0,5.91811778209,14.0365255879,12.1867189176,0.939282055824,11.2474368617
 03/19  23:00:00,19.7772568758,0.209809527406,0.152313049269,0.0,3.54045821811,10.5176760807,9.51873525358,3.23542074432,6.28331450926
 03/19  24:00:00,16.0781805493,0.306124443137,0.0601773627432,0.0,2.55330491699,7.80157382632,8.54208188359,6.60237443276,1.93970745083
 03/20  01:00:00,15.5387254696,0.383341174135,0.032230168054,0.0,2.55330491699,7.21284921042,9.84628840439,8.73445324686,1.11183515753
 03/20  02:00:00,15.2658819521,0.414445170376,0.0226449622843,0.0,2.55330491699,6.91848690247,9.97695708877,9.48527725624,0.491679832539
 03/20  03:00:00,15.1330593812,0.434896318252,0.0165523974088,0.0,2.55330491699,6.7713057485,10.4214029331,9.9297332522,0.491669680865
 03/20  04:00:00,17.2217338557,0.447444624916,0.0161851175448,0.0,3.82705111198,7.57405300124,11.2681947928,10.1566054187,1.11158937413
 03/20  05:00:00,21.7659814755,0.434819984019,0.0344449162844,0.0,6.02426329834,9.91545327661,15.4625225507,9.60008981546,5.86243273527
 03/20  06:00:00,27.1008156951,0.40803559617,0.0778124436408,0.0,6.51253267309,14.7454349813,28.1859875121,8.48797332904,19.6980141831
 03/20  07:00:00,27.3693023624,0.405522138122,0.108179933616,0.0,6.01364874671,18.163451543,29.0410109172,8.10418854592,20.9368223713
 03/20  08:00:00,23.9960427495,0.717618893324,0.0470741144592,0.0,4.35151303671,18.8798367041,29.5898059843,9.47905715841,20.1107488259
 03/20  09:00:00,21.1647154582,0.714007045486,0.0429905114285,0.0,3.78894180059,16.6187760998,27.0058863115,9.37335608967,17.6325302218
 03/20  10:00:00,18.2474095222,0.65686013772,0.0994581863582,0.0,3.78894180059,13.7021493968,23.4198200752,7.43943558878,15.9803844864
 03/20  11:00:00,18.5834615662,0.585097397155,0.360091817109,0.0,3.78894180059,13.8493305508,16.428594645,3.54598341252,12.8826112325
 03/20  12:00:00,18.6904454908,0.614850126327,0.747764230637,0.0,3.69398621738,13.6338449159,12.3909853813,1.16051988418,11.2304654971
 03/20  13:00:00,18.2658634532,0.548808107238,0.667507610026,0.0,3.78894180059,13.2606059349,10.4765521878,0.485195992248,9.99135619553
 03/20  14:00:00,18.2919061134,0.573843015891,0.815696515633,0.0,3.78894180059,13.1134247809,8.79792598158,0.0456790876067,8.75224689397
 03/20  15:00:00,20.0034213471,0.651278828824,1.084766483,0.0,4.71240779196,13.5549682428,9.99135619553,0.0,9.99135619553
 03/20  16:00:00,27.8033326386,0.736825093166,1.34877812286,0.0,7.18559832057,18.5321311015,11.6435019309,0.0,11.6435019309
 03/20  17:00:00,34.0243825217,0.612519611224,1.71637721861,0.0,8.38069375907,23.3147919321,15.3608298356,0.0,15.3608298356
 03/20  18:00:00,36.3187615672,0.674941890507,1.88096385107,0.0,10.6415932552,23.1212625696,18.0455666556,0.0,18.0455666556
 03/20  19:00:00,37.9356174724,0.650575874227,1.81296375073,0.0,12.3080778603,20.4854999863,17.2194937879,0.0,17.2194937879
 03/20  20:00:00,40.0522830299,0.621350687459,1.72047538824,0.0,12.456681583,19.8967753704,15.7738662695,0.0,15.7738662695
 03/20  21:00:00,34.3569350437,0.565102810466,1.54487630104,0.0,9.18739968257,17.702556249,12.8826112325,0.0,12.8826112325
