Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/05  06:00:00,27.2416207059,0.626653050571,0.0,0.0,6.51253267309,14.7454349813,34.0828789399,14.9644974964,19.1183814436
 04/05  07:00:00,25.6953427,0.622389453208,0.00301962280913,0.0,6.01364874671,18.163451543,35.153029205,14.8329661948,20.3200630102
 04/05  08:00:00,24.0852892259,0.85070781255,0.00323167164246,0.0,4.35151303671,18.8798367041,32.7975616293,13.2789021083,19.5186595211
 04/05  09:00:00,21.1868880081,0.740829339062,0.0383407678101,0.0,3.78894180059,16.6187760998,27.1125233312,9.9980712517,17.1144520795
 04/05  10:00:00,18.372245694,0.680243616101,0.200910879827,0.0,3.78894180059,13.7021493968,22.4927874428,6.98114032327,15.5116471195
 04/05  11:00:00,18.7471792893,0.645584251187,0.463322686143,0.0,3.78894180059,13.8493305508,16.6565341688,4.15014634914,12.5063878196
 04/05  12:00:00,18.7127094999,0.653862293517,0.73101607258,0.0,3.69398621738,13.6338449159,13.016159414,2.11257655435,10.9035828597
 04/05  13:00:00,18.6600649924,0.678522389933,0.931994866557,0.0,3.78894180059,13.2606059349,10.9712326876,1.26975354785,9.70147913971
 04/05  14:00:00,18.6054533498,0.678573117039,1.02451365086,0.0,3.78894180059,13.1134247809,9.10475164351,0.605376223757,8.49937541975
 04/05  15:00:00,20.1203394185,0.694348091144,1.15861529212,0.0,4.71240779196,13.5549682428,9.71085964499,0.00938050527737,9.70147913971
 04/05  16:00:00,27.9592910275,0.799700301367,1.44186130356,0.0,7.18559832057,18.5321311015,11.3042840997,0.0,11.3042840997
 04/05  17:00:00,33.9663181812,0.640531746566,1.63030074278,0.0,8.38069375907,23.3147919321,14.9105952596,0.0,14.9105952596
 04/05  18:00:00,35.9993614627,0.639381886035,1.59712375106,0.0,10.6415932552,23.1212625696,17.5151533195,0.0,17.5151533195
 04/05  19:00:00,35.4929979229,0.532276021821,1.27431072038,0.0,12.3080778603,20.4854999863,16.7137508395,0.0,16.7137508395
 04/05  20:00:00,39.1864936595,0.442988720374,1.03304798495,0.0,12.456681583,19.8967753704,15.3112964995,0.0,15.3112964995
 04/05  21:00:00,33.4252174212,0.358162865277,0.820098623767,0.0,9.18739968257,17.702556249,12.5063878196,0.0,12.5063878196
 04/05  22:00:00,26.0448871845,0.228061376341,0.505182437707,0.0,5.91811778209,14.0365255879,10.9396718863,0.0360890266105,10.9035828597
 04/05  23:00:00,19.8465766467,0.14706420068,0.284378146905,0.0,3.54045821811,10.5176760807,6.53065487998,0.435486900155,6.09516797982
 04/05  24:00:00,15.967948459,0.139938188849,0.116131526753,0.0,2.55330491699,7.80157382632,3.93193674837,2.04413178842,1.88780495995
 04/06  01:00:00,15.4075340026,0.227274272539,0.0571056026145,0.0,2.55330491699,7.21284921042,5.85769996435,4.77202784398,1.08567212037
 04/06  02:00:00,15.1969655582,0.350753724944,0.0174200137569,0.0,2.55330491699,6.91848690247,8.71411282662,8.22898425914,0.485128567472
 04/06  03:00:00,15.1365045015,0.45489383598,0.0,0.0,2.55330491699,6.7713057485,11.4698543401,10.9847396271,0.485114712998
 04/06  04:00:00,17.2752951857,0.517191072405,0.0,0.0,3.82705111198,7.57405300124,13.5446333435,12.4592965935,1.08533674998
 04/06  05:00:00,21.8013823922,0.504665816961,0.0,0.0,6.02426329834,9.91545327661,17.6694889986,11.9850269008,5.68446209775
 04/06  06:00:00,27.1171289166,0.474267454683,0.0278938066377,0.0,6.51253267309,14.7454349813,29.8651503167,10.7885832532,19.0765670635
 04/06  07:00:00,24.6902287561,0.474192136444,0.0389363290517,0.0,6.01364874671,18.163451543,30.9277977944,10.6522254885,20.2755723059
 04/06  08:00:00,23.9868823586,0.726669407406,0.0288632094191,0.0,4.35151303671,18.8798367041,29.4366636396,9.96071521483,19.4759484248
 04/06  09:00:00,21.1468090146,0.640383638392,0.0987074749969,0.0,3.78894180059,16.6187760998,24.1856115375,7.10853166727,17.0770798702
 04/06  10:00:00,18.4801842545,0.600655584352,0.388437471981,0.0,3.78894180059,13.7021493968,19.2772993953,3.79946522702,15.4778341683
 04/06  11:00:00,19.1134683148,0.638967201494,0.836228761368,0.0,3.78894180059,13.8493305508,13.9227493813,1.44350090415,12.4792484772
 04/06  12:00:00,19.2982713295,0.722357477254,1.2480827184,0.0,3.69398621738,13.6338449159,11.20571477,0.325711994766,10.8800027753
 04/06  13:00:00,19.3810756169,0.787990679802,1.54353720121,0.0,3.78894180059,13.2606059349,9.68056849882,0.0,9.68056849882
 04/06  14:00:00,19.4215083371,0.833415615022,1.68572614018,0.0,3.78894180059,13.1134247809,8.48113422237,0.0,8.48113422237
 04/06  15:00:00,21.1490084046,0.925318380531,1.9563139888,0.0,4.71240779196,13.5549682428,9.68056849882,0.0,9.68056849882
 04/06  16:00:00,29.10148312,1.05713994587,2.3266137515,0.0,7.18559832057,18.5321311015,11.2798142007,0.0,11.2798142007
 04/06  17:00:00,35.1077277147,0.92092734938,2.4913146735,0.0,8.38069375907,23.3147919321,14.8781170301,0.0,14.8781170301
 04/06  18:00:00,37.2223358746,0.953221251104,2.50625879788,0.0,10.6415932552,23.1212625696,17.4768912957,0.0,17.4768912957
 04/06  19:00:00,36.1237996346,0.709495587408,1.72789286642,0.0,12.3080778603,20.4854999863,16.6772684447,0.0,16.6772684447
 04/06  20:00:00,39.7309663117,0.595905919632,1.4246034379,0.0,12.456681583,19.8967753704,15.2779284556,0.0,15.2779284556
 04/06  21:00:00,33.9888207338,0.511493572569,1.23037122906,0.0,9.18739968257,17.702556249,12.4792484772,0.0,12.4792484772
 04/06  22:00:00,26.3863046363,0.323726656026,0.750934609739,0.0,5.91811778209,14.0365255879,10.8800027753,0.0,10.8800027753
 04/06  23:00:00,19.9838636019,0.17898700844,0.389742294362,0.0,3.54045821811,10.5176760807,6.19495143161,0.112685762123,6.08226566948
 04/06  24:00:00,16.0005047838,0.102202586726,0.186423453705,0.0,2.55330491699,7.80157382632,2.31833620126,0.43409049933,1.88424570193
 04/07  01:00:00,15.3316385509,0.0909285456042,0.117555877822,0.0,2.55330491699,7.21284921042,2.00368612659,0.919804588545,1.08388153805
 04/07  02:00:00,15.0177062856,0.120195734759,0.0687187313468,0.0,2.55330491699,6.91848690247,2.6210555687,2.13637514653,0.48468042217
 04/07  03:00:00,14.9145468744,0.190353899528,0.0425823093246,0.0,2.55330491699,6.7713057485,4.53980167537,4.05513528451,0.484666390862
 04/07  04:00:00,17.0452334431,0.259281600113,0.0278477297511,0.0,3.82705111198,7.57405300124,6.907695355,5.82415346356,1.08354189144
 04/07  05:00:00,21.6249701233,0.285534621872,0.0427189261739,0.0,6.02426329834,9.91545327661,11.8690850815,6.19677553067,5.67230955088
 04/07  06:00:00,26.9944335972,0.302210567012,0.0772553749114,0.0,6.51253267309,14.7454349813,25.1842246408,6.15005920732,19.0341654335
 04/07  07:00:00,24.6080564481,0.306084810973,0.12487134643,0.0,6.01364874671,18.163451543,25.9281359499,5.69767898445,20.2304569654
 04/07  08:00:00,23.9323474736,0.551163375904,0.149834355987,0.0,4.35151303671,18.8798367041,24.0376905245,4.60505284682,19.4326376777
 04/07  09:00:00,21.3224247689,0.533282160178,0.381424707515,0.0,3.78894180059,16.6187760998,19.3368001095,2.29761714295,17.0391829665
 04/07  10:00:00,19.1362492115,0.638177216752,1.0069807966,0.0,3.78894180059,13.7021493968,15.8817091677,0.438162674177,15.4435464935
 04/07  11:00:00,19.9483749671,0.773536625291,1.53656598983,0.0,3.78894180059,13.8493305508,12.4572082612,0.00548015454385,12.4517281066
 04/07  12:00:00,20.0684771202,0.879562971835,1.86108301458,0.0,3.69398621738,13.6338449159,10.8560916336,0.0,10.8560916336
 04/07  13:00:00,20.3116055839,0.989977603248,2.27208024471,0.0,3.78894180059,13.2606059349,9.65936427887,0.0,9.65936427887
 04/07  14:00:00,20.5476896194,1.0783587376,2.5669642999,0.0,3.78894180059,13.1134247809,8.46263692412,0.0,8.46263692412
 04/07  15:00:00,22.5823234852,1.24232956531,3.07261788466,0.0,4.71240779196,13.5549682428,9.65936427887,0.0,9.65936427887
 04/07  16:00:00,30.8505437876,1.44648975226,3.68632461276,0.0,7.18559832057,18.5321311015,11.2550007519,0.0,11.2550007519
 04/07  17:00:00,37.5963676603,1.47975311795,4.42112885047,0.0,8.38069375907,23.3147919321,14.8451828161,0.0,14.8451828161
 04/07  18:00:00,40.3230657977,1.65475747894,4.90545249306,0.0,10.6415932552,23.1212625696,17.4380920847,0.0,17.4380920847
 04/07  19:00:00,39.1503434651,1.43140917981,4.03252310452,0.0,12.3080778603,20.4854999863,16.6402738482,0.0,16.6402738482
 04/07  20:00:00,42.193031771,1.20796770277,3.27460711407,0.0,12.456681583,19.8967753704,15.2440919344,0.0,15.2440919344
 04/07  21:00:00,35.6633780949,0.946687401139,2.46973476154,0.0,9.18739968257,17.702556249,12.4517281066,0.0,12.4517281066
 04/07  22:00:00,27.5235135055,0.627733611878,1.5841365231,0.0,5.91811778209,14.0365255879,10.8560916336,0.0,10.8560916336
 04/07  23:00:00,20.8213788402,0.404546958856,1.00169758219,0.0,3.54045821811,10.5176760807,6.06918221462,0.0,6.06918221462
 04/07  24:00:00,16.5437479555,0.24428782416,0.587581387962,0.0,2.55330491699,7.80157382632,1.880636473,0.0,1.880636473
 04/08  01:00:00,15.6480697848,0.158351642913,0.366564014416,0.0,2.55330491699,7.21284921042,1.1150775343,0.0330113755817,1.08206615872
 04/08  02:00:00,15.1921364372,0.115724168042,0.247620449676,0.0,2.55330491699,6.91848690247,0.681447436476,0.197221344651,0.484226091825
 04/08  03:00:00,14.9760749144,0.0968157183253,0.197648530592,0.0,2.55330491699,6.7713057485,0.761604467245,0.277392578632,0.484211888613
 04/08  04:00:00,17.0202215877,0.0889091254506,0.173208348951,0.0,3.82705111198,7.57405300124,1.42079966677,0.339077311351,1.08172235542
 04/08  05:00:00,21.5703185126,0.0968088216808,0.17679311569,0.0,6.02426329834,9.91545327661,6.11218365433,0.452192280511,5.65999137382
 04/08  06:00:00,27.011550436,0.131213391735,0.265369388996,0.0,6.51253267309,14.7454349813,19.3550907118,0.363901601345,18.9911891105
 04/08  07:00:00,24.5889326696,0.184609637134,0.420752104236,0.0,6.01364874671,17.9699221805,20.3567213087,0.171990959567,20.1847303492
 04/08  08:00:00,22.624717488,0.243040533761,0.596740781242,0.0,3.66783283761,18.1171033345,19.5561469672,0.1674068613,19.3887401059
 04/08  09:00:00,20.3782445895,0.380428857635,1.03651139933,0.0,3.10526160149,15.8560427302,17.0111074874,0.0103348962799,17.0007725911
 04/08  10:00:00,18.3455939782,0.590550309607,1.71036603916,0.0,3.10526160149,12.9394160272,15.4087942491,0.0,15.4087942491
 04/08  11:00:00,19.3322883307,0.781148385395,2.35928116202,0.0,3.10526160149,13.0865971812,12.4238348578,0.0,12.4238348578
 04/08  12:00:00,20.2476792796,1.01291832957,3.19008332083,0.0,3.10526160149,12.9394160272,10.8318565158,0.0,10.8318565158
 04/08  13:00:00,21.1050563105,1.29542603459,4.20649610873,0.0,3.10526160149,12.4978725653,9.63787275931,0.0,9.63787275931
 04/08  14:00:00,22.2651168815,1.57381741884,5.23534644949,0.0,3.10526160149,12.3506914113,8.4438890028,0.0,8.4438890028
 04/08  15:00:00,25.0087330247,1.88122740099,6.3065431572,0.0,4.02872759285,12.7922348732,9.63787275931,0.0,9.63787275931
 04/08  16:00:00,33.733207634,2.17856713082,7.28332464932,0.0,6.50191812146,17.7693977319,11.2298511013,0.0,11.2298511013
 04/08  17:00:00,42.392005373,2.52354349019,8.36650555339,0.0,8.38069375907,23.1212625696,14.8118023708,0.0,14.8118023708
 04/08  18:00:00,45.0481170602,2.66731298792,8.61794824661,0.0,10.6415932552,23.1212625696,17.3987671766,0.0,17.3987671766
 04/08  19:00:00,43.1570230366,2.34023306043,7.13037879543,0.0,12.3080778603,20.4854999863,16.6027780056,0.0,16.6027780056
 04/08  20:00:00,45.2084111433,1.94123540924,5.55671877987,0.0,12.456681583,19.8967753704,15.2097969563,0.0,15.2097969563
 04/08  21:00:00,38.1058343593,1.57366616551,4.28521226164,0.0,9.18739968257,17.702556249,12.4238348578,0.0,12.4238348578
 04/08  22:00:00,29.5060077894,1.15243725044,3.04192716847,0.0,5.91811778209,14.0365255879,10.8318565158,0.0,10.8318565158
 04/08  23:00:00,22.20071438,0.77642275706,2.00915732383,0.0,3.54045821811,10.5176760807,6.05592148978,0.0,6.05592148978
 04/08  24:00:00,17.4171142257,0.48137875537,1.22385672699,0.0,2.55330491699,7.80157382632,1.87697834201,0.0,1.87697834201
 04/09  01:00:00,16.2743697336,0.331460267165,0.819755338937,0.0,2.55330491699,7.21284921042,1.08022652005,0.0,1.08022652005
 04/09  02:00:00,15.7620320773,0.269607196405,0.663633061463,0.0,2.55330491699,6.91848690247,0.483765710989,0.0,0.483765710989
 04/09  03:00:00,15.43662023,0.218984405267,0.536025159241,0.0,2.55330491699,6.7713057485,0.483751340851,0.0,0.483751340851
 04/09  04:00:00,17.4202840761,0.19266320317,0.469516759644,0.0,3.82705111198,7.57405300124,1.07987868077,0.0,1.07987868077
 04/09  05:00:00,22.0312507491,0.213754740602,0.520779433238,0.0,6.02426329834,9.91545327661,5.64751121436,0.0,5.64751121436
 04/09  06:00:00,27.5134063283,0.262700362266,0.63573831073,0.0,6.51253267309,14.7454349813,18.9476508214,0.0,18.9476508214
 04/09  07:00:00,25.2076922689,0.350186274035,0.873935066676,0.0,6.01364874671,17.9699221805,20.1384059986,0.0,20.1384059986
 04/09  08:00:00,23.4021919617,0.436117123989,1.1811386647,0.0,3.66783283761,18.1171033345,19.3442687091,0.0,19.3442687091
 04/09  09:00:00,21.2278609978,0.578149103902,1.68840756139,0.0,3.10526160149,15.8560427302,16.9618601189,0.0,16.9618601189
 04/09  10:00:00,19.1848814631,0.7725246619,2.36767917174,0.0,3.10526160149,12.9394160272,15.3735877266,0.0,15.3735877266
 04/09  11:00:00,20.7810836236,1.08116802434,3.50805681596,0.0,3.10526160149,13.0865971812,12.3955769911,0.0,12.3955769911
 04/09  12:00:00,22.1925068705,1.40712761512,4.74070162616,0.0,3.10526160149,12.9394160272,10.8073045988,0.0,10.8073045988
 04/09  13:00:00,23.1031376148,1.68853719074,5.81146625685,0.0,3.10526160149,12.4978725653,9.61610030463,0.0,9.61610030463
 04/09  14:00:00,24.2779652519,1.96190442332,6.86010781536,0.0,3.10526160149,12.3506914113,8.42489601042,0.0,8.42489601042
 04/09  15:00:00,26.8683327868,2.22813813372,7.81923218653,0.0,4.02872759285,12.7922348732,9.61610030463,0.0,9.61610030463
 04/09  16:00:00,35.4298987113,2.47687408647,8.68170877089,0.0,6.50191812146,17.7693977319,11.2043726969,0.0,11.2043726969
 04/09  17:00:00,44.1452783143,2.80642901017,9.8368929747,0.0,8.38069375907,23.1212625696,14.7779855795,0.0,14.7779855795
 04/09  18:00:00,46.010424854,2.76349164299,9.48407738534,0.0,10.6415932552,23.1212625696,17.358928217,0.0,17.358928217
 04/09  19:00:00,44.1984515117,2.47141831978,8.04062201119,0.0,12.3080778603,20.4854999863,16.5647920208,0.0,16.5647920208
 04/09  20:00:00,46.1230171385,2.09767863361,6.31488155066,0.0,12.456681583,19.8967753704,15.1750536776,0.0,15.1750536776
 04/09  21:00:00,39.3173734497,1.8141767207,5.2562407968,0.0,9.18739968257,17.702556249,12.3955769911,0.0,12.3955769911
 04/09  22:00:00,31.1348907164,1.50247348056,4.32077386529,0.0,5.91811778209,14.0365255879,10.8073045988,0.0,10.8073045988
 04/09  23:00:00,23.6058867918,1.10823757105,3.08251492163,0.0,3.54045821811,10.5176760807,6.042487422,0.0,6.042487422
 04/09  24:00:00,18.6254394087,0.783928044596,2.12963262074,0.0,2.55330491699,7.80157382632,1.87327239228,0.0,1.87327239228
 04/10  01:00:00,17.4987448755,0.637896927705,1.73769382037,0.0,2.55330491699,7.21284921042,1.07836316692,0.0,1.07836316692
 04/10  02:00:00,16.5228025456,0.463684205916,1.23032652024,0.0,2.55330491699,6.91848690247,0.48329941601,0.0,0.48329941601
 04/10  03:00:00,15.9118340978,0.346450980926,0.883772451341,0.0,2.55330491699,6.7713057485,0.483284883973,0.0,0.483284883973
 04/10  04:00:00,18.025503317,0.351996661478,0.915402542276,0.0,3.82705111198,7.57405300124,1.07801141348,0.0,1.07801141348
 04/10  05:00:00,22.8182740457,0.413804596732,1.10775287376,0.0,6.02426329834,9.91545327661,5.63487276825,0.0,5.63487276825
 04/10  06:00:00,28.4919812909,0.505109147063,1.37190448854,0.0,6.51253267309,14.7454349813,18.9035634598,0.0,18.9035634598
 04/10  07:00:00,26.1270537461,0.529182199385,1.42077125602,0.0,6.01364874671,18.163451543,20.0914976324,0.0,20.0914976324
 04/10  08:00:00,25.3963857735,0.777113932246,1.38792209954,0.0,4.35151303671,18.8798367041,19.2992366573,0.0,19.2992366573
 04/10  09:00:00,23.0923021823,0.879351929727,1.80523235133,0.0,3.78894180059,16.6187760998,16.9224570735,0.0,16.9224570735
 04/10  10:00:00,20.8592894053,1.03162719241,2.33657101475,0.0,3.78894180059,13.7021493968,15.3379373522,0.0,15.3379373522
 04/10  11:00:00,21.5434728771,1.14864742179,2.75655310341,0.0,3.78894180059,13.8493305508,12.3669628748,0.0,12.3669628748
 04/10  12:00:00,21.8969279078,1.30276321377,3.26633356016,0.0,3.69398621738,13.6338449159,10.7824431535,0.0,10.7824431535
 04/10  13:00:00,22.3352060016,1.46563945445,3.82001881121,0.0,3.78894180059,13.2606059349,9.59405336254,0.0,9.59405336254
 04/10  14:00:00,23.1888158019,1.69071158824,4.59573763177,0.0,3.78894180059,13.1134247809,8.40566357158,0.0,8.40566357158
 04/10  15:00:00,24.8066148699,1.77785562174,4.76138321291,0.0,4.71240779196,13.5549682428,9.59405336254,0.0,9.59405336254
 04/10  16:00:00,32.4933639729,1.86841708526,4.90721746509,0.0,7.18559832057,18.5321311015,11.1785730838,0.0,11.1785730838
 04/10  17:00:00,38.4083586439,1.72799170455,4.98488124746,0.0,8.38069375907,23.3147919321,14.7437424567,0.0,14.7437424567
 04/10  18:00:00,40.5533034962,1.77523261422,5.01521505634,0.0,10.6415932552,23.1212625696,17.3185870038,0.0,17.3185870038
 04/10  19:00:00,40.0924398777,1.68786179199,4.71816690494,0.0,12.3080778603,20.4854999863,16.5263271432,0.0,16.5263271432
 04/10  20:00:00,43.3334676951,1.50236119285,4.12064954807,0.0,12.456681583,19.8967753704,15.139872387,0.0,15.139872387
 04/10  21:00:00,36.6576432416,1.21521070435,3.19547660508,0.0,9.18739968257,17.702556249,12.3669628748,0.0,12.3669628748
 04/10  22:00:00,27.9379217535,0.755498239986,1.87078014297,0.0,5.91811778209,14.0365255879,10.7824431535,0.0,10.7824431535
 04/10  23:00:00,20.7175682704,0.382850711357,0.919583259954,0.0,3.54045821811,10.5176760807,6.02888398965,0.0,6.02888398965
 04/10  24:00:00,16.5918846459,0.258571650349,0.6214342522,0.0,2.55330491699,7.80157382632,1.86951972128,0.0,1.86951972128
 04/11  01:00:00,15.9005127133,0.229890766417,0.547467819414,0.0,2.55330491699,7.21284921042,1.07647665125,0.0,1.07647665125
 04/11  02:00:00,15.4316493935,0.178588946139,0.42426862793,0.0,2.55330491699,6.91848690247,0.482827344994,0.0,0.482827344994
 04/11  03:00:00,15.1246935848,0.131830517996,0.311252401323,0.0,2.55330491699,6.7713057485,0.482812656128,0.0,0.482812656128
 04/11  04:00:00,17.0603897472,0.0920125380999,0.210273095827,0.0,3.82705111198,7.57405300124,1.07612110655,0.0,1.07612110655
 04/11  05:00:00,21.5791671525,0.0881048790103,0.194345698274,0.0,6.02426329834,9.91545327661,5.62207977807,0.0,5.62207977807
 04/11  06:00:00,26.9673953342,0.110769690706,0.241657988182,0.0,6.51253267309,14.7454349813,18.8589400818,0.0,18.8589400818
 04/11  07:00:00,24.61902186,0.136077588629,0.305843980697,0.0,6.01364874671,18.163451543,20.0440191419,0.0,20.0440191419
 04/11  08:00:00,23.9141595697,0.401864058662,0.280945769345,0.0,4.35151303671,18.8798367041,19.2536572861,0.0,19.2536572861
 04/11  09:00:00,21.3008152274,0.458558660135,0.434538666081,0.0,3.78894180059,16.6187760998,16.9056123708,0.0230372470933,16.8825751237
 04/11  10:00:00,18.5368087051,0.49770661666,0.548010890292,0.0,3.78894180059,13.7021493968,15.3230160563,0.0211623730112,15.3018536833
 04/11  11:00:00,18.8409143785,0.538217383587,0.664424642927,0.0,3.78894180059,13.8493305508,12.355596606,0.0175956233609,12.3380009827
 04/11  12:00:00,18.9487362356,0.651385810075,0.969519291694,0.0,3.69398621738,13.6338449159,10.7572795423,0.0,10.7572795423
 04/11  13:00:00,18.8038549292,0.678785065292,1.07552212795,0.0,3.78894180059,13.2606059349,9.57173846205,0.0,9.57173846205
 04/11  14:00:00,19.0023804115,0.762818889727,1.33719493992,0.0,3.78894180059,13.1134247809,8.38619738179,0.0,8.38619738179
 04/11  15:00:00,20.8345509909,0.879860117329,1.68731483835,0.0,4.71240779196,13.5549682428,9.57173846205,0.0,9.57173846205
 04/11  16:00:00,28.4938353608,0.946044522997,1.83006141518,0.0,7.18559832057,18.5321311015,11.1524599024,0.0,11.1524599024
 04/11  17:00:00,34.5618906253,0.805853610878,2.0605513226,0.0,8.38069375907,23.3147919321,14.7090831432,0.0,14.7090831432
 04/11  18:00:00,37.001649318,0.91203464235,2.32675885005,0.0,10.6415932552,23.1212625696,17.2777554837,0.0,17.2777554837
 04/11  19:00:00,36.4551401837,0.796655706169,1.97207329684,0.0,12.3080778603,20.4854999863,16.4873947636,0.0,16.4873947636
 04/11  20:00:00,39.932617122,0.653192103245,1.56896806452,0.0,12.456681583,19.8967753704,15.1042635033,0.0,15.1042635033
 04/11  21:00:00,33.9893821311,0.52132947197,1.22109672697,0.0,9.18739968257,17.702556249,12.3380009827,0.0,12.3380009827
 04/11  22:00:00,26.3879750877,0.331988288616,0.744343428576,0.0,5.91811778209,14.0365255879,10.7572795423,0.0,10.7572795423
 04/11  23:00:00,20.069087775,0.202760869632,0.45119260627,0.0,3.54045821811,10.5176760807,6.01511522126,0.0,6.01511522126
 04/11  24:00:00,16.1028347008,0.122807027556,0.268148929884,0.0,2.55330491699,7.80157382632,1.93518713364,0.0694656932899,1.86572144035
 04/12  01:00:00,15.379836251,0.0893752774347,0.167306846109,0.0,2.55330491699,7.21284921042,1.39991974566,0.325352213769,1.07456753189
 04/12  02:00:00,15.0388375074,0.0900787579966,0.119966929951,0.0,2.55330491699,6.91848690247,1.30313491263,0.820785274869,0.482349637763
 04/12  03:00:00,14.8840951554,0.111475131924,0.0910093579728,0.0,2.55330491699,6.7713057485,2.07408232814,1.59174753096,0.482334797179
 04/12  04:00:00,16.995004977,0.147175907548,0.0897249562002,0.0,3.82705111198,7.57405300124,3.47902900178,2.40482068198,1.07420831981
 04/12  05:00:00,21.5998483472,0.177176357316,0.12595541465,0.0,6.02426329834,9.91545327661,8.31314761904,2.70401158686,5.60913603219
 04/12  06:00:00,26.1257584095,0.201225293967,0.20239879355,0.0,6.51253267309,14.7454349813,21.2883907302,2.47459682815,18.8137939021
 04/12  07:00:00,24.6418879038,0.218488305322,0.246299307782,0.0,6.01364874671,18.163451543,22.4571473334,2.46116274607,19.9959845874
 04/12  08:00:00,23.9366260909,0.522884402709,0.18239194649,0.0,4.35151303671,18.8798367041,22.816497102,3.60895300847,19.2075440935
 04/12  09:00:00,21.1161959033,0.523704390245,0.184773611779,0.0,3.78894180059,16.6187760998,20.4583280004,3.61610192031,16.8422260801
 04/12  10:00:00,18.2193325687,0.546165407494,0.182075963056,0.0,3.78894180059,13.7021493968,19.4191188264,4.15377142062,15.2653474058
 04/12  11:00:00,18.3763042133,0.551389171088,0.186642690272,0.0,3.78894180059,13.8493305508,16.5382305941,4.22953070256,12.3086998915
 04/12  12:00:00,18.0643201106,0.545955018806,0.190533957967,0.0,3.69398621738,13.6338449159,14.7875940644,4.05577284721,10.7318212172
 04/12  13:00:00,17.7703883865,0.54609965095,0.17474099965,0.0,3.78894180059,13.2606059349,13.7564745666,4.20731235515,9.54916221149
 04/12  14:00:00,17.6232168869,0.519088535129,0.201761769909,0.0,3.78894180059,13.1134247809,11.8028739031,3.43637069735,8.36650320576
 04/12  15:00:00,19.0208950815,0.48925375658,0.264265289734,0.0,4.71240779196,13.5549682428,11.8835003946,2.33433818307,9.54916221149
 04/12  16:00:00,26.4712424323,0.531157415989,0.222355593678,0.0,7.18559832057,18.5321311015,14.663355709,3.53731482324,11.1260408858
 04/12  17:00:00,32.1827841726,0.295860089166,0.191438391566,0.0,8.38069375907,23.3147919321,19.4448336019,4.77081569891,14.6740179029
 04/12  18:00:00,34.3200351288,0.305109449031,0.252069854094,0.0,10.6415932552,23.1212625696,21.569346257,4.33290050829,17.2364457487
 04/12  19:00:00,34.2361765717,0.344671081257,0.205094309752,0.0,12.3080778603,20.4854999863,22.2197848501,5.77177843858,16.4480064115
 04/12  20:00:00,38.317195496,0.367852105401,0.238886436412,0.0,12.456681583,19.8967753704,20.9951345433,5.9268969718,15.0682375715
 04/12  21:00:00,32.8612773091,0.396130245763,0.21819113117,0.0,9.18739968257,17.702556249,19.1308867498,6.82218685826,12.3086998915
 04/12  22:00:00,25.863967518,0.438603331768,0.113720815749,0.0,5.91811778209,14.0365255879,19.7242488713,8.99242765413,10.7318212172
 04/12  23:00:00,19.9668094513,0.5425246304,0.00915052179213,0.0,3.54045821811,10.5176760807,18.8203081432,12.8191229488,6.00118519432
 04/12  24:00:00,16.3776765572,0.6657978138,0.0,0.0,2.55330491699,7.80157382632,17.9567567226,16.0948780483,1.8618786743
 04/13  01:00:00,15.8361963208,0.713042193387,0.0,0.0,2.55330491699,7.21284921042,18.307992017,17.2353556426,1.07263637438
 04/13  02:00:00,15.5738859284,0.745094108931,0.0,0.0,2.55330491699,6.91848690247,18.412382014,17.9305155782,0.481866435814
 04/13  03:00:00,15.4688947687,0.787284103189,0.0,0.0,2.55330491699,6.7713057485,19.3868178182,18.9049663695,0.481851448663
 04/13  04:00:00,17.6126851967,0.854581083479,0.0,0.0,3.82705111198,7.57405300124,21.7749402745,20.7026666547,1.07227361975
 04/13  05:00:00,22.1526381043,0.855921529101,0.0,0.0,6.02426329834,9.91545327661,26.339660351,20.7436149874,5.59604536355
 04/13  06:00:00,26.5141312375,0.79199691553,0.0,0.0,6.51253267309,14.7454349813,37.8143558887,19.0462175986,18.7681382901
 04/13  07:00:00,24.9159542353,0.738853944661,0.0,0.0,6.01364874671,18.163451543,37.5903228339,17.64291464,19.9474081939
 04/13  08:00:00,24.2323703047,1.00102056299,0.0,0.0,4.35151303671,18.8798367041,36.1397360893,16.9788253539,19.1609107355
 04/13  09:00:00,21.3296869763,0.921969075101,0.0,0.0,3.78894180059,16.6187760998,31.6728501951,14.8714283033,16.8014218918
 04/13  10:00:00,18.3087548395,0.817663641411,0.0,0.0,3.78894180059,13.7021493968,27.5264965949,12.2980672643,15.2284293307
 04/13  11:00:00,18.4057198456,0.724328573722,0.0431189199285,0.0,3.78894180059,13.8493305508,21.9030105143,9.6239422357,12.2790682786
 04/13  12:00:00,18.0723651947,0.650315506686,0.0942185541621,0.0,3.69398621738,13.6338449159,18.0782807047,7.37220498723,10.7060757174
 04/13  13:00:00,17.7750403233,0.592774276614,0.132718310821,0.0,3.78894180059,13.2606059349,15.2086889436,5.68235764704,9.5263312966
 04/13  14:00:00,17.6237019366,0.564425902729,0.156909452023,0.0,3.78894180059,13.1134247809,13.2629141039,4.91632722813,8.34658687576
 04/13  15:00:00,18.9722768435,0.494298128112,0.210602680147,0.0,4.71240779196,13.5549682428,12.4862961853,2.95996488866,9.5263312966
 04/13  16:00:00,26.5427665151,0.473204146558,0.351832945925,0.0,7.18559832057,18.5321311015,12.3230467575,1.22372289973,11.0993238577
 04/13  17:00:00,32.4195040498,0.230468470577,0.493549887348,0.0,8.38069375907,23.3147919321,15.075542556,0.436985435782,14.6385571203
 04/13  18:00:00,34.5921618903,0.253970269502,0.575335795171,0.0,10.6415932552,23.1212625696,17.3017978954,0.107127863354,17.1946700321
 04/13  19:00:00,34.3628704427,0.226059093001,0.450400168997,0.0,12.3080778603,20.4854999863,16.9395276661,0.531353914601,16.4081737515
 04/13  20:00:00,38.2176610645,0.217602292984,0.289601817352,0.0,12.456681583,19.8967753704,16.8981161679,1.86631090732,15.0318052605
 04/13  21:00:00,32.7271542308,0.256971211299,0.223227087351,0.0,9.18739968257,17.702556249,15.7493927597,3.47032448111,12.2790682786
 04/13  22:00:00,25.747902692,0.309194287653,0.127065033897,0.0,5.91811778209,14.0365255879,16.4703501144,5.764274397,10.7060757174
 04/13  23:00:00,19.855441412,0.41050889476,0.0297982180725,0.0,3.54045821811,10.5176760807,15.3576832153,9.37058518121,5.98709803407
 04/13  24:00:00,16.2498428677,0.537964124342,0.0,0.0,2.55330491699,7.80157382632,14.7819718285,12.9239792673,1.85799256112
 04/14  01:00:00,15.7426074161,0.619453288655,0.0,0.0,2.55330491699,7.21284921042,15.9706908967,14.9000071459,1.07068375083
 04/14  02:00:00,15.5560873796,0.727295560089,0.0,0.0,2.55330491699,6.91848690247,18.1515113116,17.6701334293,0.481377882277
 04/14  03:00:00,15.5089553532,0.827344687722,0.0,0.0,2.55330491699,6.7713057485,20.7733321905,20.2919694367,0.481362753746
 04/14  04:00:00,17.6500162216,0.891912108341,0.0,0.0,3.82705111198,7.57405300124,23.0410875193,21.9707699399,1.07031757938
 04/14  05:00:00,22.2180379043,0.921321329067,0.0,0.0,6.02426329834,9.91545327661,28.3304508354,22.7476391868,5.58281164863
 04/14  06:00:00,26.6197389386,0.897604616636,0.0,0.0,6.51253267309,14.7454349813,40.8219178479,22.0999310816,18.7219867663
 04/14  07:00:00,25.0115776547,0.834477364066,0.0,0.0,6.01364874671,18.163451543,40.1723861845,20.2740818376,19.8983043469
 04/14  08:00:00,24.3008706153,1.0695208736,0.0,0.0,4.35151303671,18.8798367041,37.9355754913,18.8218044692,19.1137710221
 04/14  09:00:00,21.3496460487,0.941928147463,0.0,0.0,3.78894180059,16.6187760998,32.0789742921,15.3187996495,16.7601746425
 04/14  10:00:00,18.2752413846,0.777792322173,0.00635786427531,0.0,3.78894180059,13.7021493968,26.3456087387,11.1544983478,15.1911103909
 04/14  11:00:00,18.3965778599,0.666252471987,0.0920530359639,0.0,3.78894180059,13.8493305508,19.9494258246,7.70031090561,12.249114919
 04/14  12:00:00,18.124574599,0.58733039227,0.209413072867,0.0,3.69398621738,13.6338449159,15.5054700179,4.82541935057,10.6800506673
 04/14  13:00:00,17.9661919804,0.535592144381,0.38105210013,0.0,3.78894180059,13.2606059349,12.0260256331,2.52277315456,9.50325247855
 04/14  14:00:00,17.951621866,0.525184988997,0.524070295132,0.0,3.78894180059,13.1134247809,9.58559242188,1.25913813208,8.3264542898
 04/14  15:00:00,19.4778689452,0.532045129813,0.678447780167,0.0,4.71240779196,13.5549682428,9.67863909265,0.175386614092,9.50325247855
 04/14  16:00:00,27.1366693895,0.585717738799,0.83322222814,0.0,7.18559832057,18.5321311015,11.0723167302,0.0,11.0723167302
 04/14  17:00:00,33.1133006588,0.407588508669,1.01022645827,0.0,8.38069375907,23.3147919321,14.6027112965,0.0,14.6027112965
 04/14  18:00:00,35.3749804132,0.46574243956,1.14638214799,0.0,10.6415932552,23.1212625696,17.1524407054,0.0,17.1524407054
 04/14  19:00:00,34.003906453,0.360188993634,0.850139611935,0.0,12.3080778603,20.4854999863,16.3679085796,0.0,16.3679085796
 04/14  20:00:00,38.6240616526,0.278169072322,0.635435626073,0.0,12.456681583,19.8967753704,14.9949773594,0.0,14.9949773594
 04/14  21:00:00,32.9006950198,0.203637113415,0.450101974169,0.0,9.18739968257,17.702556249,12.2526643397,0.00354942069697,12.249114919
 04/14  22:00:00,25.6388897054,0.111749413408,0.215496921476,0.0,5.91811778209,14.0365255879,10.9582335661,0.278182898763,10.6800506673
 04/14  23:00:00,19.6191890525,0.106265641668,0.0977891117465,0.0,3.54045821811,10.5176760807,7.40696611323,1.43410820093,5.9728579123
 04/14  24:00:00,15.9477737484,0.202237832451,0.0336571725647,0.0,2.55330491699,7.80157382632,6.3149267758,4.46086252413,1.85406425167
 04/15  01:00:00,15.4456737407,0.320266763869,0.00225284937607,0.0,2.55330491699,7.21284921042,8.71544853311,7.64673829335,1.06871023976
 04/15  02:00:00,15.2606787537,0.431886934226,0.0,0.0,2.55330491699,6.91848690247,10.8654105738,10.3845264519,0.480884121872
 04/15  03:00:00,15.2077083361,0.526097670629,0.0,0.0,2.55330491699,6.7713057485,13.1791008139,12.6982319568,0.480868857182
 04/15  04:00:00,17.3567727252,0.598668611983,0.0,0.0,3.82705111198,7.57405300124,15.5704006542,14.5020598761,1.06834077804
 04/15  05:00:00,21.925885412,0.629168836799,0.0,0.0,6.02426329834,9.91545327661,20.8260629087,15.2566241025,5.56943880621
 04/15  06:00:00,26.3305391727,0.608404850678,0.0,0.0,6.51253267309,14.7454349813,33.3506085224,14.6752555246,18.6753529978
 04/15  07:00:00,24.5089383637,0.525138309034,0.000229126483589,0.0,6.01364874671,17.9699221805,32.2418031883,12.3931156003,19.848687588
 04/15  08:00:00,22.2439466267,0.458674621802,0.000335831839423,0.0,3.66783283761,18.1171033345,29.6140704042,10.547931491,19.0661389132
 04/15  09:00:00,19.3411453363,0.351452332511,0.0283886712334,0.0,3.10526160149,15.8560427302,24.2985087764,7.58001222909,16.7184965473
 04/15  10:00:00,16.4869324877,0.274444103363,0.16781075496,0.0,3.10526160149,12.9394160272,19.6744069901,4.52100535212,15.153401638
 04/15  11:00:00,16.8108151807,0.24329471093,0.375661686537,0.0,3.10526160149,13.0865971812,14.3094316835,2.09058300034,12.2188486831
 04/15  12:00:00,16.8931391737,0.260889422305,0.587572122226,0.0,3.10526160149,12.9394160272,11.4299866448,0.776232870908,10.6537537739
 04/15  13:00:00,16.7531313525,0.318083153125,0.831914032143,0.0,3.10526160149,12.4978725653,9.59552422437,0.115591632453,9.47993259192
 04/15  14:00:00,16.8503481038,0.375911835014,1.01848325564,0.0,3.10526160149,12.3506914113,8.30611140997,0.0,8.30611140997
 04/15  15:00:00,18.436082729,0.430678982712,1.18444127971,0.0,4.02872759285,12.7922348732,9.47993259192,0.0,9.47993259192
 04/15  16:00:00,25.9899884887,0.4557460835,1.2629265513,0.0,6.50191812146,17.7693977319,11.0450275012,0.0,11.0450275012
 04/15  17:00:00,33.6294526094,0.56730936785,1.56018691216,0.0,8.38069375907,23.1212625696,14.566491047,0.0,14.566491047
 04/15  18:00:00,36.2087179622,0.657815736254,1.78804640027,0.0,10.6415932552,23.1212625696,17.1097702746,0.0,17.1097702746
 04/15  19:00:00,35.0765640876,0.618632351039,1.66435388913,0.0,12.3080778603,20.4854999863,16.3272228199,0.0,16.3272228199
 04/15  20:00:00,39.5124353564,0.50255862111,1.29941978109,0.0,12.456681583,19.8967753704,14.9577647743,0.0,14.9577647743
 04/15  21:00:00,33.7146312803,0.417283619311,1.05039172877,0.0,9.18739968257,17.702556249,12.2188486831,0.0,12.2188486831
 04/15  22:00:00,26.2390817482,0.270181287758,0.657257089925,0.0,5.91811778209,14.0365255879,10.6537537739,0.0,10.6537537739
 04/15  23:00:00,19.9069359526,0.147650229174,0.344151424315,0.0,3.54045821811,10.5176760807,5.97662497388,0.0181559278052,5.95846904608
 04/15  24:00:00,16.0070993945,0.0943700696895,0.200850581377,0.0,2.55330491699,7.80157382632,2.0650382218,0.214943312536,1.85009490926
 04/16  01:00:00,15.3620045638,0.0803480243836,0.158502411979,0.0,2.55330491699,7.21284921042,1.38468959159,0.317973165716,1.06671642588
 04/16  02:00:00,15.0343744487,0.0820737404849,0.123508888704,0.0,2.55330491699,6.91848690247,1.16192285054,0.681537549677,0.480385300867
 04/16  03:00:00,14.8860115658,0.0898445596743,0.114556340653,0.0,2.55330491699,6.7713057485,1.41966359384,0.939293688572,0.480369905272
 04/16  04:00:00,16.9759429812,0.103285160658,0.114553707237,0.0,3.82705111198,7.57405300124,2.29606823571,1.22972443449,1.06634380122
 04/16  05:00:00,21.5655955119,0.130846790852,0.138032145864,0.0,6.02426329834,9.91545327661,7.15911745416,1.60318665786,5.55593079629
 04/16  06:00:00,26.0779626669,0.159651953407,0.19617639151,0.0,6.51253267309,14.7454349813,20.29372197,1.66547117539,18.6282507946
 04/16  07:00:00,24.4238011351,0.168938791078,0.271291415812,0.0,6.01364874671,17.9699221805,21.0179022217,1.21932961092,19.7985726108
 04/16  08:00:00,22.205859204,0.1558270169,0.265096014072,0.0,3.66783283761,18.1171033345,20.1319031559,1.11387464111,19.0180285148
 04/16  09:00:00,19.472980873,0.159535983207,0.352140557213,0.0,3.10526160149,15.8560427302,17.2272722323,0.550872283756,16.6763999486
 04/16  10:00:00,16.897769611,0.233202613164,0.619889368391,0.0,3.10526160149,12.9394160272,15.1817471447,0.0664329055098,15.1153142392
 04/16  11:00:00,17.2213879659,0.272526712581,0.757002470105,0.0,3.10526160149,13.0865971812,12.1882785341,0.0,12.1882785341
 04/16  12:00:00,17.241130027,0.314026494062,0.882425903762,0.0,3.10526160149,12.9394160272,10.6271928247,0.0,10.6271928247
 04/16  13:00:00,16.9052816692,0.340640980658,0.961506521289,0.0,3.10526160149,12.4978725653,9.45637854265,0.0,9.45637854265
 04/16  14:00:00,16.6338750322,0.315322633805,0.862599385242,0.0,3.10526160149,12.3506914113,8.28556426061,0.0,8.28556426061
 04/16  15:00:00,17.964011985,0.312520777434,0.830528741027,0.0,4.02872759285,12.7922348732,9.45637854265,0.0,9.45637854265
 04/16  16:00:00,25.5930892315,0.363887688766,0.957885688795,0.0,6.50191812146,17.7693977319,11.017464252,0.0,11.017464252
 04/16  17:00:00,33.2190330695,0.474835560686,1.2422411794,0.0,8.38069375907,23.1212625696,14.5299070982,0.0,14.5299070982
 04/16  18:00:00,35.7252793766,0.545413881358,1.4170096696,0.0,10.6415932552,23.1212625696,17.0666713759,0.0,17.0666713759
 04/16  19:00:00,34.5121162801,0.487668371356,1.23087006132,0.0,12.3080778603,20.4854999863,16.2861285212,0.0,16.2861285212
 04/16  20:00:00,39.1941480756,0.427880713378,1.05581040808,0.0,12.456681583,19.8967753704,14.9201785255,0.0,14.9201785255
 04/16  21:00:00,33.5959777795,0.389164152643,0.959857694637,0.0,9.18739968257,17.702556249,12.1882785341,0.0,12.1882785341
 04/16  22:00:00,26.233127792,0.268595423331,0.65288899817,0.0,5.91811778209,14.0365255879,10.6271928247,0.0,10.6271928247
 04/16  23:00:00,19.7956940692,0.135423453607,0.245136316436,0.0,3.54045821811,10.5176760807,6.67068536673,0.726749670204,5.94393569653
 04/16  24:00:00,15.9480683998,0.166183396735,0.0700062597161,0.0,2.55330491699,7.80157382632,4.98215112732,3.13606541793,1.84608570939
 04/17  01:00:00,15.4026808617,0.213457750087,0.0660689841242,0.0,2.55330491699,7.21284921042,5.31161691301,4.24691401305,1.06470289996
 04/17  02:00:00,15.1384019338,0.300010340228,0.00959977407101,0.0,2.55330491699,6.91848690247,7.34919652529,6.86931495825,0.479881567033
 04/17  03:00:00,15.1294423427,0.447831677206,0.0,0.0,2.55330491699,6.7713057485,11.1181503291,10.6382842833,0.479866045818
 04/17  04:00:00,17.361079388,0.602975274709,0.0,0.0,3.82705111198,7.57405300124,15.7922067779,14.7278795375,1.0643272404
 04/17  05:00:00,21.9163411529,0.619624577666,0.0,0.0,6.02426329834,9.91545327661,20.6986191185,15.1563274996,5.54229161885
 04/17  06:00:00,26.2643454756,0.542211153603,0.0,0.0,6.51253267309,14.7454349813,31.63679326,13.0560991548,18.5806941053
 04/17  07:00:00,24.764955782,0.587855491404,0.0,0.0,6.01364874671,18.163451543,33.8919886137,14.1440143574,19.7479742563
 04/17  08:00:00,24.0980256203,0.86667587859,0.0,0.0,4.35151303671,18.8798367041,33.0853983377,14.1159442635,18.9694540741
 04/17  09:00:00,21.2648198982,0.857101997017,0.0,0.0,3.78894180059,16.6187760998,30.3044114453,13.6705141323,16.633897313
 04/17  10:00:00,18.2533962691,0.762305070974,0.0,0.0,3.78894180059,13.7021493968,26.2627523034,11.1858928297,15.0768594736
 04/17  11:00:00,18.3408215136,0.685118839107,0.0174303225711,0.0,3.78894180059,13.8493305508,21.2063357483,9.04892222345,12.1574135249
 04/17  12:00:00,18.0684295579,0.602085641647,0.138512782447,0.0,3.69398621738,13.6338449159,16.4761974541,5.87582176857,10.6003756856
 04/17  13:00:00,17.8319946113,0.528103340512,0.254343534848,0.0,3.78894180059,13.2606059349,12.5734325536,3.14083524755,9.43259730607
 04/17  14:00:00,17.6227282254,0.525999995258,0.194361648232,0.0,3.78894180059,13.1134247809,11.8867368329,3.62191790634,8.26481892657
 04/17  15:00:00,19.0499052659,0.50100669898,0.281522531668,0.0,4.71240779196,13.5549682428,11.6394125957,2.20681528967,9.43259730607
 04/17  16:00:00,26.7826159155,0.520431260161,0.544455232763,0.0,7.18559832057,18.5321311015,11.2376415879,0.248006442482,10.9896351454
 04/17  17:00:00,33.0398204319,0.39154956257,0.95278517752,0.0,8.38069375907,23.3147919321,14.4929702839,0.0,14.4929702839
 04/17  18:00:00,35.5126964713,0.506613205815,1.2432274398,0.0,10.6415932552,23.1212625696,17.0231567728,0.0,17.0231567728
 04/17  19:00:00,34.294807658,0.442016021716,1.05921378891,0.0,12.3080778603,20.4854999863,16.2446378531,0.0,16.2446378531
 04/17  20:00:00,38.7618142358,0.318131875617,0.733225405959,0.0,12.456681583,19.8967753704,14.8822297437,0.0,14.8822297437
 04/17  21:00:00,32.9505090523,0.219899496839,0.483653623233,0.0,9.18739968257,17.702556249,12.1894932975,0.0320797726458,12.1574135249
 04/17  22:00:00,25.7117016557,0.142699190016,0.257359095181,0.0,5.91811778209,14.0365255879,11.1492395383,0.548863852744,10.6003756856
 04/17  23:00:00,19.6904183427,0.149423177397,0.125860866199,0.0,3.54045821811,10.5176760807,8.03419280616,2.10493063859,5.92926216757
 04/17  24:00:00,15.9807785327,0.227506761579,0.0413930277673,0.0,2.55330491699,7.80157382632,6.70176931952,4.85973148019,1.84203783933
 04/18  01:00:00,15.4299903744,0.284616042729,0.0222202042282,0.0,2.55330491699,7.21284921042,7.41253500071,6.34986474208,1.06267025863
 04/18  02:00:00,15.168538676,0.329441040895,0.010305815655,0.0,2.55330491699,6.91848690247,7.96495738512,7.48558431552,0.479373069605
 04/18  03:00:00,15.040738253,0.353295857957,0.0058317295087,0.0,2.55330491699,6.7713057485,8.51246106472,8.03310363664,0.47935742808
 04/18  04:00:00,17.1284515126,0.362488768404,0.00785863094777,0.0,3.82705111198,7.57405300124,9.23895963446,8.17666794159,1.06229169287
 04/18  05:00:00,21.6780408024,0.355527554478,0.0257966727165,0.0,6.02426329834,9.91545327661,13.3195042335,7.79097892075,5.52852531271
 04/18  06:00:00,26.1515113092,0.338174304585,0.0912026826473,0.0,6.51253267309,14.7454349813,25.2317678807,6.69907086759,18.5326970131
 04/18  07:00:00,24.6488654663,0.338571955395,0.133193220288,0.0,6.01364874671,18.163451543,26.0082990098,6.31139150118,19.6969075087
 04/18  08:00:00,23.9345514092,0.619291524395,0.08391014312,0.0,4.35151303671,18.8798367041,25.6913437556,6.77091377938,18.9204299762
 04/18  09:00:00,21.1056107312,0.602502291717,0.0953905382098,0.0,3.78894180059,16.6187760998,22.8443823917,6.25338116448,16.5910012272
 04/18  10:00:00,18.1976956678,0.60360194617,0.103002523492,0.0,3.78894180059,13.7021493968,21.2655652347,6.22751650533,15.0380487294
 04/18  11:00:00,18.4035696397,0.749775956577,0.0155213312275,0.0,3.78894180059,13.8493305508,22.9823416428,10.8560788469,12.126262796
 04/18  12:00:00,18.1936719234,0.865840789585,0.0,0.0,3.69398621738,13.6338449159,24.6690856854,14.0957753873,10.5733102981
 04/18  13:00:00,17.946729743,0.89718200711,0.0,0.0,3.78894180059,13.2606059349,24.2709375031,14.8623415784,9.40859592475
 04/18  14:00:00,17.749456218,0.847089636114,0.0,0.0,3.78894180059,13.1134247809,21.7660290617,13.5221475104,8.24388155138
 04/18  15:00:00,19.2499438759,0.982567840638,0.0,0.0,4.71240779196,13.5549682428,26.4794153298,17.0708194051,9.40859592475
 04/18  16:00:00,26.6560155974,0.938286174835,0.0,0.0,7.18559832057,18.5321311015,26.8373732379,15.8758248153,10.9615484226
 04/18  17:00:00,32.1836822567,0.463557414988,0.0246391498745,0.0,8.38069375907,23.3147919321,25.0175346429,10.5618431002,14.4556915427
 04/18  18:00:00,34.3336801575,0.434272512125,0.136551819757,0.0,10.6415932552,23.1212625696,25.5469391303,8.56769977863,16.9792393517
 04/18  19:00:00,33.3647802309,0.439430123904,0.131772259591,0.0,12.3080778603,20.4854999863,24.952828893,8.75006579021,16.2027631028
 04/18  20:00:00,38.2708671698,0.447108374349,0.11330184124,0.0,12.456681583,19.8967753704,23.9709707479,9.12704108074,14.8439296672
 04/18  21:00:00,32.7902549999,0.465303447518,0.0779956201555,0.0,9.18739968257,17.702556249,22.0621286509,9.93586585493,12.126262796
 04/18  22:00:00,25.8422800897,0.526702382649,0.00393433655784,0.0,5.91811778209,14.0365255879,22.8604893869,12.2871790887,10.5733102981
 04/18  23:00:00,20.0545858008,0.639451501653,0.0,0.0,3.54045821811,10.5176760807,21.0532943139,15.1388415092,5.91445280464
 04/18  24:00:00,16.4507196933,0.738840949895,0.0,0.0,2.55330491699,7.80157382632,19.4466571501,17.6087046523,1.83795249783
 04/19  01:00:00,15.925961075,0.802806947504,0.0,0.0,2.55330491699,7.21284921042,20.2780563394,19.2174372351,1.06061910424
 04/19  02:00:00,15.6799367036,0.851144884121,0.0,0.0,2.55330491699,6.91848690247,20.911394648,20.4325346888,0.47885995923
 04/19  03:00:00,15.5754154038,0.893804738287,0.0,0.0,2.55330491699,6.7713057485,22.0003902906,21.5215460878,0.478844202732
 04/19  04:00:00,17.6737018903,0.915597777038,0.0,0.0,3.82705111198,7.57405300124,23.1361009411,22.0758631795,1.06023776157
 04/19  05:00:00,22.18695416,0.890237584808,0.0,0.0,6.02426329834,9.91545327661,26.923308973,21.4086730187,5.51463595431
 04/19  06:00:00,25.6441113117,0.814810323078,0.0,0.0,6.51253267309,14.7454349813,37.9320137581,19.4477400264,18.4842737316
 04/19  07:00:00,24.9523467624,0.775246471729,0.0,0.0,6.01364874671,18.163451543,38.0925901867,18.4472026958,19.6453874909
 04/19  08:00:00,24.2916441824,1.06029444066,0.0,0.0,4.35151303671,18.8798367041,37.3997040579,18.528733319,18.8709707389
 04/19  09:00:00,21.3754513563,0.967733455114,0.0,0.0,3.78894180059,16.6187760998,32.5743623437,16.0266379491,16.5477243946
 04/19  10:00:00,18.3523528891,0.861261690991,0.0,0.0,3.78894180059,13.7021493968,28.3934517762,13.3945582763,14.9988934999
 04/19  11:00:00,18.3720269583,0.733754606337,0.0,0.0,3.78894180059,13.8493305508,22.4166798665,10.3218442942,12.0948355723
 04/19  12:00:00,17.9880906286,0.621793444367,0.0384660504201,0.0,3.69398621738,13.6338449159,17.8311705962,7.28516591867,10.5460046775
 04/19  13:00:00,17.7070146834,0.554483710632,0.102983236861,0.0,3.78894180059,13.2606059349,14.5104597446,5.12607823814,9.38438150649
 04/19  14:00:00,17.5201920725,0.476676092232,0.141149398344,0.0,3.78894180059,13.1134247809,11.2244047026,3.00164636711,8.22275833545
 04/19  15:00:00,18.8559342469,0.412517287238,0.176040924421,0.0,4.71240779196,13.5549682428,10.680835237,1.29645373053,9.38438150649
 04/19  16:00:00,26.363141194,0.391657385581,0.253754385835,0.0,7.18559832057,18.5321311015,11.0941168666,0.160904465407,10.9332124012
 04/19  17:00:00,32.3261379988,0.18920701241,0.441445294546,0.0,8.38069375907,23.3147919321,14.4180819143,0.0,14.4180819143
 04/19  18:00:00,34.5557432189,0.239041285949,0.55384610731,0.0,10.6415932552,23.1212625696,16.9349321183,0.0,16.9349321183
 04/19  19:00:00,33.3762690269,0.180454840195,0.402236339309,0.0,12.3080778603,20.4854999863,16.1605166709,0.0,16.1605166709
 04/19  20:00:00,38.1380488715,0.135246229477,0.292345687814,0.0,12.456681583,19.8967753704,14.8236721234,0.0183824853892,14.805289638
 04/19  21:00:00,32.5554125716,0.107208161641,0.20124847777,0.0,9.18739968257,17.702556249,12.395905947,0.301070374758,12.0948355723
 04/19  22:00:00,25.510914211,0.110399526248,0.0888713142974,0.0,5.91811778209,14.0365255879,12.1444243002,1.59841962266,10.5460046775
 04/19  23:00:00,19.6408539074,0.195473097927,0.0302465103123,0.0,3.54045821811,10.5176760807,10.1788969027,4.27938490931,5.89951199337
 04/19  24:00:00,16.0410010032,0.329122259846,0.0,0.0,2.55330491699,7.80157382632,9.66989884864,7.83606795392,1.83383089472
 04/20  01:00:00,15.5494142993,0.426260171877,0.0,0.0,2.55330491699,7.21284921042,11.2259293231,10.1673792785,1.05855004463
 04/20  02:00:00,15.307891459,0.479099639499,0.0,0.0,2.55330491699,6.91848690247,11.8532097992,11.3748674112,0.478342387931
 04/20  03:00:00,15.205115881,0.523505215492,0.0,0.0,2.55330491699,6.7713057485,12.8650662056,12.3867396838,0.478326521818
 04/20  04:00:00,17.2980129612,0.539908847962,0.0,0.0,3.82705111198,7.57405300124,13.7695230945,12.7113570396,1.05816605489
 04/20  05:00:00,21.8282919738,0.531575398578,0.0,0.0,6.02426329834,9.91545327661,17.9788247191,12.4781970625,5.50062765652
 04/20  06:00:00,25.3022828699,0.472981881253,0.0,0.0,6.51253267309,14.7454349813,29.4167587245,10.9813201239,18.4354386006
 04/20  07:00:00,24.6659124168,0.488812126157,0.0,0.0,6.01364874671,18.163451543,31.004771166,11.4113417057,19.5934294603
 04/20  08:00:00,24.2447895123,1.01343977054,0.0,0.0,4.35151303671,18.8798367041,36.6374399042,17.8163488949,18.8210910093
 04/20  09:00:00,21.5382436298,1.1305257286,0.0,0.0,3.78894180059,16.6187760998,37.4601715981,20.956091967,16.5040796311
 04/20  10:00:00,18.6451483591,1.15405716094,0.0,0.0,3.78894180059,13.7021493968,36.4908772244,21.5314718439,14.9594053805
 04/20  11:00:00,18.815707615,1.17743526304,0.0,0.0,3.78894180059,13.8493305508,34.164109137,22.1009679763,12.0631411607
 04/20  12:00:00,18.4179166839,1.09008555012,0.0,0.0,3.69398621738,13.6338449159,30.2341088241,19.715641914,10.5184669101
 04/20  13:00:00,18.1376701351,1.08812239915,0.0,0.0,3.78894180059,13.2606059349,28.995877473,19.6359162509,9.35996122215
 04/20  14:00:00,17.837986109,0.935619527078,0.0,0.0,3.78894180059,13.1134247809,23.7983757104,15.5969201762,8.20145553422
 04/20  15:00:00,19.033041264,0.765665228773,0.0,0.0,4.71240779196,13.5549682428,20.5659502263,11.2059890042,9.35996122215
 04/20  16:00:00,26.3162097521,0.592078341911,0.006401987636,0.0,7.18559832057,18.5321311015,17.8448786754,6.94024320268,10.9046354727
