Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/20  17:00:00,31.9735980415,0.192800755778,0.0853115938496,0.0,8.38069375907,23.3147919321,17.8594195996,3.47926706304,14.3801525365
 04/20  18:00:00,34.0704709848,0.153040900836,0.154574258333,0.0,10.6415932552,23.1212625696,18.7889231746,1.89867498088,16.8902481937
 04/20  19:00:00,33.0810370404,0.144393593016,0.143065599952,0.0,12.3080778603,20.4854999863,17.9285241541,1.81061308567,16.1179110684
 04/20  20:00:00,37.9764067323,0.179952894207,0.0859968838981,0.0,12.456681583,19.8967753704,17.9768490727,3.21052797349,14.7663210992
 04/20  21:00:00,32.5372978107,0.241936108776,0.048405769782,0.0,9.18739968257,17.702556249,17.1607456167,5.097604456,12.0631411607
 04/20  22:00:00,25.6462717234,0.332073287153,0.00255506571896,0.0,5.91811778209,14.0365255879,18.3679277892,7.84946087908,10.5184669101
 04/20  23:00:00,19.8989581032,0.483823804091,0.0,0.0,3.54045821811,10.5176760807,17.6094318779,11.7249877195,5.88444415835
 04/20  24:00:00,16.3111847252,0.599305981852,0.0,0.0,2.55330491699,7.80157382632,16.3996571553,14.5699829047,1.82967425058
 04/21  01:00:00,15.8142178919,0.691063764417,0.0,0.0,2.55330491699,7.21284921042,17.8942869439,16.8378232509,1.05646369298
 04/21  02:00:00,15.6083232895,0.779531470068,0.0,0.0,2.55330491699,6.91848690247,19.5449739088,19.0671533998,0.477820509055
 04/21  03:00:00,15.5424613147,0.860850649191,0.0,0.0,2.55330491699,6.7713057485,21.6550345792,21.1772300405,0.477804538705
 04/21  04:00:00,17.6932021809,0.935098067664,0.0,0.0,3.82705111198,7.57405300124,24.2267675579,23.1706903714,1.05607718649
 04/21  05:00:00,22.2409643792,0.944247803987,0.0,0.0,6.02426329834,9.91545327661,28.8733913364,23.386886769,5.4865045674
 04/21  06:00:00,25.7194226657,0.890121677072,0.0,0.0,6.51253267309,14.7454349813,40.3065513687,21.920345287,18.3862060817
 04/21  07:00:00,24.9910197957,0.813919505063,0.0,0.0,6.01364874671,18.163451543,39.4162248412,19.8751760377,19.5410488035
 04/21  08:00:00,24.2646940316,1.03334428992,0.0,0.0,4.35151303671,18.8798367041,36.7956196409,18.0248140823,18.7708055586
 04/21  09:00:00,21.3270441621,0.919326260846,0.0,0.0,3.78894180059,16.6187760998,31.3193917805,14.8593119188,16.4600798617
 04/21  10:00:00,18.2818109392,0.79071974107,0.0,0.0,3.78894180059,13.7021493968,26.5888371843,11.669241119,14.9195960653
 04/21  11:00:00,18.2962071333,0.657934781366,0.0,0.0,3.78894180059,13.8493305508,20.5667583839,8.53556943675,12.0311889472
 04/21  12:00:00,17.9137090445,0.549135279133,0.0367426315562,0.0,3.69398621738,13.6338449159,16.1641616302,5.67345647936,10.4907051508
 04/21  13:00:00,17.6108822371,0.469668443471,0.0916660576741,0.0,3.78894180059,13.2606059349,12.6821369659,3.34679466231,9.33534230357
 04/21  14:00:00,17.4905247977,0.427745480402,0.160412735462,0.0,3.78894180059,13.1134247809,10.1158340242,1.9358545679,8.17997945631
 04/21  15:00:00,18.8414881201,0.386422153051,0.187689931817,0.0,4.71240779196,13.5549682428,10.1819912504,0.846648946835,9.33534230357
 04/21  16:00:00,26.3101677806,0.368887329761,0.223551028237,0.0,7.18559832057,18.5321311015,10.9195589563,0.0437328563941,10.8758260999
 04/21  17:00:00,32.172594223,0.145178078379,0.331930452793,0.0,8.38069375907,23.3147919321,14.3419146417,0.0,14.3419146417
 04/21  18:00:00,34.4977692319,0.221660784217,0.513252622027,0.0,10.6415932552,23.1212625696,16.8452008108,0.0,16.8452008108
 04/21  19:00:00,33.3721730032,0.178685261563,0.399909894223,0.0,12.3080778603,20.4854999863,16.0749589126,0.0,16.0749589126
 04/21  20:00:00,38.0508490618,0.109091694406,0.231300413232,0.0,12.456681583,19.8967753704,14.7527075497,0.0256719589075,14.7270355908
 04/21  21:00:00,32.4466798993,0.0695309122284,0.130193054859,0.0,9.18739968257,17.702556249,12.2089539175,0.177764970302,12.0311889472
 04/21  22:00:00,25.4474994479,0.0705281886435,0.0653278887398,0.0,5.91811778209,14.0365255879,11.4277663233,0.937061172511,10.4907051508
 04/21  23:00:00,19.5755965888,0.147603457872,0.0128588318163,0.0,3.54045821811,10.5176760807,9.27786981946,3.40861605769,5.86925376178
 04/21  24:00:00,16.0034360309,0.291557287524,0.0,0.0,2.55330491699,7.80157382632,8.84744324299,7.02195944664,1.82548379635
 04/22  01:00:00,15.5284512017,0.405297074278,0.0,0.0,2.55330491699,7.21284921042,10.804327814,9.74996714632,1.05436066764
 04/22  02:00:00,15.3224112327,0.493619413249,0.0,0.0,2.55330491699,6.91848690247,12.3670317946,11.8897373173,0.477294477231
 04/22  03:00:00,15.2442151219,0.562604456396,0.0,0.0,2.55330491699,6.7713057485,14.0444968118,13.5672184038,0.477278408041
 04/22  04:00:00,17.3635922396,0.605488126383,0.0,0.0,3.82705111198,7.57405300124,15.6313996767,14.5774279016,1.05397177512
 04/22  05:00:00,21.9157743434,0.619057768195,0.0,0.0,6.02426329834,9.91545327661,20.361824437,14.889553568,5.47227086901
 04/22  06:00:00,25.4076669446,0.578365955983,0.0,0.0,6.51253267309,14.7454349813,32.1405987692,13.8040080149,18.3365907543
 04/22  07:00:00,24.481304409,0.497733480788,0.0,0.0,6.01364874671,17.9699221805,31.1443735252,11.6561124924,19.4882610327
 04/22  08:00:00,22.2681894035,0.483253230442,0.0,0.0,3.66783283761,18.1171033345,29.8695528826,11.1494236041,18.7201292785
 04/22  09:00:00,19.3581711456,0.396866813034,0.0,0.0,3.10526160149,15.8560427302,25.4145439234,8.99880580679,16.4157381166
 04/22  10:00:00,16.3432185967,0.276462163329,0.022078803959,0.0,3.10526160149,12.9394160272,20.8094867814,5.93000943786,14.8794773436
 04/22  11:00:00,16.5018113978,0.172664164583,0.13728844993,0.0,3.10526160149,13.0865971812,14.571719464,2.5727310698,11.9989883942
 04/22  12:00:00,16.4623728389,0.140901937455,0.276793272272,0.0,3.10526160149,12.9394160272,11.2275901814,0.764862560216,10.4627276212
 04/22  13:00:00,16.1204259131,0.14730545635,0.369986289554,0.0,3.10526160149,12.4978725653,9.46085663501,0.150324593604,9.31053204141
 04/22  14:00:00,16.1473299917,0.190872894821,0.500504083652,0.0,3.10526160149,12.3506914113,8.15833646165,0.0,8.15833646165
 04/22  15:00:00,17.6032706059,0.218329828589,0.563978310748,0.0,4.02872759285,12.7922348732,9.31053204141,0.0,9.31053204141
 04/22  16:00:00,25.2681368185,0.277784190513,0.719036774088,0.0,6.50191812146,17.7693977319,10.8467928144,0.0,10.8467928144
 04/22  17:00:00,32.7429447299,0.343195698046,0.897792702417,0.0,8.38069375907,23.1212625696,14.3033795537,0.0,14.3033795537
 04/22  18:00:00,35.2676660404,0.415012593708,1.08979762105,0.0,10.6415932552,23.1212625696,16.7998033098,0.0,16.7998033098
 04/22  19:00:00,34.1254410032,0.373845554387,0.958017601429,0.0,12.3080778603,20.4854999863,16.0316729233,0.0,16.0316729233
 04/22  20:00:00,38.8212260104,0.317788701233,0.792980355023,0.0,12.456681583,19.8967753704,14.6874447469,0.0,14.6874447469
 04/22  21:00:00,33.2608733224,0.289344960808,0.724572429453,0.0,9.18739968257,17.702556249,11.9989883942,0.0,11.9989883942
 04/22  22:00:00,25.985791258,0.194275723469,0.479872164028,0.0,5.91811778209,14.0365255879,10.4627276212,0.0,10.4627276212
 04/22  23:00:00,19.7072582156,0.0887162945672,0.203407621913,0.0,3.54045821811,10.5176760807,5.92583650275,0.0718912006058,5.85394530214
 04/22  24:00:00,15.8497252381,0.0591418188733,0.0787046758723,0.0,2.55330491699,7.80157382632,2.41635174763,0.595090974622,1.82126077301
 04/23  01:00:00,15.2490323493,0.0878224515239,0.0380557703147,0.0,2.55330491699,7.21284921042,2.7551953528,1.70295376091,1.0522415919
 04/23  02:00:00,14.9894396253,0.14866490953,0.0119828963007,0.0,2.55330491699,6.91848690247,3.86623645309,3.38947200477,0.476764448325
 04/23  03:00:00,14.9233494999,0.241738834415,0.0,0.0,2.55330491699,6.7713057485,6.20152357283,5.72477528712,0.476748285706
 04/23  04:00:00,17.0569316251,0.298827511822,0.0,0.0,3.82705111198,7.57405300124,8.06627736822,7.01442692375,1.05185044447
 04/23  05:00:00,21.5806892672,0.278747422947,0.00522526904799,0.0,6.02426329834,9.91545327661,11.8124275298,6.35449675368,5.45793077613
 04/23  06:00:00,25.1330017897,0.249712838786,0.0539879622536,0.0,6.51253267309,14.7454349813,23.3823750374,5.09576772644,18.2866073109
 04/23  07:00:00,24.3154177113,0.231450248663,0.100396534403,0.0,6.01364874671,17.9699221805,23.639811229,4.20472944845,19.4350817805
 04/23  08:00:00,22.0817304438,0.208743765332,0.0880505053995,0.0,3.66783283761,18.1171033345,22.4679707073,3.79889353107,18.6690771762
 04/23  09:00:00,19.2869266019,0.159344865465,0.16627740388,0.0,3.10526160149,15.8560427302,18.4241304788,2.05306295174,16.371067527
 04/23  10:00:00,16.5947362446,0.165101844351,0.384956770832,0.0,3.10526160149,12.9394160272,15.3398076878,0.500746591938,14.8390610959
 04/23  11:00:00,17.0335860854,0.22057385212,0.621153450073,0.0,3.10526160149,13.0865971812,11.9902242017,0.0236751642219,11.9665490375
 04/23  12:00:00,17.6369151424,0.399505971757,1.19273154149,0.0,3.10526160149,12.9394160272,10.4345426063,0.0,10.4345426063
 04/23  13:00:00,17.6399722351,0.503583803462,1.53325426441,0.0,3.10526160149,12.4978725653,9.28553778298,0.0,9.28553778298
 04/23  14:00:00,17.6212917147,0.539967257902,1.62537144367,0.0,3.10526160149,12.3506914113,8.13653295962,0.0,8.13653295962
 04/23  15:00:00,19.6059142056,0.688034365729,2.0969173733,0.0,4.02872759285,12.7922348732,9.28553778298,0.0,9.28553778298
 04/23  16:00:00,28.0256177555,0.924855698001,2.82944620358,0.0,6.50191812146,17.7693977319,10.8175442141,0.0,10.8175442141
 04/23  17:00:00,36.5148119543,1.23272393797,3.78013168689,0.0,8.38069375907,23.1212625696,14.2645586842,0.0,14.2645586842
 04/23  18:00:00,39.0651201864,1.33504215797,3.96722220275,0.0,10.6415932552,23.1212625696,16.7540691348,0.0,16.7540691348
 04/23  19:00:00,37.1986653375,1.15647347662,3.24861401344,0.0,12.3080778603,20.4854999863,15.9880659192,0.0,15.9880659192
 04/23  20:00:00,41.2738260313,0.965247295456,2.59812178162,0.0,12.456681583,19.8967753704,14.647560292,0.0,14.647560292
 04/23  21:00:00,35.4170892126,0.859005490986,2.31112778948,0.0,9.18739968257,17.702556249,11.9665490375,0.0,11.9665490375
 04/23  22:00:00,27.7697991863,0.664500670377,1.79365514546,0.0,5.91811778209,14.0365255879,10.4345426063,0.0,10.4345426063
 04/23  23:00:00,21.0074996094,0.435460484967,1.1569048253,0.0,3.54045821811,10.5176760807,5.83852331291,0.0,5.83852331291
 04/23  24:00:00,16.7430378283,0.285230843343,0.745928241568,0.0,2.55330491699,7.80157382632,1.81700643115,0.0,1.81700643115
 04/24  01:00:00,15.8283758652,0.197927184245,0.507294553537,0.0,2.55330491699,7.21284921042,1.05010709385,0.0,1.05010709385
 04/24  02:00:00,15.3925563571,0.158876439268,0.404888098366,0.0,2.55330491699,6.91848690247,0.476230579389,0.0,0.476230579389
 04/24  03:00:00,15.2309789831,0.153035505603,0.396332812007,0.0,2.55330491699,6.7713057485,0.476214328768,0.0,0.476214328768
 04/24  04:00:00,17.2957654968,0.149607050734,0.38805433279,0.0,3.82705111198,7.57405300124,1.04971382293,0.0,1.04971382293
 04/24  05:00:00,22.0272746729,0.200749123123,0.529808974595,0.0,6.02426329834,9.91545327661,5.44348853504,0.0,5.44348853504
 04/24  06:00:00,26.0095061418,0.318948775563,0.861256377574,0.0,6.51253267309,14.7454349813,18.2362705533,0.0,18.2362705533
 04/24  07:00:00,25.6893857111,0.39972749609,1.11255792442,0.0,6.01364874671,18.163451543,19.3815267954,0.0,19.3815267954
 04/24  08:00:00,24.9845314756,0.662348471978,1.09083326187,0.0,4.35151303671,18.8798367041,18.6176643704,0.0,18.6176643704
 04/24  09:00:00,22.326293574,0.697367867968,1.22120780483,0.0,3.78894180059,16.6187760998,16.3260813219,0.0,16.3260813219
 04/24  10:00:00,19.7189416775,0.763390805409,1.46445967401,0.0,3.78894180059,13.7021493968,14.7983592913,0.0,14.7983592913
 04/24  11:00:00,20.140620387,0.817590488071,1.68475754694,0.0,3.78894180059,13.8493305508,11.9338804838,0.0,11.9338804838
 04/24  12:00:00,19.9822037014,0.856499217009,1.79787335057,0.0,3.69398621738,13.6338449159,10.4061584531,0.0,10.4061584531
 04/24  13:00:00,19.9051022023,0.898327652655,1.95722681376,0.0,3.78894180059,13.2606059349,9.26036693012,0.0,9.26036693012
 04/24  14:00:00,20.1187821541,0.97990847473,2.23650709749,0.0,3.78894180059,13.1134247809,8.11457540712,0.0,8.11457540712
 04/24  15:00:00,21.8708585489,1.07476913533,2.52871337835,0.0,4.71240779196,13.5549682428,9.26036693012,0.0,9.26036693012
 04/24  16:00:00,28.9313085946,1.02239817503,2.19118099702,0.0,7.18559832057,18.5321311015,10.7880889608,0.0,10.7880889608
 04/24  17:00:00,34.5332321607,0.787156984468,2.05058948439,0.0,8.38069375907,23.3147919321,14.2254635298,0.0,14.2254635298
 04/24  18:00:00,36.6431488206,0.818329827531,2.06196316741,0.0,10.6415932552,23.1212625696,16.7080118296,0.0,16.7080118296
 04/24  19:00:00,35.0360387953,0.655556732806,1.58690421506,0.0,12.3080778603,20.4854999863,15.9441508142,0.0,15.9441508142
 04/24  20:00:00,38.5857603851,0.524011527848,1.24412523638,0.0,12.456681583,19.8967753704,14.6073940374,0.0,14.6073940374
 04/24  21:00:00,33.7272463151,0.441585665444,1.03870471749,0.0,9.18739968257,17.702556249,11.9338804838,0.0,11.9338804838
 04/24  22:00:00,26.4067905514,0.328103273128,0.767043907815,0.0,5.91811778209,14.0365255879,10.4061584531,0.0,10.4061584531
 04/24  23:00:00,20.0679749563,0.197556903566,0.45528375362,0.0,3.54045821811,10.5176760807,5.82299236114,0.0,5.82299236114
 04/24  24:00:00,16.0521116097,0.103721450092,0.236511416173,0.0,2.55330491699,7.80157382632,1.81758025963,0.00485822897667,1.81272203066
 04/25  01:00:00,15.3843967272,0.0840058796349,0.177236720155,0.0,2.55330491699,7.21284921042,1.19251321653,0.14455541032,1.04795780621
 04/25  02:00:00,15.0284845495,0.0727638599688,0.126928870072,0.0,2.55330491699,6.91848690247,0.866612505725,0.390919477103,0.475693028622
 04/25  03:00:00,14.8433179701,0.066256277409,0.0954510271976,0.0,2.55330491699,6.7713057485,1.04323041189,0.567553716455,0.475676695432
 04/25  04:00:00,16.9194695622,0.0870002715921,0.0743651773754,0.0,3.82705111198,7.57405300124,2.29216625897,1.24460371554,1.04756254344
 04/25  05:00:00,21.5126868958,0.122743779639,0.0932265409641,0.0,6.02426329834,9.91545327661,7.26937865585,1.84043023362,5.42894842223
 04/25  06:00:00,25.1452638101,0.152026833737,0.163935987744,0.0,6.51253267309,14.7454349813,19.9427755836,1.7571801959,18.1855953877
 04/25  07:00:00,24.5519840598,0.167534790665,0.207348978465,0.0,6.01364874671,18.163451543,21.0115708596,1.68395892249,19.3276119371
 04/25  08:00:00,23.8831737195,0.433169292018,0.21865468577,0.0,4.35151303671,18.8798367041,19.8738101719,1.30790408544,18.5659060865
 04/25  09:00:00,21.2793912048,0.467042235729,0.404631067873,0.0,3.78894180059,16.6187760998,16.7748641781,0.494071354688,16.2807928234
 04/25  10:00:00,18.6173481273,0.52623233423,0.600024594922,0.0,3.78894180059,13.7021493968,15.0230772105,0.26569322743,14.7573839831
 04/25  11:00:00,19.0707841312,0.595129631326,0.837382147933,0.0,3.78894180059,13.8493305508,11.9577404191,0.0567480116007,11.9009924075
 04/25  12:00:00,19.0664225326,0.673704567732,1.064886831,0.0,3.69398621738,13.6338449159,10.3775835672,0.0,10.3775835672
 04/25  13:00:00,19.00251401,0.722447064605,1.23051920947,0.0,3.78894180059,13.2606059349,9.23502693691,0.0,9.23502693691
 04/25  14:00:00,19.0033970413,0.759172975519,1.3418574839,0.0,3.78894180059,13.1134247809,8.09247030667,0.0,8.09247030667
 04/25  15:00:00,20.6929824993,0.839464131427,1.58614233265,0.0,4.71240779196,13.5549682428,9.23502693691,0.0,9.23502693691
 04/25  16:00:00,28.5480452332,0.946360400663,1.88395540991,0.0,7.18559832057,18.5321311015,10.7584357772,0.0,10.7584357772
 04/25  17:00:00,34.8268082883,0.864084714761,2.26723788167,0.0,8.38069375907,23.3147919321,14.186105668,0.0,14.186105668
 04/25  18:00:00,37.3015019629,0.980427787843,2.55821834946,0.0,10.6415932552,23.1212625696,16.6616450335,0.0,16.6616450335
 04/25  19:00:00,36.0074317239,0.900688103887,2.31316577264,0.0,12.3080778603,20.4854999863,15.8999406133,0.0,15.8999406133
 04/25  20:00:00,39.4539745148,0.751020844269,1.88533004973,0.0,12.456681583,19.8967753704,14.5669578781,0.0,14.5669578781
 04/25  21:00:00,34.2401130539,0.580766387654,1.41239073405,0.0,9.18739968257,17.702556249,11.9009924075,0.0,11.9009924075
 04/25  22:00:00,26.6466347738,0.397093953964,0.937897449346,0.0,5.91811778209,14.0365255879,10.3775835672,0.0,10.3775835672
 04/25  23:00:00,20.241560424,0.24891526364,0.577510861272,0.0,3.54045821811,10.5176760807,5.80735704618,0.0,5.80735704618
 04/25  24:00:00,16.1665606631,0.139301791153,0.315380128523,0.0,2.55330491699,7.80157382632,1.85782299024,0.0494141499129,1.80840884033
 04/26  01:00:00,15.3974627444,0.09303780921,0.181270807784,0.0,2.55330491699,7.21284921042,1.35037103886,0.304576672809,1.04579436605
 04/26  02:00:00,15.0302309448,0.0776577712407,0.123781354096,0.0,2.55330491699,6.91848690247,1.01317342246,0.538021467145,0.475151955316
 04/26  03:00:00,14.8602065256,0.0828548555036,0.0957410046031,0.0,2.55330491699,6.7713057485,1.41829417528,0.943158630274,0.475135545001
 04/26  04:00:00,16.9547033415,0.105825221477,0.0907740067357,0.0,3.82705111198,7.57405300124,2.54842826084,1.50303101756,1.04539724329
 04/26  05:00:00,21.5631772668,0.135868714985,0.130591976613,0.0,6.02426329834,9.91545327661,7.19015938621,1.77584464301,5.4143147432
 04/26  06:00:00,24.3215163019,0.162492253557,0.222556392993,0.0,6.51253267309,14.7454349813,19.6050973344,1.47050051408,18.1345968204
 04/26  07:00:00,24.6467343489,0.178207815143,0.291426243084,0.0,6.01364874671,18.163451543,20.4940322024,1.22067903026,19.2733531721
 04/26  08:00:00,23.9423898383,0.462180098716,0.248859997879,0.0,4.35151303671,18.8798367041,20.2326349075,1.71881725533,18.5138176522
 04/26  09:00:00,21.3116304205,0.479637992442,0.42427452682,0.0,3.78894180059,16.6187760998,16.9596376381,0.724422194798,16.2352154433
 04/26  10:00:00,19.0901843715,0.626732610736,0.972360562676,0.0,3.78894180059,13.7021493968,14.730096898,0.013949592166,14.7161473059
 04/26  11:00:00,19.6996018915,0.731026368575,1.33030317096,0.0,3.78894180059,13.8493305508,11.8678945481,0.0,11.8678945481
 04/26  12:00:00,19.6969950047,0.809308780064,1.55985509078,0.0,3.69398621738,13.6338449159,10.3488264107,0.0,10.3488264107
 04/26  13:00:00,19.6823870887,0.866412309005,1.76642704374,0.0,3.78894180059,13.2606059349,9.20952530757,0.0,9.20952530757
 04/26  14:00:00,19.8059008858,0.926558564271,1.97697573969,0.0,3.78894180059,13.1134247809,8.07022420448,0.0,8.07022420448
 04/26  15:00:00,21.6505273052,1.03999291543,2.34315835459,0.0,4.71240779196,13.5549682428,9.20952530757,0.0,9.20952530757
 04/26  16:00:00,29.8256881752,1.22891169441,2.87904705822,0.0,7.18559832057,18.5321311015,10.728593445,0.0,10.728593445
 04/26  17:00:00,36.3800592331,1.22721943293,3.45735410835,0.0,8.38069375907,23.3147919321,14.1464967543,0.0,14.1464967543
 04/26  18:00:00,38.6023436746,1.29957052865,3.53991732033,0.0,10.6415932552,23.1212625696,16.6149824777,0.0,16.6149824777
 04/26  19:00:00,37.2703332792,1.2210232117,3.25573222015,0.0,12.3080778603,20.4854999863,15.855448409,0.0,15.855448409
 04/26  20:00:00,40.4023555509,1.00406702618,2.58066490383,0.0,12.456681583,19.8967753704,14.5262637887,0.0,14.5262637887
 04/26  21:00:00,34.8729778862,0.75772240252,1.86829955146,0.0,9.18739968257,17.702556249,11.8678945481,0.0,11.8678945481
 04/26  22:00:00,26.9405042186,0.481800056914,1.14706079123,0.0,5.91811778209,14.0365255879,10.3488264107,0.0,10.3488264107
 04/26  23:00:00,20.461656365,0.314229458009,0.732292607866,0.0,3.54045821811,10.5176760807,5.79162199829,0.0,5.79162199829
 04/26  24:00:00,16.3547310798,0.194457829376,0.448394507017,0.0,2.55330491699,7.80157382632,1.81731293759,0.0132448001297,1.80406813746
 04/27  01:00:00,15.5349467199,0.128675701938,0.283116890517,0.0,2.55330491699,7.21284921042,1.16035063303,0.116733218312,1.04361741472
 04/27  02:00:00,15.0967961912,0.0914522864938,0.176552085224,0.0,2.55330491699,6.91848690247,0.789109301537,0.314501781724,0.474607519813
 04/27  03:00:00,14.8943305377,0.0774218153516,0.135298056893,0.0,2.55330491699,6.7713057485,0.891383152302,0.41679211448,0.474591037822
 04/27  04:00:00,16.9421147532,0.078440095107,0.105570544807,0.0,3.82705111198,7.57405300124,1.78583545185,0.742616887903,1.04321856394
 04/27  05:00:00,21.5071395974,0.11076695217,0.0996560700252,0.0,6.02426329834,9.91545327661,6.91325617473,1.51366434362,5.39959183111
 04/27  06:00:00,24.225961651,0.15833507386,0.131158921848,0.0,6.51253267309,14.7454349813,20.3142411971,2.23095124358,18.0832899536
 04/27  07:00:00,24.5793790122,0.171687508568,0.230591213044,0.0,6.01364874671,18.163451543,20.7389237121,1.52015714355,19.2187665686
 04/27  08:00:00,24.1435920758,0.494631369319,0.417610964724,0.0,4.35151303671,18.8798367041,19.3471760063,0.885761513356,18.4614144929
 04/27  09:00:00,21.567913653,0.53495928815,0.62523646362,0.0,3.78894180059,16.6187760998,16.6120592443,0.422696565318,16.1893626789
 04/27  10:00:00,18.9201213272,0.592557539498,0.836472589605,0.0,3.78894180059,13.7021493968,14.848469934,0.173808462613,14.6746614714
 04/27  11:00:00,19.199076569,0.626772983814,0.934031233226,0.0,3.78894180059,13.8493305508,11.9334441406,0.0988474333162,11.8345967073
 04/27  12:00:00,18.8948551517,0.638980024806,0.928043993124,0.0,3.69398621738,13.6338449159,10.4058991812,0.0860036813494,10.3198954998
 04/27  13:00:00,18.5625030713,0.623994858455,0.888960476892,0.0,3.78894180059,13.2606059349,9.28310153167,0.0992319375048,9.18386959416
 04/27  14:00:00,18.458416214,0.631338637124,0.924710994967,0.0,3.78894180059,13.1134247809,8.06208069557,0.0142370070437,8.04784368853
 04/27  15:00:00,20.0548210442,0.694692836335,1.09275217265,0.0,4.71240779196,13.5549682428,9.18386959416,0.0,9.18386959416
 04/27  16:00:00,27.7535575249,0.772178693465,1.26364940885,0.0,7.18559832057,18.5321311015,10.6985708017,0.0,10.6985708017
 04/27  17:00:00,33.6851520922,0.593772315765,1.39589408459,0.0,8.38069375907,23.3147919321,14.1066485186,0.0,14.1066485186
 04/27  18:00:00,35.8185254659,0.617364830845,1.43830480943,0.0,10.6415932552,23.1212625696,16.5680379808,0.0,16.5680379808
 04/27  19:00:00,34.3897635679,0.494720143287,1.10146557722,0.0,12.3080778603,20.4854999863,15.8106873771,0.0,15.8106873771
 04/27  20:00:00,38.0037148502,0.380252004848,0.805839224502,0.0,12.456681583,19.8967753704,14.4853238205,0.0,14.4853238205
 04/27  21:00:00,33.1513161839,0.293883306822,0.61047694489,0.0,9.18739968257,17.702556249,11.8345967073,0.0,11.8345967073
 04/27  22:00:00,25.8756494724,0.185079334145,0.378926767746,0.0,5.91811778209,14.0365255879,10.4018205142,0.0819250144145,10.3198954998
 04/27  23:00:00,19.7354162244,0.137839628999,0.182442296325,0.0,3.54045821811,10.5176760807,6.96026060785,1.1844687306,5.77579187725
 04/27  24:00:00,15.979926716,0.213794678461,0.0542532941628,0.0,2.55330491699,7.80157382632,6.29161007153,4.49190886401,1.79970120752
 04/28  01:00:00,15.4712594159,0.337545824669,0.0105594637356,0.0,2.55330491699,7.21284921042,9.08057534022,8.03914774266,1.04142759757
 04/28  02:00:00,15.2596114792,0.430819659766,0.0,0.0,2.55330491699,6.91848690247,10.8989031155,10.4248432321,0.474059883455
 04/28  03:00:00,15.1846135279,0.503002862361,0.0,0.0,2.55330491699,6.7713057485,12.6261170824,12.1520737472,0.47404333524
 04/28  04:00:00,17.3483788476,0.590274734295,0.0,0.0,3.82705111198,7.57405300124,15.4211438894,14.3801167386,1.04102715083
 04/28  05:00:00,21.9270186332,0.630302058027,0.0,0.0,6.02426329834,9.91545327661,20.7728601008,15.3880760553,5.38478404554
 04/28  06:00:00,24.5152796061,0.578811950805,0.0,0.0,6.51253267309,14.7454349813,31.9550541118,13.9233641311,18.0316899806
 04/28  07:00:00,24.7060634199,0.521162693231,0.00780043604766,0.0,6.01364874671,18.163451543,31.4187929392,12.2549246473,19.1638682918
 04/28  08:00:00,24.015167561,0.780751889513,0.0030659297848,0.0,4.35151303671,18.8798367041,30.0082234097,11.5995112822,18.4087121274
 04/28  09:00:00,21.1500697901,0.713768132155,0.0285837567401,0.0,3.78894180059,16.6187760998,25.6962421789,9.5529940698,16.1432481091
 04/28  10:00:00,18.3043143722,0.669245065369,0.143978108725,0.0,3.78894180059,13.7021493968,21.9477552045,7.31481643914,14.6329387654
 04/28  11:00:00,18.5529356107,0.627895960048,0.286767298725,0.0,3.78894180059,13.8493305508,16.9592489675,5.15814022159,11.8011087459
 04/28  12:00:00,18.2872620446,0.580364194418,0.379066716396,0.0,3.69398621738,13.6338449159,13.529598019,3.23879861682,10.2907994022
 04/28  13:00:00,18.1376695881,0.563904112085,0.524217740128,0.0,3.78894180059,13.2606059349,11.057413016,1.89934562158,9.15806739438
 04/28  14:00:00,18.1060469035,0.564961043802,0.638719277871,0.0,3.78894180059,13.1134247809,9.05349076141,1.02815537483,8.02533538659
 04/28  15:00:00,19.6285877153,0.578468327659,0.78274335245,0.0,4.71240779196,13.5549682428,9.26259329415,0.104525899768,9.15806739438
 04/28  16:00:00,27.4347008541,0.677599003906,1.03937242759,0.0,7.18559832057,18.5321311015,10.6683767381,0.0,10.6683767381
 04/28  17:00:00,33.4839527358,0.527164557517,1.26130248649,0.0,8.38069375907,23.3147919321,14.0665727615,0.0,14.0665727615
 04/28  18:00:00,35.7149314177,0.58279946696,1.36927612509,0.0,10.6415932552,23.1212625696,16.520825445,0.0,16.520825445
 04/28  19:00:00,34.4999191763,0.51794047558,1.18840085334,0.0,12.3080778603,20.4854999863,15.7656707732,0.0,15.7656707732
 04/28  20:00:00,38.1402566966,0.407558412016,0.915074663762,0.0,12.456681583,19.8967753704,14.4441500974,0.0,14.4441500974
 04/28  21:00:00,33.2281792156,0.307069067097,0.674154216348,0.0,9.18739968257,17.702556249,11.8011087459,0.0,11.8011087459
 04/28  22:00:00,25.9067767689,0.189632417394,0.405500981015,0.0,5.91811778209,14.0365255879,10.3594449529,0.0686455507589,10.2907994022
 04/28  23:00:00,19.7124356087,0.122181711429,0.17511959814,0.0,3.54045821811,10.5176760807,6.69822377455,0.938352403554,5.759871371
 04/28  24:00:00,15.9652616634,0.20828867596,0.045094244044,0.0,2.55330491699,7.80157382632,6.27286734414,4.47755800042,1.79530934372
 04/29  01:00:00,15.4636417071,0.330927493241,0.00956008643682,0.0,2.55330491699,7.21284921042,8.88259958476,7.84337402097,1.03922556379
 04/29  02:00:00,15.2628734237,0.434081604207,0.0,0.0,2.55330491699,6.91848690247,10.9267613689,10.4532521603,0.473509208538
 04/29  03:00:00,15.224132382,0.542521716541,0.0,0.0,2.55330491699,6.7713057485,13.6324219615,13.158929362,0.473492599554
 04/29  04:00:00,17.3630445296,0.604940416374,0.0,0.0,3.82705111198,7.57405300124,15.708478575,14.6696549218,1.03882365318
 04/29  05:00:00,21.9195361309,0.622819555651,0.0,0.0,6.02426329834,9.91545327661,20.4203840675,15.0504882963,5.36989577118
 04/29  06:00:00,24.5435705723,0.607102917041,0.0,0.0,6.51253267309,14.7454349813,32.6133668368,14.6335546551,17.9798121817
 04/29  07:00:00,24.4919865358,0.496300757492,0.0121148501003,0.0,6.01364874671,17.9699221805,30.625564828,11.5168902286,19.1086745995
 04/29  08:00:00,22.2275222213,0.424941719928,0.017644328369,0.0,3.66783283761,18.1171033345,27.8749905917,9.51926442859,18.3557261631
 04/29  09:00:00,19.3795338968,0.357682448513,0.0605471157278,0.0,3.10526160149,15.8560427302,23.5123358662,7.41545047599,16.0968853902
 04/29  10:00:00,16.5626870526,0.312280259632,0.20572916356,0.0,3.10526160149,12.9394160272,19.5955364668,5.00454492323,14.5909915435
 04/29  11:00:00,16.904188859,0.281072781684,0.431257294051,0.0,3.10526160149,13.0865971812,14.14969893,2.38225834904,11.767440581
 04/29  12:00:00,16.981989137,0.287252253301,0.650059254554,0.0,3.10526160149,12.9394160272,11.0065042643,0.744957530005,10.2615467343
 04/29  13:00:00,16.7958823291,0.333139932627,0.859608229289,0.0,3.10526160149,12.4978725653,9.26008441205,0.127958062749,9.1321263493
 04/29  14:00:00,16.9255862573,0.398939105817,1.07069413834,0.0,3.10526160149,12.3506914113,8.00270596428,0.0,8.00270596428
 04/29  15:00:00,18.5879471219,0.474853273199,1.29213138222,0.0,4.02872759285,12.7922348732,9.1321263493,0.0,9.1321263493
 04/29  16:00:00,26.4483662417,0.583549114819,1.59350127296,0.0,6.50191812146,17.7693977319,10.638020196,0.0,10.638020196
 04/29  17:00:00,34.2648776414,0.750217308689,2.01270400331,0.0,8.38069375907,23.1212625696,14.026281351,0.0,14.026281351
 04/29  18:00:00,36.8338078089,0.844617022747,2.22633496047,0.0,10.6415932552,23.1212625696,16.4733588519,0.0,16.4733588519
 04/29  19:00:00,35.6644803107,0.796016349011,2.07488611431,0.0,12.3080778603,20.4854999863,15.7204119286,0.0,15.7204119286
 04/29  20:00:00,39.1828617309,0.66740284533,1.69783526477,0.0,12.456681583,19.8967753704,14.4027548127,0.0,14.4027548127
 04/29  21:00:00,34.0852796147,0.529714936852,1.30860874563,0.0,9.18739968257,17.702556249,11.767440581,0.0,11.767440581
 04/29  22:00:00,26.5903361133,0.375371446919,0.903321295876,0.0,5.91811778209,14.0365255879,10.2615467343,0.0,10.2615467343
 04/29  23:00:00,20.2649739468,0.251058830846,0.598780816821,0.0,3.54045821811,10.5176760807,5.74386519425,0.0,5.74386519425
 04/29  24:00:00,16.1597381473,0.136454682908,0.311404720966,0.0,2.55330491699,7.80157382632,1.86671712002,0.0758232733359,1.79089384669
 04/30  01:00:00,15.3747044928,0.0871318329914,0.164418532313,0.0,2.55330491699,7.21284921042,1.38348629435,0.34647432811,1.03701196624
 04/30  02:00:00,15.0125877133,0.0771757417458,0.106620152068,0.0,2.55330491699,6.91848690247,1.18931841988,0.716362761616,0.472955658265
 04/30  03:00:00,14.8490580417,0.0858867465155,0.0815606296973,0.0,2.55330491699,6.7713057485,1.65663902185,1.18370002789,0.472938993963
 04/30  04:00:00,16.9398249506,0.115304244708,0.0664165926105,0.0,3.82705111198,7.57405300124,3.03941389201,2.00280516822,1.03660872379
 04/30  05:00:00,21.5394401381,0.167989979756,0.0747335831746,0.0,6.02426329834,9.91545327661,8.44871781068,3.09378639412,5.35493141656
 04/30  06:00:00,24.2785264071,0.188952089297,0.153106662482,0.0,6.51253267309,14.7454349813,20.6434223221,2.71575040287,17.9276719193
 04/30  07:00:00,24.4362681729,0.181653249466,0.271043995252,0.0,6.01364874671,17.9699221805,20.5210101315,1.46780829489,19.0532018366
 04/30  08:00:00,22.4103904698,0.204786224892,0.420668071899,0.0,3.66783283761,18.1171033345,19.1368507048,0.834378413712,18.3024722911
 04/30  09:00:00,19.9029506494,0.26568393132,0.675962385554,0.0,3.10526160149,15.8560427302,16.3129157779,0.26262752572,16.0502882522
 04/30  10:00:00,17.4091850372,0.364014257414,1.00049315036,0.0,3.10526160149,12.9394160272,14.5536116981,0.004779469935,14.5488322282
 04/30  11:00:00,17.8933421123,0.452071233955,1.24941209506,0.0,3.10526160149,13.0865971812,11.7336021831,0.0,11.7336021831
 04/30  12:00:00,18.0996517969,0.539226035511,1.51574813216,0.0,3.10526160149,12.9394160272,10.2321461591,0.0,10.2321461591
 04/30  13:00:00,17.9219641535,0.60394389463,1.71488609162,0.0,3.10526160149,12.4978725653,9.10605414111,0.0,9.10605414111
 04/30  14:00:00,17.9476313984,0.646812932121,1.84486545315,0.0,3.10526160149,12.3506914113,7.9799621231,0.0,7.9799621231
 04/30  15:00:00,19.8621696566,0.785264947834,2.25594224221,0.0,4.02872759285,12.7922348732,9.10605414111,0.0,9.10605414111
 04/30  16:00:00,28.4659217044,1.06905037703,3.12555547352,0.0,6.50191812146,17.7693977319,10.6075101651,0.0,10.6075101651
 04/30  17:00:00,37.4038393442,1.48476966932,4.41711334547,0.0,8.38069375907,23.1212625696,13.9857862192,0.0,13.9857862192
 04/30  18:00:00,40.2846321061,1.66231515887,4.85946112163,0.0,10.6415932552,23.1212625696,16.4256522582,0.0,16.4256522582
 04/30  19:00:00,38.3653916951,1.47383634973,4.09797749795,0.0,12.3080778603,20.4854999863,15.6749242462,0.0,15.6749242462
 04/30  20:00:00,41.6164465842,1.29369371459,3.50512924875,0.0,12.456681583,19.8967753704,14.3611502252,0.0,14.3611502252
 04/30  21:00:00,36.5927923576,1.17102481151,3.17481161395,0.0,9.18739968257,17.702556249,11.7336021831,0.0,11.7336021831
 04/30  22:00:00,28.7955883688,0.94063857631,2.54330642202,0.0,5.91811778209,14.0365255879,10.2321461591,0.0,10.2321461591
 04/30  23:00:00,21.8311260583,0.657211967403,1.7587797918,0.0,3.54045821811,10.5176760807,5.72777808707,0.0,5.72777808707
 04/30  24:00:00,17.2450434209,0.422436628029,1.11072804953,0.0,2.55330491699,7.80157382632,1.78645602402,0.0,1.78645602402
 05/01  01:00:00,16.220896196,0.307817975844,0.789924092741,0.0,2.55330491699,7.21284921042,1.03478746122,0.0,1.03478746122
 05/01  02:00:00,15.6271102152,0.227982622912,0.570335772823,0.0,2.55330491699,6.91848690247,0.472399396692,0.0,0.472399396692
 05/01  03:00:00,15.2675536719,0.169706645981,0.416236360408,0.0,2.55330491699,6.7713057485,0.472382682521,0.0,0.472382682521
 05/01  04:00:00,17.2060667641,0.131569578352,0.316393072509,0.0,3.82705111198,7.57405300124,1.04052187875,0.00613885988961,1.03438301886
 05/01  05:00:00,21.888548182,0.171475845391,0.420355761398,0.0,6.02426329834,9.91545327661,5.33989541271,0.0,5.33989541271
 05/01  06:00:00,24.8751289745,0.26930518591,0.669356133278,0.0,6.51253267309,14.7454349813,17.8752846333,0.0,17.8752846333
 05/01  07:00:00,25.632926331,0.406844709007,1.04898133133,0.0,6.01364874671,18.163451543,18.9974664309,0.0,18.9974664309
 05/01  08:00:00,25.2891363144,0.754695572425,1.30309100022,0.0,4.35151303671,18.8798367041,18.2489662821,0.0,18.2489662821
 05/01  09:00:00,23.0008700442,0.859440408051,1.73371173488,0.0,3.78894180059,16.6187760998,16.0034704943,0.0,16.0034704943
 05/01  10:00:00,20.8392113224,1.01527191757,2.33284820672,0.0,3.78894180059,13.7021493968,14.5064733044,0.0,14.5064733044
 05/01  11:00:00,21.9792309706,1.22227621378,3.11868240492,0.0,3.78894180059,13.8493305508,11.6996035733,0.0,11.6996035733
 05/01  12:00:00,22.6967889017,1.4470268664,3.9219309015,0.0,3.69398621738,13.6338449159,10.2026063833,0.0,10.2026063833
 05/01  13:00:00,23.1750983004,1.60750705408,4.51804351037,0.0,3.78894180059,13.2606059349,9.07985849086,0.0,9.07985849086
 05/01  14:00:00,22.7118388521,1.58698396994,4.22248830028,0.0,3.78894180059,13.1134247809,7.95711059841,0.0,7.95711059841
 05/01  15:00:00,25.1365061001,1.82909153988,5.04003852503,0.0,4.71240779196,13.5549682428,9.07985849086,0.0,9.07985849086
 05/01  16:00:00,34.21448093,2.17624983571,6.32050167175,0.0,7.18559832057,18.5321311015,10.5768556808,0.0,10.5768556808
 05/01  17:00:00,40.5835030062,2.14232839067,6.7456889237,0.0,8.38069375907,23.3147919321,13.9450993582,0.0,13.9450993582
 05/01  18:00:00,43.6837209216,2.39447956847,7.52638552749,0.0,10.6415932552,23.1212625696,16.3777197918,0.0,16.3777197918
 05/01  19:00:00,42.4901378589,2.37905701905,7.31750299243,0.0,12.3080778603,20.4854999863,15.6292211968,0.0,15.6292211968
 05/01  20:00:00,45.0270739478,2.08002359734,6.1294267296,0.0,12.456681583,19.8967753704,14.3193486556,0.0,14.3193486556
 05/01  21:00:00,39.0163851651,1.7656256471,5.00380358587,0.0,9.18739968257,17.702556249,11.6996035733,0.0,11.6996035733
 05/01  22:00:00,30.2964051188,1.34276457994,3.64199716839,0.0,5.91811778209,14.0365255879,10.2026063833,0.0,10.2026063833
 05/01  23:00:00,22.7687640224,0.927606432963,2.4260232903,0.0,3.54045821811,10.5176760807,5.71161481351,0.0,5.71161481351
 05/01  24:00:00,17.899095226,0.610633298146,1.57658318452,0.0,2.55330491699,7.80157382632,1.78199718993,0.0,1.78199718993
 05/02  01:00:00,16.5737813137,0.40940076501,1.04122642125,0.0,2.55330491699,7.21284921042,1.03255270829,0.0,1.03255270829
 05/02  02:00:00,15.9877739893,0.328117282005,0.830864887808,0.0,2.55330491699,6.91848690247,0.471840588686,0.0,0.471840588686
 05/02  03:00:00,15.7196269686,0.292593012283,0.74542329078,0.0,2.55330491699,6.7713057485,0.471823830089,0.0,0.471823830089
 05/02  04:00:00,17.6586683044,0.256291399561,0.644272791616,0.0,3.82705111198,7.57405300124,1.03214719782,0.0,1.03214719782
 05/02  05:00:00,22.2205135015,0.264709703331,0.659087222999,0.0,6.02426329834,9.91545327661,5.32479221189,0.0,5.32479221189
 05/02  06:00:00,25.1133586072,0.337858246272,0.83903270568,0.0,6.51253267309,14.7454349813,17.8226658371,0.0,17.8226658371
 05/02  07:00:00,25.8592262032,0.473008072439,1.2091178401,0.0,6.01364874671,18.163451543,18.9414848879,0.0,18.9414848879
 05/02  08:00:00,25.6091040715,0.822775089249,1.55497924052,0.0,4.35151303671,18.8798367041,18.1952239815,0.0,18.1952239815
 05/02  09:00:00,23.6579871197,0.990194260901,2.26007495757,0.0,3.78894180059,16.6187760998,15.9564459812,0.0,15.9564459812
 05/02  10:00:00,21.6411272223,1.1738918983,2.97614412589,0.0,3.78894180059,13.7021493968,14.4639273163,0.0,14.4639273163
 05/02  11:00:00,22.6949664305,1.37144407621,3.68525000236,0.0,3.78894180059,13.8493305508,11.6654548197,0.0,11.6654548197
 05/02  12:00:00,23.3780377157,1.5873347762,4.46287180573,0.0,3.69398621738,13.6338449159,10.1729361548,0.0,10.1729361548
 05/02  13:00:00,24.1544839719,1.8052440192,5.29969221675,0.0,3.78894180059,13.2606059349,9.05354715615,0.0,9.05354715615
 05/02  14:00:00,25.0724386801,2.03277581509,6.13729628312,0.0,3.78894180059,13.1134247809,7.93415815749,0.0,7.93415815749
 05/02  15:00:00,27.9272027108,2.34303669236,7.31678998324,0.0,4.71240779196,13.5549682428,9.05354715615,0.0,9.05354715615
 05/02  16:00:00,36.3207589507,2.58626387854,8.01676564957,0.0,7.18559832057,18.5321311015,10.546065821,0.0,10.546065821
 05/02  17:00:00,42.7404344769,2.5944067998,8.45054198529,0.0,8.38069375907,23.3147919321,13.904232817,0.0,13.904232817
 05/02  18:00:00,45.7932851501,2.8589249382,9.17150438624,0.0,10.6415932552,23.1212625696,16.3295756474,0.0,16.3295756474
 05/02  19:00:00,43.4338954369,2.65316886334,7.98714872615,0.0,12.3080778603,20.4854999863,15.583316315,0.0,15.583316315
 05/02  20:00:00,44.9045685353,2.13839012896,5.94855478551,0.0,12.456681583,19.8967753704,14.2773624832,0.0,14.2773624832
 05/02  21:00:00,39.1111284985,1.83698070047,5.02719186585,0.0,9.18739968257,17.702556249,11.6654548197,0.0,11.6654548197
 05/02  22:00:00,31.0355604958,1.52367052108,4.20024660418,0.0,5.91811778209,14.0365255879,10.1729361548,0.0,10.1729361548
 05/02  23:00:00,23.7780331306,1.16522331068,3.19767552081,0.0,3.54045821811,10.5176760807,5.69538016017,0.0,5.69538016017
 05/02  24:00:00,18.6940193605,0.810140410701,2.17200020641,0.0,2.55330491699,7.80157382632,1.77751866488,0.0,1.77751866488
 05/03  01:00:00,17.4340065244,0.62984501561,1.6810073813,0.0,2.55330491699,7.21284921042,1.03030837006,0.0,1.03030837006
 05/03  02:00:00,16.6037114813,0.486181443782,1.28873821805,0.0,2.55330491699,6.91848690247,0.471279399873,0.0,0.471279399873
 05/03  03:00:00,16.0357500191,0.375031615841,0.979107737767,0.0,2.55330491699,6.7713057485,0.471262602285,0.0,0.471262602285
 05/03  04:00:00,17.8738367717,0.314816240366,0.800916418081,0.0,3.82705111198,7.57405300124,1.02990192307,0.0,1.02990192307
 05/03  05:00:00,22.3231561316,0.29640738488,0.73003217147,0.0,6.02426329834,9.91545327661,5.3096262862,0.0,5.3096262862
 05/03  06:00:00,24.2531454046,0.352279812439,0.8572312702,0.0,6.51253267309,14.7454349813,17.7698311123,0.0,17.7698311123
 05/03  07:00:00,25.8994373999,0.484959408866,1.23737770045,0.0,6.01364874671,18.163451543,18.8852737861,0.0,18.8852737861
 05/03  08:00:00,25.7181595589,0.843970469214,1.64283934792,0.0,4.35151303671,18.8798367041,18.1412613044,0.0,18.1412613044
 05/03  09:00:00,23.5950288748,0.981898110014,2.20541286354,0.0,3.78894180059,16.6187760998,15.9092286387,0.0,15.9092286387
 05/03  10:00:00,21.6957836668,1.19876323376,3.0059292349,0.0,3.78894180059,13.7021493968,14.4212068636,0.0,14.4212068636
 05/03  11:00:00,22.7528882548,1.40127558288,3.71334031996,0.0,3.78894180059,13.8493305508,11.6311660353,0.0,11.6311660353
 05/03  12:00:00,23.2779467997,1.5897337472,4.36038191871,0.0,3.69398621738,13.6338449159,10.1431442601,0.0,10.1431442601
 05/03  13:00:00,23.9625203509,1.79189599659,5.12107661843,0.0,3.78894180059,13.2606059349,9.02712792881,0.0,9.02712792881
 05/03  14:00:00,24.75702749,1.99751342407,5.85714748401,0.0,3.78894180059,13.1134247809,7.91111159747,0.0,7.91111159747
 05/03  15:00:00,26.7389792302,2.16396012283,6.3076430722,0.0,4.71240779196,13.5549682428,9.02712792881,0.0,9.02712792881
 05/03  16:00:00,35.3105659244,2.43939683203,7.15343966982,0.0,7.18559832057,18.5321311015,10.5151497039,0.0,10.5151497039
 05/03  17:00:00,41.9994091691,2.48526771242,7.81865576482,0.0,8.38069375907,23.3147919321,13.8631986979,0.0,13.8631986979
 05/03  18:00:00,44.9318978938,2.72114424727,8.44789782088,0.0,10.6415932552,23.1212625696,16.2812340825,0.0,16.2812340825
 05/03  19:00:00,42.7504774524,2.52383997138,7.43305963367,0.0,12.3080778603,20.4854999863,15.5372231949,0.0,15.5372231949
 05/03  20:00:00,44.2689936184,2.00338286904,5.44798712852,0.0,12.456681583,19.8967753704,14.2352041417,0.0,14.2352041417
 05/03  21:00:00,38.2246047613,1.64745453445,4.33019429468,0.0,9.18739968257,17.702556249,11.6311660353,0.0,11.6311660353
 05/03  22:00:00,30.080688326,1.31521787884,3.45382707667,0.0,5.91811778209,14.0365255879,10.1431442601,0.0,10.1431442601
 05/03  23:00:00,22.8359809325,0.950063464459,2.47078316894,0.0,3.54045821811,10.5176760807,5.6790789348,0.0,5.6790789348
 05/03  24:00:00,17.7324226818,0.57338151384,1.44716242461,0.0,2.55330491699,7.80157382632,1.77302177512,0.0,1.77302177512
 05/04  01:00:00,16.8445846694,0.47989810512,1.24153243687,0.0,2.55330491699,7.21284921042,1.02805511204,0.0,1.02805511204
 05/04  02:00:00,16.4671683927,0.44725089235,1.19112568087,0.0,2.55330491699,6.91848690247,0.470715996588,0.0,0.470715996588
 05/04  03:00:00,16.0309557585,0.370335410514,0.979009682521,0.0,2.55330491699,6.7713057485,0.470699165432,0.0,0.470699165432
 05/04  04:00:00,17.8343746159,0.303230820289,0.773039682348,0.0,3.82705111198,7.57405300124,1.02764785984,0.0,1.02764785984
 05/04  05:00:00,22.4289041238,0.320920198175,0.811267350448,0.0,6.02426329834,9.91545327661,5.29440212636,0.0,5.29440212636
 05/04  06:00:00,24.5888012382,0.430080387532,1.11508652875,0.0,6.51253267309,14.7454349813,17.7167961045,0.0,17.7167961045
 05/04  07:00:00,26.0006784853,0.502008606889,1.3215695878,0.0,6.01364874671,18.163451543,18.8288497717,0.0,18.8288497717
 05/04  08:00:00,25.5287261104,0.803782900272,1.49359346845,0.0,4.35151303671,18.8798367041,18.0870942315,0.0,18.0870942315
 05/04  09:00:00,23.3633425642,0.933381003853,2.02224365911,0.0,3.78894180059,16.6187760998,15.8618324499,0.0,15.8618324499
 05/04  10:00:00,20.6426687721,0.979031961416,2.17254561259,0.0,3.78894180059,13.7021493968,14.3783245975,0.0,14.3783245975
 05/04  11:00:00,20.5204006675,0.919952493653,1.96217582195,0.0,3.78894180059,13.8493305508,11.5967473743,0.0,11.5967473743
 05/04  12:00:00,20.5380160906,1.00872242018,2.20146253661,0.0,3.69398621738,13.6338449159,10.1132395219,0.0,10.1132395219
 05/04  13:00:00,21.2371877197,1.23222790133,2.95541208252,0.0,3.78894180059,13.2606059349,9.00060863265,0.0,9.00060863265
 05/04  14:00:00,20.3000489201,1.05509193893,2.34259039926,0.0,3.78894180059,13.1134247809,7.88797774338,0.0,7.88797774338
 05/04  15:00:00,21.2393941643,0.969470265808,2.00254786329,0.0,4.71240779196,13.5549682428,9.00060863265,0.0,9.00060863265
 05/04  16:00:00,29.4123426335,1.15426366532,2.54034954562,0.0,7.18559832057,18.5321311015,10.484116485,0.0,10.484116485
 05/04  17:00:00,36.2181322926,1.23285469246,3.28979190831,0.0,8.38069375907,23.3147919321,13.8220091528,0.0,13.8220091528
 05/04  18:00:00,38.6868421074,1.35397251804,3.57001376372,0.0,10.6415932552,23.1212625696,16.2327094129,0.0,16.2327094129
 05/04  19:00:00,37.6224844238,1.33139277162,3.49751380477,0.0,12.3080778603,20.4854999863,15.4909554868,0.0,15.4909554868
 05/04  20:00:00,39.9475715995,1.12380440768,2.89897690432,0.0,12.456681583,19.8967753704,14.1928861159,0.0,14.1928861159
 05/04  21:00:00,35.3746707488,0.891653558543,2.23606125812,0.0,9.18739968257,17.702556249,11.5967473743,0.0,11.5967473743
 05/04  22:00:00,27.3051691866,0.579536394764,1.41398942137,0.0,5.91811778209,14.0365255879,10.1132395219,0.0,10.1132395219
 05/04  23:00:00,20.6954658272,0.377022056456,0.903309471666,0.0,3.54045821811,10.5176760807,5.66271596483,0.0,5.66271596483
 05/04  24:00:00,16.5230471488,0.24018928316,0.570979122254,0.0,2.55330491699,7.80157382632,1.76850785237,0.0,1.76850785237
 05/05  01:00:00,15.6645355088,0.161397174193,0.379984207138,0.0,2.55330491699,7.21284921042,1.02579360238,0.0,1.02579360238
 05/05  02:00:00,15.174085249,0.103890907256,0.241402522297,0.0,2.55330491699,6.91848690247,0.470150545827,0.0,0.470150545827
 05/05  03:00:00,14.9347073924,0.0768491988889,0.176247527975,0.0,2.55330491699,6.7713057485,0.470133686516,0.0,0.470133686516
 05/05  04:00:00,16.9959558789,0.0721404405781,0.165711325063,0.0,3.82705111198,7.57405300124,1.02538567598,0.0,1.02538567598
 05/05  05:00:00,21.5971118579,0.0905239261611,0.209871356568,0.0,6.02426329834,9.91545327661,5.27912424028,0.0,5.27912424028
 05/05  06:00:00,23.5888335741,0.160920631718,0.384278620426,0.0,6.51253267309,14.7454349813,17.6635765188,0.0,17.6635765188
 05/05  07:00:00,25.0818704404,0.260352592928,0.644417556828,0.0,6.01364874671,18.163451543,18.7722295542,0.0,18.7722295542
 05/05  08:00:00,24.2377944983,0.487983627055,0.518461129512,0.0,4.35151303671,18.8798367041,18.0327388038,0.0,18.0327388038
 05/05  09:00:00,21.4436432863,0.492395641689,0.543529743375,0.0,3.78894180059,16.6187760998,15.8142714505,0.0,15.8142714505
 05/05  10:00:00,18.9372398658,0.593585185386,0.852563482301,0.0,3.78894180059,13.7021493968,14.3352932171,0.0,14.3352932171
 05/05  11:00:00,19.6364064275,0.725760228621,1.27237384696,0.0,3.78894180059,13.8493305508,11.5622090295,0.0,11.5622090295
 05/05  12:00:00,19.4554554834,0.750707506325,1.37691684328,0.0,3.69398621738,13.6338449159,10.0832307962,0.0,10.0832307962
 05/05  13:00:00,19.2802428003,0.761416178336,1.46927888603,0.0,3.78894180059,13.2606059349,8.97399712113,0.0,8.97399712113
 05/05  14:00:00,18.8945429881,0.707418743551,1.28475766271,0.0,3.78894180059,13.1134247809,7.86476344609,0.0,7.86476344609
 05/05  15:00:00,20.1322266584,0.690588158961,1.17426246418,0.0,4.71240779196,13.5549682428,8.97399712113,0.0,8.97399712113
 05/05  16:00:00,27.9957420549,0.807349143027,1.47066348932,0.0,7.18559832057,18.5321311015,10.4529753545,0.0,10.4529753545
 05/05  17:00:00,34.3491478388,0.736877142082,1.9167850049,0.0,8.38069375907,23.3147919321,13.7806763796,0.0,13.7806763796
 05/05  18:00:00,36.9977074054,0.892401319341,2.3424502604,0.0,10.6415932552,23.1212625696,16.1840160089,0.0,16.1840160089
 05/05  19:00:00,36.0936860264,0.907592737696,2.39251544131,0.0,12.3080778603,20.4854999863,15.4445268922,0.0,15.4445268922
 05/05  20:00:00,38.6811005185,0.767833975253,1.9884762557,0.0,12.456681583,19.8967753704,14.150420938,0.0,14.150420938
 05/05  21:00:00,34.4135981063,0.621822269408,1.54481990468,0.0,9.18739968257,17.702556249,11.5622090295,0.0,11.5622090295
 05/05  22:00:00,26.9067497055,0.464541166237,1.13056516882,0.0,5.91811778209,14.0365255879,10.0832307962,0.0,10.0832307962
 05/05  23:00:00,20.5508348159,0.331875253466,0.80382526331,0.0,3.54045821811,10.5176760807,5.64629609601,0.0,5.64629609601
 05/05  24:00:00,16.4333497876,0.211640658596,0.509830385643,0.0,2.55330491699,7.80157382632,1.76397823338,0.0,1.76397823338
 05/06  01:00:00,15.6391309745,0.151408374045,0.364568472964,0.0,2.55330491699,7.21284921042,1.02352451171,0.0,1.02352451171
 05/06  02:00:00,15.2308558667,0.117917799304,0.284146247965,0.0,2.55330491699,6.91848690247,0.469583215198,0.0,0.469583215198
 05/06  03:00:00,15.0053658669,0.0948960658017,0.228859135562,0.0,2.55330491699,6.7713057485,0.469566333127,0.0,0.469566333127
 05/06  04:00:00,17.0578828765,0.0883825224174,0.211396240778,0.0,3.82705111198,7.57405300124,1.03586186442,0.01274582266,1.02311604176
 05/06  05:00:00,21.6402943494,0.103888702695,0.239689071454,0.0,6.02426329834,9.91545327661,5.33991554405,0.0761183922509,5.2637971518
 05/06  06:00:00,23.5672962028,0.158537645599,0.365124235229,0.0,6.51253267309,14.7454349813,17.7211251609,0.110937046409,17.6101881145
 05/06  07:00:00,24.7171625155,0.215021021221,0.51857056605,0.0,6.01364874671,17.9699221805,18.7892053964,0.0737754951482,18.7154299012
