Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  08:00:00,22.3431981724,0.170867985014,0.38739401437,0.0,3.66783283761,18.1171033345,18.314008446,0.335797327937,17.978211118
 05/06  09:00:00,19.4666397979,0.165808713134,0.339526752214,0.0,3.10526160149,15.8560427302,16.4212714805,0.654711754986,15.7665597255
 05/06  10:00:00,16.5459885936,0.171984902181,0.329326062056,0.0,3.10526160149,12.9394160272,15.1541590533,0.862033587376,14.2921254659
 05/06  11:00:00,16.8351254238,0.204533939344,0.438732701203,0.0,3.10526160149,13.0865971812,12.1791656087,0.651604379515,11.5275612292
 05/06  12:00:00,16.8818391867,0.242079638492,0.595081919029,0.0,3.10526160149,12.9394160272,10.2807304234,0.227603453773,10.0531269696
 05/06  13:00:00,16.3746481984,0.227117087125,0.544396944039,0.0,3.10526160149,12.4978725653,9.24507472654,0.297773451574,8.94730127497
 05/06  14:00:00,16.2348987426,0.230544509823,0.548401219592,0.0,3.10526160149,12.3506914113,8.12989423999,0.288418659697,7.84147558029
 05/06  15:00:00,17.8017349685,0.278015911934,0.70275659001,0.0,4.02872759285,12.7922348732,8.97875541315,0.0314541381828,8.94730127497
 05/06  16:00:00,25.8537382244,0.4448271531,1.13759521739,0.0,6.50191812146,17.7693977319,10.4217355345,0.0,10.4217355345
 05/06  17:00:00,33.7734931344,0.631371009786,1.64016579517,0.0,8.38069375907,23.1212625696,13.7392126186,0.0,13.7392126186
 05/06  18:00:00,36.3087970947,0.705046868007,1.84089440103,0.0,10.6415932552,23.1212625696,16.1351682904,0.0,16.1351682904
 05/06  19:00:00,35.3477125432,0.709646894803,1.84448780098,0.0,12.3080778603,20.4854999863,15.3979511606,0.0,15.3979511606
 05/06  20:00:00,38.2582443323,0.651529230423,1.68192481436,0.0,12.456681583,19.8967753704,14.1078211835,0.0,14.1078211835
 05/06  21:00:00,34.1358862147,0.5396003921,1.34932989045,0.0,9.18739968257,17.702556249,11.5275612292,0.0,11.5275612292
 05/06  22:00:00,26.7772632184,0.420200234266,1.04541961361,0.0,5.91811778209,14.0365255879,10.0531269696,0.0,10.0531269696
 05/06  23:00:00,20.50046158,0.309846818833,0.775480462029,0.0,3.54045821811,10.5176760807,5.62982419094,0.0,5.62982419094
 05/06  24:00:00,16.387933709,0.193738276938,0.482316688652,0.0,2.55330491699,7.80157382632,1.75943425957,0.0,1.75943425957
 05/07  01:00:00,15.6111142499,0.139982858231,0.347977264187,0.0,2.55330491699,7.21284921042,1.02366466982,0.00241615688818,1.02124851293
 05/07  02:00:00,15.2150045736,0.116973382134,0.269239372013,0.0,2.55330491699,6.91848690247,0.661838437993,0.192824265124,0.469014172869
 05/07  03:00:00,15.0221090463,0.127858438003,0.212639942831,0.0,2.55330491699,6.7713057485,1.37820306098,0.909205787562,0.468997273419
 05/07  04:00:00,17.1034852778,0.144675296428,0.200705868138,0.0,3.82705111198,7.57405300124,2.39854225355,1.37770262391,1.02083962964
 05/07  05:00:00,21.7023018534,0.1637950444,0.241790233813,0.0,6.02426329834,9.91545327661,6.6637098378,1.4152844385,5.24842539929
 05/07  06:00:00,23.5956772319,0.198893356992,0.353149552916,0.0,6.51253267309,14.7454349813,18.7275810321,1.17093433085,17.5566467012
 05/07  07:00:00,24.6662175113,0.234189994518,0.448456588543,0.0,6.01364874671,17.9699221805,19.7916703278,1.13320269446,18.6584676334
 05/07  08:00:00,22.3767084415,0.217973065012,0.373799203474,0.0,3.66783283761,18.1171033345,19.4294714208,1.50594409853,17.9235273222
 05/07  09:00:00,19.6902227559,0.245505892312,0.483412531057,0.0,3.10526160149,15.8560427302,16.9498727203,1.2311613162,15.7187114041
 05/07  10:00:00,17.2840010994,0.348494385884,0.890829084081,0.0,3.10526160149,12.9394160272,14.464921417,0.216087289513,14.2488341275
 05/07  11:00:00,17.8469198861,0.445633290956,1.20942781195,0.0,3.10526160149,13.0865971812,11.4939605796,0.00114634569888,11.4928142339
 05/07  12:00:00,17.9627907351,0.515235030017,1.40287807586,0.0,3.10526160149,12.9394160272,10.0229369573,0.0,10.0229369573
 05/07  13:00:00,17.8251967161,0.591071118019,1.63099143085,0.0,3.10526160149,12.4978725653,8.9205289999,0.0,8.9205289999
 05/07  14:00:00,18.0872200375,0.682203819805,1.94906320451,0.0,3.10526160149,12.3506914113,7.81812104247,0.0,7.81812104247
 05/07  15:00:00,19.9518307171,0.804700679224,2.32616757136,0.0,4.02872759285,12.7922348732,8.9205289999,0.0,8.9205289999
 05/07  16:00:00,28.4048217037,1.06577812842,3.06772772142,0.0,6.50191812146,17.7693977319,10.3904062765,0.0,10.3904062765
 05/07  17:00:00,36.9939410426,1.43313252392,4.05885218931,0.0,8.38069375907,23.1212625696,13.6976301488,0.0,13.6976301488
 05/07  18:00:00,40.1740741133,1.6768934121,4.73432487556,0.0,10.6415932552,23.1212625696,16.0861807232,0.0,16.0861807232
 05/07  19:00:00,38.9222215746,1.61235600925,4.51628771801,0.0,12.3080778603,20.4854999863,15.3512420849,0.0,15.3512420849
 05/07  20:00:00,41.280825521,1.43216741586,3.92386781768,0.0,12.456681583,19.8967753704,14.0650994679,0.0,14.0650994679
 05/07  21:00:00,36.737418633,1.21669083535,3.27377186548,0.0,9.18739968257,17.702556249,11.4928142339,0.0,11.4928142339
 05/07  22:00:00,28.5158838253,0.882065891125,2.32217456373,0.0,5.91811778209,14.0365255879,10.0229369573,0.0,10.0229369573
 05/07  23:00:00,21.3099266666,0.5329691083,1.36182325914,0.0,3.54045821811,10.5176760807,5.6133051276,0.0,5.6133051276
 05/07  24:00:00,16.9389996413,0.349801265431,0.877319632475,0.0,2.55330491699,7.80157382632,1.75487727658,0.0,1.75487727658
 05/08  01:00:00,16.0662142519,0.270902206069,0.672157918377,0.0,2.55330491699,7.21284921042,1.01896628101,0.0,1.01896628101
 05/08  02:00:00,15.500779631,0.195861365151,0.4761264464,0.0,2.55330491699,6.91848690247,0.468443587522,0.0,0.468443587522
 05/08  03:00:00,15.2168198316,0.15636328694,0.378845879148,0.0,2.55330491699,6.7713057485,0.468426676052,0.0,0.468426676052
 05/08  04:00:00,17.2503198245,0.144211539968,0.348004171266,0.0,3.82705111198,7.57405300124,1.02531748739,0.00676037327132,1.01855711412
 05/08  05:00:00,21.7809327341,0.143980359568,0.340235799283,0.0,6.02426329834,9.91545327661,5.24978681225,0.0167732778743,5.23301353437
 05/08  06:00:00,23.8124333432,0.225713612544,0.54308540868,0.0,6.51253267309,14.7454349813,17.5029681337,0.0,17.5029681337
 05/08  07:00:00,25.3312917331,0.33173413463,0.822457307852,0.0,6.01364874671,18.163451543,18.6013596195,0.0,18.6013596195
 05/08  08:00:00,24.5750173313,0.579432410934,0.76423517867,0.0,4.35151303671,18.8798367041,17.8687036104,0.0,17.8687036104
 05/08  09:00:00,21.8582653656,0.602829570608,0.847717893777,0.0,3.78894180059,16.6187760998,15.6707406562,0.0,15.6707406562
 05/08  10:00:00,19.5864946091,0.763231844491,1.3321715665,0.0,3.78894180059,13.7021493968,14.2054320223,0.0,14.2054320223
 05/08  11:00:00,20.2015630457,0.864297300555,1.69899339323,0.0,3.78894180059,13.8493305508,11.4579783336,0.0,11.4579783336
 05/08  12:00:00,20.2574017386,0.948205546083,1.98136505869,0.0,3.69398621738,13.6338449159,9.99266969973,0.0,9.99266969973
 05/08  13:00:00,20.1266740281,0.971352079109,2.10577421305,0.0,3.78894180059,13.2606059349,8.89368822429,0.0,8.89368822429
 05/08  14:00:00,19.6207410079,0.887445124524,1.83092930148,0.0,3.78894180059,13.1134247809,7.79470674885,0.0,7.79470674885
 05/08  15:00:00,20.6554256458,0.827719836312,1.56032977431,0.0,4.71240779196,13.5549682428,8.89368822429,0.0,8.89368822429
 05/08  16:00:00,28.1026570298,0.846398322494,1.53852928472,0.0,7.18559832057,18.5321311015,10.3589968582,0.0,10.3589968582
 05/08  17:00:00,34.9104560903,0.897980644143,2.31698975433,0.0,8.38069375907,23.3147919321,13.6559412845,0.0,13.6559412845
 05/08  18:00:00,38.1279097101,1.20101713739,3.16403674707,0.0,10.6415932552,23.1212625696,16.0370678147,0.0,16.0370678147
 05/08  19:00:00,37.0403581333,1.16600973016,3.08077055574,0.0,12.3080778603,20.4854999863,15.3044134977,0.0,15.3044134977
 05/08  20:00:00,39.2685358323,0.933517678653,2.41022786615,0.0,12.456681583,19.8967753704,14.022268443,0.0,14.022268443
 05/08  21:00:00,34.8541461337,0.738969621715,1.8682205798,0.0,9.18739968257,17.702556249,11.4579783336,0.0,11.4579783336
 05/08  22:00:00,27.2197098997,0.54461441169,1.36345211756,0.0,5.91811778209,14.0365255879,9.99266969973,0.0,9.99266969973
 05/08  23:00:00,20.8825903314,0.41790419336,1.04955183892,0.0,3.54045821811,10.5176760807,5.59674379796,0.0,5.59674379796
 05/08  24:00:00,16.8426100237,0.319764819089,0.81096646121,0.0,2.55330491699,7.80157382632,1.75030863392,0.0,1.75030863392
 05/09  01:00:00,16.0052235712,0.250204369678,0.631865074064,0.0,2.55330491699,7.21284921042,1.0166784928,0.0,1.0166784928
 05/09  02:00:00,15.5196143897,0.197017443567,0.493805126621,0.0,2.55330491699,6.91848690247,0.467871628297,0.0,0.467871628297
 05/09  03:00:00,15.2598355922,0.164878937834,0.413345988842,0.0,2.55330491699,6.7713057485,0.467854710145,0.0,0.467854710145
 05/09  04:00:00,17.2975919395,0.153638928791,0.385848897484,0.0,3.82705111198,7.57405300124,1.01626917152,0.0,1.01626917152
 05/09  05:00:00,21.8896257652,0.170054455524,0.42285473448,0.0,6.02426329834,9.91545327661,5.21756612052,0.0,5.21756612052
 05/09  06:00:00,23.8774234608,0.239830345599,0.593958793275,0.0,6.51253267309,14.7454349813,17.4491683073,0.0,17.4491683073
 05/09  07:00:00,25.3339829629,0.32614983566,0.83073283665,0.0,6.01364874671,18.163451543,18.5441227715,0.0,18.5441227715
 05/09  08:00:00,24.8828244383,0.659705202279,0.991769494323,0.0,4.35151303671,18.8798367041,17.8137562181,0.0,17.8137562181
 05/09  09:00:00,22.4264336397,0.736070034485,1.28264570402,0.0,3.78894180059,16.6187760998,15.6226616878,0.0,15.6226616878
 05/09  10:00:00,20.1018182679,0.862229559071,1.74849751075,0.0,3.78894180059,13.7021493968,14.1619320033,0.0,14.1619320033
 05/09  11:00:00,20.820710177,0.980156526715,2.20228129831,0.0,3.78894180059,13.8493305508,11.4230638447,0.0,11.4230638447
 05/09  12:00:00,21.0691101477,1.1019625395,2.63931647442,0.0,3.69398621738,13.6338449159,9.96233416018,0.0,9.96233416018
 05/09  13:00:00,21.1817937916,1.17540856784,2.95683748782,0.0,3.78894180059,13.2606059349,8.86678689676,0.0,8.86678689676
 05/09  14:00:00,21.7107620452,1.34208083688,3.46631462645,0.0,3.78894180059,13.1134247809,7.77123963334,0.0,7.77123963334
 05/09  15:00:00,23.7844203317,1.51881301012,3.99823128634,0.0,4.71240779196,13.5549682428,8.86678689676,0.0,8.86678689676
 05/09  16:00:00,32.3308351745,1.78627374625,4.82683200562,0.0,7.18559832057,18.5321311015,10.3275165813,0.0,10.3275165813
 05/09  17:00:00,38.4511278499,1.68355775761,5.07208440046,0.0,8.38069375907,23.3147919321,13.6141583716,0.0,13.6141583716
 05/09  18:00:00,41.4686969328,1.95531862351,5.7505224837,0.0,10.6415932552,23.1212625696,15.987844109,0.0,15.987844109
 05/09  19:00:00,40.0787646011,1.89781327894,5.38737347476,0.0,12.3080778603,20.4854999863,15.2574792667,0.0,15.2574792667
 05/09  20:00:00,42.1559042992,1.65870461475,4.57240939692,0.0,12.456681583,19.8967753704,13.9793407927,0.0,13.9793407927
 05/09  21:00:00,37.7384902463,1.47285691115,4.01867740295,0.0,9.18739968257,17.702556249,11.4230638447,0.0,11.4230638447
 05/09  22:00:00,29.8236704046,1.2104575263,3.30156950784,0.0,5.91811778209,14.0365255879,9.96233416018,0.0,9.96233416018
 05/09  23:00:00,22.6726895252,0.878872878034,2.37868234807,0.0,3.54045821811,10.5176760807,5.58014510651,0.0,5.58014510651
 05/09  24:00:00,17.6583217298,0.533357154324,1.41308583206,0.0,2.55330491699,7.80157382632,1.74572968456,0.0,1.74572968456
 05/10  01:00:00,16.5558640659,0.396899036798,1.03581090161,0.0,2.55330491699,7.21284921042,1.0143858268,0.0,1.0143858268
 05/10  02:00:00,16.0143201121,0.330894250014,0.854634042639,0.0,2.55330491699,6.91848690247,0.467298464747,0.0,0.467298464747
 05/10  03:00:00,15.7739350342,0.303288962178,0.789035406514,0.0,2.55330491699,6.7713057485,0.46728154523,0.0,0.46728154523
 05/10  04:00:00,17.8597263451,0.303834771677,0.797787460139,0.0,3.82705111198,7.57405300124,1.01397647978,0.0,1.01397647978
 05/10  05:00:00,22.4447819241,0.319596371711,0.828468977183,0.0,6.02426329834,9.91545327661,5.20208773172,0.0,5.20208773172
 05/10  06:00:00,24.4572886743,0.393451154102,1.02020319824,0.0,6.51253267309,14.7454349813,17.3952631531,0.0,17.3952631531
 05/10  07:00:00,25.6909525173,0.420626943236,1.09322528343,0.0,6.01364874671,18.163451543,18.4867740396,0.0,18.4867740396
 05/10  08:00:00,24.754872668,0.627631325674,0.895891600622,0.0,4.35151303671,18.8798367041,17.7587014174,0.0,17.7587014174
 05/10  09:00:00,22.2153929751,0.68823734592,1.11943772794,0.0,3.78894180059,16.6187760998,15.5744887372,0.0,15.5744887372
 05/10  10:00:00,19.1926642548,0.656395190852,1.04517786587,0.0,3.78894180059,13.7021493968,14.1183469527,0.0,14.1183469527
 05/10  11:00:00,19.3451240189,0.662341175367,1.04451049165,0.0,3.78894180059,13.8493305508,11.3880811068,0.0,11.3880811068
 05/10  12:00:00,18.7226450474,0.590139028186,0.804674885397,0.0,3.69398621738,13.6338449159,9.93193932227,0.0,9.93193932227
 05/10  13:00:00,18.8509204978,0.693159174956,1.1082135869,0.0,3.78894180059,13.2606059349,8.8398329839,0.0,8.8398329839
 05/10  14:00:00,19.2935219996,0.820267448663,1.57088796902,0.0,3.78894180059,13.1134247809,7.74772664553,0.0,7.74772664553
 05/10  15:00:00,20.7003415346,0.834947425643,1.59801807377,0.0,4.71240779196,13.5549682428,8.8398329839,0.0,8.8398329839
 05/10  16:00:00,28.6229227392,0.971497292053,1.93369602456,0.0,7.18559832057,18.5321311015,10.2959747684,0.0,10.2959747684
 05/10  17:00:00,34.9406513983,0.900003247909,2.34516245853,0.0,8.38069375907,23.3147919321,13.5722937835,0.0,13.5722937835
 05/10  18:00:00,37.3314699808,1.001474782,2.56713937321,0.0,10.6415932552,23.1212625696,15.9385241833,0.0,15.9385241833
 05/10  19:00:00,36.1582468941,0.964392249072,2.40027679764,0.0,12.3080778603,20.4854999863,15.2104532911,0.0,15.2104532911
 05/10  20:00:00,38.3078477317,0.704794374386,1.67826306981,0.0,12.456681583,19.8967753704,13.9363292296,0.0,13.9363292296
 05/10  21:00:00,34.0395752566,0.540046201493,1.25257312296,0.0,9.18739968257,17.702556249,11.3880811068,0.0,11.3880811068
 05/10  22:00:00,26.7110734791,0.421238866492,0.978191242129,0.0,5.91811778209,14.0365255879,9.93193932227,0.0,9.93193932227
 05/10  23:00:00,20.3726455329,0.288617793189,0.668893440598,0.0,3.54045821811,10.5176760807,5.56351396879,0.0,5.56351396879
 05/10  24:00:00,16.2240936025,0.15601457663,0.356200282475,0.0,2.55330491699,7.80157382632,1.74114178449,0.0,1.74114178449
 05/11  01:00:00,15.4758966211,0.107456821999,0.245285671624,0.0,2.55330491699,7.21284921042,1.012088963,0.0,1.012088963
 05/11  02:00:00,15.1008330779,0.084488030743,0.187553227735,0.0,2.55330491699,6.91848690247,0.519426256446,0.0527019896593,0.466724266787
 05/11  03:00:00,14.8921618986,0.0695888850612,0.140962348034,0.0,2.55330491699,6.7713057485,0.640487337437,0.173779986244,0.466707351194
 05/11  04:00:00,16.965168899,0.0734869268505,0.13357785893,0.0,3.82705111198,7.57405300124,1.34956273957,0.337883021332,1.01167971824
 05/11  05:00:00,21.5737217424,0.102614784645,0.174390382528,0.0,6.02426329834,9.91545327661,5.77251074859,0.585927797457,5.18658295114
 05/11  06:00:00,23.4351346507,0.140080689643,0.251419639147,0.0,6.51253267309,14.7454349813,18.0002183619,0.658949728172,17.3412686337
 05/11  07:00:00,24.6242627926,0.169273754103,0.277888747891,0.0,6.01364874671,18.163451543,19.489673615,1.0603432079,18.4293304071
 05/11  08:00:00,23.9011502474,0.457078773731,0.212721731984,0.0,4.35151303671,18.8798367041,19.5579507834,1.85439527108,17.7035555123
 05/11  09:00:00,21.0936671483,0.470147422294,0.215801824773,0.0,3.78894180059,16.6187760998,17.6657892051,2.1395531349,15.5262360702
 05/11  10:00:00,18.222607239,0.474876472328,0.256639568594,0.0,3.78894180059,13.7021493968,15.9353024799,1.86061270207,14.0746897778
 05/11  11:00:00,18.463901933,0.480120043936,0.345509537102,0.0,3.78894180059,13.8493305508,12.6223113356,1.26927085607,11.3530404795
 05/11  12:00:00,18.4873043338,0.544906182665,0.614567017354,0.0,3.69398621738,13.6338449159,10.2949572718,0.393463084704,9.90149418714
 05/11  13:00:00,18.3919176394,0.569811083961,0.772558819553,0.0,3.78894180059,13.2606059349,8.8951055541,0.0822710862537,8.81283446785
 05/11  14:00:00,18.4201637046,0.612777286895,0.905019835844,0.0,3.78894180059,13.1134247809,7.72417474855,0.0,7.72417474855
 05/11  15:00:00,20.2058474855,0.724144888412,1.2143265619,0.0,4.71240779196,13.5549682428,8.81283446785,0.0,8.81283446785
 05/11  16:00:00,28.196273088,0.870565961724,1.60797770367,0.0,7.18559832057,18.5321311015,10.2643807602,0.0,10.2643807602
 05/11  17:00:00,34.429996407,0.767462199611,1.96704851557,0.0,8.38069375907,23.3147919321,13.5303599181,0.0,13.5303599181
 05/11  18:00:00,37.0671251693,0.923016442949,2.38125290071,0.0,10.6415932552,23.1212625696,15.8891226433,0.0,15.8891226433
 05/11  19:00:00,35.8564371302,0.868358145351,2.19450113743,0.0,12.3080778603,20.4854999863,15.1633494971,0.0,15.1633494971
 05/11  20:00:00,38.1845911793,0.662825579444,1.59697531237,0.0,12.456681583,19.8967753704,13.8932464912,0.0,13.8932464912
 05/11  21:00:00,34.1411056373,0.559944688931,1.33420501615,0.0,9.18739968257,17.702556249,11.3530404795,0.0,11.3530404795
 05/11  22:00:00,26.7157940023,0.419212372574,0.984938259213,0.0,5.91811778209,14.0365255879,9.90149418714,0.0,9.90149418714
 05/11  23:00:00,20.3176028604,0.271804442144,0.630664119117,0.0,3.54045821811,10.5176760807,5.54685530995,0.0,5.54685530995
 05/11  24:00:00,16.2278312297,0.157046041332,0.35890644502,0.0,2.55330491699,7.80157382632,1.78276629105,0.0462199986545,1.7365462924
 05/12  01:00:00,15.4355345551,0.0994607936159,0.212919634031,0.0,2.55330491699,7.21284921042,1.16864803424,0.158859451602,1.00978858264
 05/12  02:00:00,15.0612942237,0.0860117567531,0.146490647435,0.0,2.55330491699,6.91848690247,0.972039603315,0.505890398675,0.46614920464
 05/12  03:00:00,14.8999887825,0.0964792896042,0.121898827418,0.0,2.55330491699,6.7713057485,1.45511883732,0.988986539083,0.466132298232
 05/12  04:00:00,16.9967649227,0.121718749093,0.116942060325,0.0,3.82705111198,7.57405300124,2.61178771307,1.60240814561,1.00937956746
 05/12  05:00:00,21.6089988868,0.153238840501,0.159043471077,0.0,6.02426329834,9.91545327661,7.06121108136,1.89015471162,5.17105636975
 05/12  06:00:00,22.5850284126,0.178961681421,0.255265742565,0.0,6.51253267309,14.7454349813,18.8267242419,1.53952350411,17.2872007378
 05/12  07:00:00,24.7870150689,0.213584665947,0.396330112332,0.0,6.01364874671,18.163451543,19.4440571338,1.07224824845,18.3718088854
 05/12  08:00:00,24.1547466086,0.496010600579,0.427386266348,0.0,4.35151303671,18.8798367041,18.617931625,0.96959679119,17.6483348338
 05/12  09:00:00,21.5382633245,0.529844584567,0.600700838677,0.0,3.78894180059,16.6187760998,15.897103018,0.419185041597,15.4779179764
 05/12  10:00:00,19.1084599322,0.631305579514,0.986063154638,0.0,3.78894180059,13.7021493968,14.0340701419,0.00309673465339,14.0309734072
 05/12  11:00:00,19.577390039,0.701882784298,1.23723490278,0.0,3.78894180059,13.8493305508,11.31795234,0.0,11.31795234
 05/12  12:00:00,19.7250443974,0.80853569481,1.58867756875,0.0,3.69398621738,13.6338449159,9.87100777084,0.0,9.87100777084
 05/12  13:00:00,19.7370537753,0.860255029727,1.82725100967,0.0,3.78894180059,13.2606059349,8.78579934396,0.0,8.78579934396
 05/12  14:00:00,19.6764304549,0.879469858078,1.894594015,0.0,3.78894180059,13.1134247809,7.70059091707,0.0,7.70059091707
 05/12  15:00:00,21.0461153992,0.879836805264,1.89890255868,0.0,4.71240779196,13.5549682428,8.78579934396,0.0,8.78579934396
 05/12  16:00:00,28.6701322378,0.929134974725,2.02326784052,0.0,7.18559832057,18.5321311015,10.2327439131,0.0,10.2327439131
 05/12  17:00:00,34.5674979941,0.750039956188,2.12197234609,0.0,8.38069375907,23.3147919321,13.4883691938,0.0,13.4883691938
 05/12  18:00:00,36.9727378629,0.850952924546,2.35892911277,0.0,10.6415932552,23.1212625696,15.8396541187,0.0,15.8396541187
 05/12  19:00:00,35.778941527,0.813333010567,2.1720306691,0.0,12.3080778603,20.4854999863,15.1161818341,0.0,15.1161818341
 05/12  20:00:00,38.4615734952,0.706470043851,1.83031316389,0.0,12.456681583,19.8967753704,13.8501053361,0.0,13.8501053361
 05/12  21:00:00,34.4593747535,0.623011346356,1.58940747494,0.0,9.18739968257,17.702556249,11.31795234,0.0,11.31795234
 05/12  22:00:00,27.0411645783,0.491199162312,1.23832204553,0.0,5.91811778209,14.0365255879,9.87100777084,0.0,9.87100777084
 05/12  23:00:00,20.6328484899,0.350281279188,0.867432911608,0.0,3.54045821811,10.5176760807,5.53017406329,0.0,5.53017406329
 05/12  24:00:00,16.5174308481,0.233515624783,0.572036479939,0.0,2.55330491699,7.80157382632,1.73194456918,0.0,1.73194456918
 05/13  01:00:00,15.6687419098,0.159896003152,0.385691779233,0.0,2.55330491699,7.21284921042,1.00748536801,0.0,1.00748536801
 05/13  02:00:00,15.2050201895,0.111205472141,0.265022897881,0.0,2.55330491699,6.91848690247,0.470209231716,0.00463578292568,0.46557344879
 05/13  03:00:00,14.9467391944,0.0853909654418,0.17973756345,0.0,2.55330491699,6.7713057485,0.690308911154,0.224752354354,0.4655565568
 05/13  04:00:00,16.9978916144,0.0949719226903,0.144815578415,0.0,3.82705111198,7.57405300124,1.75449678196,0.74742007294,1.00707670902
 05/13  05:00:00,21.6074567783,0.128596206454,0.182143996664,0.0,6.02426329834,9.91545327661,6.27700032865,1.12148774368,5.15551258497
 05/13  06:00:00,22.5789150794,0.159508656809,0.268605434006,0.0,6.51253267309,14.7454349813,18.2004689062,0.967393430241,17.233075476
 05/13  07:00:00,24.4836082141,0.182275561464,0.317761724462,0.0,6.01364874671,17.9699221805,19.3356291315,1.02140262271,18.3142265088
 05/13  08:00:00,22.3160809756,0.18668716111,0.344457641486,0.0,3.66783283761,18.1171033345,18.5556560965,0.962600361573,17.5930557349
 05/13  09:00:00,19.4366260808,0.173081884728,0.302239863539,0.0,3.10526160149,15.8560427302,16.5569008014,1.12735203654,15.4295487649
 05/13  10:00:00,16.5836697562,0.183677591119,0.355314535676,0.0,3.10526160149,12.9394160272,14.9186862485,0.931475461223,13.9872107872
 05/13  11:00:00,16.7225905346,0.217766673642,0.312965077737,0.0,3.10526160149,13.0865971812,13.2609688453,1.97814176603,11.2828270792
 05/13  12:00:00,16.6493688446,0.241101788464,0.36358942694,0.0,3.10526160149,12.9394160272,11.7765293935,1.93604029182,9.84048910163
 05/13  13:00:00,16.4558843819,0.270869015922,0.581881198765,0.0,3.10526160149,12.4978725653,9.44141541912,0.682679800695,8.75873561843
 05/13  14:00:00,16.5986089249,0.326576717291,0.816079194408,0.0,3.10526160149,12.3506914113,7.76516534794,0.0881832127202,7.67698213522
 05/13  15:00:00,18.3517897243,0.425541919189,1.10528533857,0.0,4.02872759285,12.7922348732,8.75873561843,0.0,8.75873561843
 05/13  16:00:00,26.3037359869,0.560726997508,1.47169313552,0.0,6.50191812146,17.7693977319,10.201073596,0.0,10.201073596
 05/13  17:00:00,34.0423790474,0.704822077736,1.83560064027,0.0,8.38069375907,23.1212625696,13.4463340456,0.0,13.4463340456
 05/13  18:00:00,36.5591050233,0.785034306511,2.01121489115,0.0,10.6415932552,23.1212625696,15.7901332593,0.0,15.7901332593
 05/13  19:00:00,35.3145029612,0.721623578943,1.79930153491,0.0,12.3080778603,20.4854999863,15.0689642704,0.0,15.0689642704
 05/13  20:00:00,37.9077828824,0.585015559372,1.39797703553,0.0,12.456681583,19.8967753704,13.80691854,0.0,13.80691854
 05/13  21:00:00,33.8113364781,0.47104822958,1.09333231634,0.0,9.18739968257,17.702556249,11.2828270792,0.0,11.2828270792
 05/13  22:00:00,26.5209500022,0.363656836038,0.845649795646,0.0,5.91811778209,14.0365255879,9.84048910163,0.0,9.84048910163
 05/13  23:00:00,20.2105362174,0.24067696811,0.554724950192,0.0,3.54045821811,10.5176760807,5.51347516882,0.0,5.51347516882
 05/13  24:00:00,16.1591702321,0.138932965603,0.308358523132,0.0,2.55330491699,7.80157382632,1.82155009109,0.0942121134874,1.7273379776
 05/14  01:00:00,15.4383789634,0.110359934823,0.20486490111,0.0,2.55330491699,7.21284921042,1.46733434945,0.46215434716,1.00518000229
 05/14  02:00:00,15.0825196517,0.122669396046,0.131058436196,0.0,2.55330491699,6.91848690247,1.90660811621,1.44161094628,0.46499716993
 05/14  03:00:00,14.9459747447,0.176032538779,0.0883315404687,0.0,2.55330491699,6.7713057485,3.52888166928,3.06390137172,0.464980297559
 05/14  04:00:00,17.0521360408,0.223105689289,0.0709262382436,0.0,3.82705111198,7.57405300124,5.30361790549,4.29884608016,1.00477182533
 05/14  05:00:00,21.6405814542,0.265872215866,0.0779926631587,0.0,6.02426329834,9.91545327661,10.3377910459,5.19783484661,5.13995619932
 05/14  06:00:00,22.5735587006,0.270525621635,0.152232090307,0.0,6.51253267309,14.7454349813,21.6856731885,4.5067643129,17.1789088756
 05/14  07:00:00,24.5427714681,0.267307086603,0.291893453293,0.0,6.01364874671,17.9699221805,21.3344549242,3.07785459424,18.2566003299
 05/14  08:00:00,22.4099761617,0.283302600047,0.34173738868,0.0,3.66783283761,18.1171033345,20.5959465459,3.05821195991,17.537734586
 05/14  09:00:00,19.6942701917,0.284877990753,0.44808786847,0.0,3.10526160149,15.8560427302,17.5985280903,2.21738533081,15.3811427595
 05/14  10:00:00,16.9973033138,0.307354186502,0.645271497901,0.0,3.10526160149,12.9394160272,15.0270507277,1.08363585002,13.9434148777
 05/14  11:00:00,17.2646773014,0.315937937647,0.756880580516,0.0,3.10526160149,13.0865971812,11.5781302983,0.330455199142,11.2476750992
 05/14  12:00:00,17.1717171965,0.319301311262,0.807738256092,0.0,3.10526160149,12.9394160272,9.85178149668,0.041834279363,9.80994721732
 05/14  13:00:00,16.5231635523,0.267673040251,0.65235634482,0.0,3.10526160149,12.4978725653,8.81654318497,0.0848918790429,8.73165130592
 05/14  14:00:00,16.7626694294,0.370189681131,0.93652673511,0.0,3.10526160149,12.3506914113,7.66156809926,0.00821270473399,7.65335539453
 05/14  15:00:00,18.5407208803,0.476796574804,1.24296183895,0.0,4.02872759285,12.7922348732,8.73165130592,0.0,8.73165130592
 05/14  16:00:00,26.4562504181,0.604246941945,1.58068762231,0.0,6.50191812146,17.7693977319,10.1693791878,0.0,10.1693791878
 05/14  17:00:00,34.3551053941,0.787451343573,2.0656977211,0.0,8.38069375907,23.1212625696,13.404266922,0.0,13.404266922
 05/14  18:00:00,37.1965318017,0.948281236338,2.48539473973,0.0,10.6415932552,23.1212625696,15.74057473,0.0,15.74057473
 05/14  19:00:00,35.9569028684,0.891915657212,2.27140936381,0.0,12.3080778603,20.4854999863,15.0217107891,0.0,15.0217107891
 05/14  20:00:00,37.5327730471,0.725713693108,1.77510239984,0.0,12.456681583,19.8967753704,13.7636988924,0.0,13.7636988924
 05/14  21:00:00,34.3170482131,0.606564993036,1.4635272879,0.0,9.18739968257,17.702556249,11.2476750992,0.0,11.2476750992
 05/14  22:00:00,26.9347314753,0.477388891684,1.14569921317,0.0,5.91811778209,14.0365255879,9.80994721732,0.0,9.80994721732
 05/14  23:00:00,20.5683044573,0.340803464165,0.812366694059,0.0,3.54045821811,10.5176760807,5.49676357174,0.0,5.49676357174
 05/14  24:00:00,16.5197785651,0.237817172326,0.570082649436,0.0,2.55330491699,7.80157382632,1.72272788186,0.0,1.72272788186
 05/15  01:00:00,15.7398900631,0.181422332974,0.435313602718,0.0,2.55330491699,7.21284921042,1.0028731693,0.0,1.0028731693
 05/15  02:00:00,15.254456381,0.127570874411,0.29809368711,0.0,2.55330491699,6.91848690247,0.516800338065,0.0523797991524,0.464420538912
 05/15  03:00:00,14.9900753335,0.0949144155186,0.213550252447,0.0,2.55330491699,6.7713057485,0.580414665004,0.116010973677,0.464403691327
 05/15  04:00:00,17.0138735904,0.0892825931938,0.166486883952,0.0,3.82705111198,7.57405300124,1.42067802062,0.418212421255,1.00246559936
 05/15  05:00:00,21.6029612824,0.111238586735,0.195006120427,0.0,6.02426329834,9.91545327661,5.74690824295,0.622516423923,5.12439181903
 05/15  06:00:00,22.4808061851,0.14319751034,0.186807686107,0.0,6.51253267309,14.7454349813,18.5434817985,1.41876482215,17.1247169764
 05/15  07:00:00,24.5551242593,0.180331199543,0.197692769119,0.0,6.01364874671,18.163451543,20.3504372931,2.15148987897,18.1989474141
 05/15  08:00:00,23.8734993445,0.509892688714,0.13225691406,0.0,4.35151303671,18.8798367041,21.3712105987,3.88882282874,17.48238777
 05/15  09:00:00,20.9962636972,0.557184089828,0.031361706209,0.0,3.78894180059,16.6187760998,21.3452713894,6.012557094,15.3327142955
 05/15  10:00:00,18.1671983169,0.557308041945,0.118799076906,0.0,3.78894180059,13.7021493968,18.9994984349,5.09989978666,13.8995986483
 05/15  11:00:00,18.3738077434,0.555651276405,0.179884115076,0.0,3.78894180059,13.8493305508,15.6551825327,4.44267572293,11.2125068098
 05/15  12:00:00,18.1460472956,0.535969089602,0.282247072148,0.0,3.69398621738,13.6338449159,12.8116222278,3.03223106521,9.7793911626
 05/15  13:00:00,17.8880550054,0.503967865154,0.334539404359,0.0,3.78894180059,13.2606059349,10.5836416182,1.87908719097,8.70455442721
 05/15  14:00:00,17.7663862448,0.480502801535,0.383516861447,0.0,3.78894180059,13.1134247809,8.60106775209,0.971350060265,7.62971769182
 05/15  15:00:00,19.6353619251,0.587329451275,0.780656438614,0.0,4.71240779196,13.5549682428,8.75217289819,0.047618470976,8.70455442721
 05/15  16:00:00,27.6066690703,0.729002531351,1.15993711642,0.0,7.18559832057,18.5321311015,10.1376700744,0.0,10.1376700744
 05/15  17:00:00,33.9439465155,0.63668013289,1.61178069076,0.0,8.38069375907,23.3147919321,13.3621802806,0.0,13.3621802806
 05/15  18:00:00,36.5031262194,0.76957022506,1.97070016872,0.0,10.6415932552,23.1212625696,15.6909932072,0.0,15.6909932072
 05/15  19:00:00,35.5383284335,0.771238358149,1.97351222795,0.0,12.3080778603,20.4854999863,14.9744353836,0.0,14.9744353836
 05/15  20:00:00,37.3214161457,0.653692282702,1.63576690885,0.0,12.456681583,19.8967753704,13.7204591924,0.0,13.7204591924
 05/15  21:00:00,34.0837371989,0.534255026992,1.30252623974,0.0,9.18739968257,17.702556249,11.2125068098,0.0,11.2125068098
 05/15  22:00:00,26.7298149111,0.413283583911,1.0048879567,0.0,5.91811778209,14.0365255879,9.7793911626,0.0,9.7793911626
 05/15  23:00:00,20.367766542,0.278078934614,0.674553308226,0.0,3.54045821811,10.5176760807,5.48004422105,0.0,5.48004422105
 05/15  24:00:00,16.2161483212,0.151784308184,0.352485269619,0.0,2.55330491699,7.80157382632,1.80621733497,0.0881016877832,1.71811564718
 05/16  01:00:00,15.4088271592,0.105774010293,0.179899021426,0.0,2.55330491699,7.21284921042,1.6553294052,0.654763851903,1.0005655533
 05/16  02:00:00,15.0548254084,0.119050035509,0.106983553443,0.0,2.55330491699,6.91848690247,2.12653949586,1.66269576917,0.463843726695
 05/16  03:00:00,14.9273057595,0.16766082719,0.0780342668349,0.0,2.55330491699,6.7713057485,3.50726267268,3.04343576365,0.463826909027
 05/16  04:00:00,17.0428981003,0.205169393741,0.0796245932518,0.0,3.82705111198,7.57405300124,4.8553668001,3.85520808556,1.00015871453
 05/16  05:00:00,21.6489417649,0.244106171625,0.108119018121,0.0,6.02426329834,9.91545327661,9.55912931225,4.45030525954,5.10882405271
 05/16  06:00:00,22.6147777546,0.249278931309,0.214697834627,0.0,6.51253267309,14.7454349813,20.5850346412,3.51451881578,17.0705158254
 05/16  07:00:00,24.8440365831,0.260973921171,0.405962371289,0.0,6.01364874671,18.163451543,20.215860449,2.07457561421,18.1412848348
 05/16  08:00:00,24.4212193432,0.57812021982,0.611749381683,0.0,4.35151303671,18.8798367041,18.7272875699,1.30025589262,17.4270316772
 05/16  09:00:00,22.0832976981,0.655907427347,1.01967236954,0.0,3.78894180059,16.6187760998,15.5195526189,0.235274904675,15.2842777142
 05/16  10:00:00,19.7517972645,0.773284523561,1.4874215429,0.0,3.78894180059,13.7021493968,13.8557750748,0.0,13.8557750748
 05/16  11:00:00,20.4163433253,0.879358790085,1.89871218331,0.0,3.78894180059,13.8493305508,11.1773326258,0.0,11.1773326258
 05/16  12:00:00,20.3320203185,0.934372964389,2.06981622032,0.0,3.69398621738,13.6338449159,9.74882998636,0.0,9.74882998636
 05/16  13:00:00,20.3726141496,0.998440979439,2.32462543422,0.0,3.78894180059,13.2606059349,8.67745300677,0.0,8.67745300677
 05/16  14:00:00,20.7544807013,1.10212879562,2.74998532382,0.0,3.78894180059,13.1134247809,7.60607602718,0.0,7.60607602718
 05/16  15:00:00,23.1664086013,1.32340449781,3.5756280683,0.0,4.71240779196,13.5549682428,8.67745300677,0.0,8.67745300677
 05/16  16:00:00,31.4739502323,1.53593437482,4.22028643489,0.0,7.18559832057,18.5321311015,10.1059556462,0.0,10.1059556462
 05/16  17:00:00,37.5084324351,1.41992286361,4.39302387964,0.0,8.38069375907,23.3147919321,13.320086585,0.0,13.320086585
 05/16  18:00:00,39.6817014652,1.47820680243,4.44063883715,0.0,10.6415932552,23.1212625696,15.6414033741,0.0,15.6414033741
 05/16  19:00:00,38.2034455425,1.37605271986,4.03381497526,0.0,12.3080778603,20.4854999863,14.9271520544,0.0,14.9271520544
 05/16  20:00:00,39.946944686,1.26358593231,3.6514017995,0.0,12.456681583,19.8967753704,13.6772122448,0.0,13.6772122448
 05/16  21:00:00,36.2800681836,1.06322750714,2.96988474431,0.0,9.18739968257,17.702556249,11.1773326258,0.0,11.1773326258
 05/16  22:00:00,27.9724873307,0.727753770394,1.93309018986,0.0,5.91811778209,14.0365255879,9.74882998636,0.0,9.74882998636
 05/16  23:00:00,21.1601616211,0.48706271272,1.25796460931,0.0,3.54045821811,10.5176760807,5.46332206801,0.0,5.46332206801
 05/16  24:00:00,16.8919050868,0.335095378315,0.844930965064,0.0,2.55330491699,7.80157382632,1.71350263945,0.0,1.71350263945
 05/17  01:00:00,15.9743000331,0.245520771974,0.605625133656,0.0,2.55330491699,7.21284921042,0.998257838813,0.0,0.998257838813
 05/17  02:00:00,15.4929661987,0.192329489432,0.471844889806,0.0,2.55330491699,6.91848690247,0.463266904293,0.0,0.463266904293
 05/17  03:00:00,15.1806275566,0.1452062812,0.353810609949,0.0,2.55330491699,6.7713057485,0.463250121637,0.0,0.463250121637
 05/17  04:00:00,17.1512135847,0.115166631353,0.277942840111,0.0,3.82705111198,7.57405300124,0.997851854454,0.0,0.997851854454
 05/17  05:00:00,21.7132622389,0.123076580198,0.293469083501,0.0,6.02426329834,9.91545327661,5.09325750997,0.0,5.09325750997
 05/17  06:00:00,22.9184625537,0.226747531795,0.540914033281,0.0,6.51253267309,14.7454349813,17.0163214727,0.0,17.0163214727
 05/17  07:00:00,25.390700847,0.35108677005,0.862513786292,0.0,6.01364874671,18.163451543,18.0836296681,0.0,18.0836296681
 05/17  08:00:00,24.6572178394,0.603290597638,0.822577500047,0.0,4.35151303671,18.8798367041,17.3716827009,0.0,17.3716827009
 05/17  09:00:00,21.9663574343,0.626675821989,0.931963711145,0.0,3.78894180059,16.6187760998,15.2358473599,0.0,15.2358473599
 05/17  10:00:00,19.3078562346,0.68940575126,1.1273592852,0.0,3.78894180059,13.7021493968,13.8119571352,0.0,13.8119571352
 05/17  11:00:00,19.6217356171,0.72996987768,1.25349338748,0.0,3.78894180059,13.8493305508,11.1421629637,0.0,11.1421629637
 05/17  12:00:00,19.4153704353,0.759910937074,1.32762836442,0.0,3.69398621738,13.6338449159,9.718272739,0.0,9.718272739
 05/17  13:00:00,19.2458006716,0.781832547231,1.4144203885,0.0,3.78894180059,13.2606059349,8.65035507043,0.0,8.65035507043
 05/17  14:00:00,19.2463564919,0.815707238743,1.52828267127,0.0,3.78894180059,13.1134247809,7.58243740186,0.0,7.58243740186
 05/17  15:00:00,20.8979779121,0.891978629071,1.73862324778,0.0,4.71240779196,13.5549682428,8.65035507043,0.0,8.65035507043
 05/17  16:00:00,29.1073302151,1.0998317549,2.28976903761,0.0,7.18559832057,18.5321311015,10.0742452952,0.0,10.0742452952
 05/17  17:00:00,35.8548152165,1.14778497648,3.01154454824,0.0,8.38069375907,23.3147919321,13.2779983009,0.0,13.2779983009
 05/17  18:00:00,38.6468512677,1.35494621135,3.52904923076,0.0,10.6415932552,23.1212625696,15.5918199161,0.0,15.5918199161
 05/17  19:00:00,37.434728169,1.30472187696,3.33642844471,0.0,12.3080778603,20.4854999863,14.8798748037,0.0,14.8798748037
 05/17  20:00:00,38.7095680824,1.05676948723,2.62084164105,0.0,12.456681583,19.8967753704,13.6339708571,0.0,13.6339708571
 05/17  21:00:00,35.015319346,0.80753243227,1.96083098156,0.0,9.18739968257,17.702556249,11.1421629637,0.0,11.1421629637
 05/17  22:00:00,26.8879027581,0.473832611796,1.10242677586,0.0,5.91811778209,14.0365255879,9.718272739,0.0,9.718272739
 05/17  23:00:00,20.4486727954,0.31263293257,0.720905563682,0.0,3.54045821811,10.5176760807,5.44660206473,0.0,5.44660206473
 05/17  24:00:00,16.2951229882,0.177416847385,0.405827397425,0.0,2.55330491699,7.80157382632,1.70889022475,0.0,1.70889022475
 05/18  01:00:00,15.4099966315,0.0901758011321,0.196666702956,0.0,2.55330491699,7.21284921042,1.02360529237,0.0276545819632,0.995950710409
 05/18  02:00:00,15.018333146,0.0646119361775,0.124929390395,0.0,2.55330491699,6.91848690247,0.648648370942,0.185958128212,0.46269024273
 05/18  03:00:00,14.8254032489,0.0555294734215,0.0882631099954,0.0,2.55330491699,6.7713057485,0.840004358111,0.37733085797,0.462673500141
 05/18  04:00:00,16.896706645,0.0645267487036,0.0740757830766,0.0,3.82705111198,7.57405300124,1.73532143973,0.739775736998,0.99554570273
 05/18  05:00:00,21.4993574049,0.106488215376,0.0961526142933,0.0,6.02426329834,9.91545327661,6.52563153679,1.44793473674,5.07769680005
 05/18  06:00:00,22.4777533673,0.135391173548,0.191561205092,0.0,6.51253267309,14.7454349813,18.0494560847,1.08730611873,16.9621499659
 05/18  07:00:00,24.7407148732,0.184792254692,0.378822327919,0.0,6.01364874671,18.163451543,18.4881481962,0.462149208112,18.0259989881
 05/18  08:00:00,24.2001460905,0.497155863229,0.471640485605,0.0,4.35151303671,18.8798367041,17.7713784686,0.455021236411,17.3163572322
 05/18  09:00:00,21.6555671964,0.55746974521,0.690379549962,0.0,3.78894180059,16.6187760998,15.4964027673,0.308965192592,15.1874375747
 05/18  10:00:00,19.1044715979,0.636323123245,0.977057276545,0.0,3.78894180059,13.7021493968,13.8080419834,0.0398841777079,13.7681578057
 05/18  11:00:00,19.5758280005,0.712574601331,1.22498104723,0.0,3.78894180059,13.8493305508,11.1070082388,0.0,11.1070082388
 05/18  12:00:00,19.5253002077,0.777215709015,1.42025336486,0.0,3.69398621738,13.6338449159,9.68772846975,0.0,9.68772846975
 05/18  13:00:00,19.5196364347,0.834456575761,1.63563212306,0.0,3.78894180059,13.2606059349,8.62326864299,0.0,8.62326864299
 05/18  14:00:00,19.7260025516,0.911750862573,1.91188510718,0.0,3.78894180059,13.1134247809,7.55880881622,0.0,7.55880881622
 05/18  15:00:00,21.6910478253,1.06000292255,2.36366886758,0.0,4.71240779196,13.5549682428,8.62326864299,0.0,8.62326864299
 05/18  16:00:00,30.2336177582,1.34892706519,3.16696127045,0.0,7.18559832057,18.5321311015,10.042548412,0.0,10.042548412
 05/18  17:00:00,37.2850090009,1.46699841001,4.1225248991,0.0,8.38069375907,23.3147919321,13.2359278923,0.0,13.2359278923
 05/18  18:00:00,40.3035667149,1.70884229901,4.83186859027,0.0,10.6415932552,23.1212625696,15.542257517,0.0,15.542257517
 05/18  19:00:00,38.9850266371,1.65067503577,4.54077375399,0.0,12.3080778603,20.4854999863,14.8326176324,0.0,14.8326176324
 05/18  20:00:00,40.1823437022,1.40641148577,3.74397526226,0.0,12.456681583,19.8967753704,13.5907478346,0.0,13.5907478346
 05/18  21:00:00,36.2890826592,1.12689925492,2.91522747209,0.0,9.18739968257,17.702556249,11.1070082388,0.0,11.1070082388
 05/18  22:00:00,27.9137182739,0.743571200197,1.85850370321,0.0,5.91811778209,14.0365255879,9.68772846975,0.0,9.68772846975
 05/18  23:00:00,20.9900636584,0.454978944222,1.11995041502,0.0,3.54045821811,10.5176760807,5.4298891627,0.0,5.4298891627
 05/18  24:00:00,16.7142457487,0.292576770327,0.709790235032,0.0,2.55330491699,7.80157382632,1.70427976902,0.0,1.70427976902
 05/19  01:00:00,15.7342618118,0.181825742325,0.429281942028,0.0,2.55330491699,7.21284921042,0.99364485249,0.0,0.99364485249
 05/19  02:00:00,15.1932731765,0.110133041594,0.254348315474,0.0,2.55330491699,6.91848690247,0.462113912981,0.0,0.462113912981
 05/19  03:00:00,14.9304475398,0.0776576085436,0.171179265744,0.0,2.55330491699,6.7713057485,0.527555076512,0.0654578610379,0.462097215474
 05/19  04:00:00,16.9655522166,0.0693376515261,0.138110451799,0.0,3.82705111198,7.57405300124,1.19615583712,0.202914894353,0.993240942767
 05/19  05:00:00,21.5245772073,0.0770764199833,0.150784212095,0.0,6.02426329834,9.91545327661,5.29908989472,0.236943364257,5.06214653046
 05/19  06:00:00,22.6151236845,0.140825870777,0.323496825152,0.0,6.51253267309,14.7454349813,16.9360816543,0.0280643080748,16.9080173462
 05/19  07:00:00,25.3605321471,0.337135114807,0.846296741692,0.0,6.01364874671,18.163451543,17.9684098616,0.0,17.9684098616
 05/19  08:00:00,24.9967996822,0.680144708476,1.08530523198,0.0,4.35151303671,18.8798367041,17.2610716551,0.0,17.2610716551
 05/19  09:00:00,22.7168345979,0.7888065997,1.52031009697,0.0,3.78894180059,16.6187760998,15.1390626947,0.0,15.1390626947
 05/19  10:00:00,20.6780980523,0.963188901181,2.223817953,0.0,3.78894180059,13.7021493968,13.7243900571,0.0,13.7243900571
 05/19  11:00:00,21.6594680611,1.12081153784,2.90038417138,0.0,3.78894180059,13.8493305508,11.0718788616,0.0,11.0718788616
 05/19  12:00:00,22.4292466814,1.34292864443,3.75848690316,0.0,3.69398621738,13.6338449159,9.65720622403,0.0,9.65720622403
 05/19  13:00:00,23.6037630219,1.6288881546,4.92532713136,0.0,3.78894180059,13.2606059349,8.59620174584,0.0,8.59620174584
 05/19  14:00:00,23.8180108358,1.72000366311,5.19564059086,0.0,3.78894180059,13.1134247809,7.53519726764,0.0,7.53519726764
 05/19  15:00:00,26.0690857527,1.93425487224,5.86745484526,0.0,4.71240779196,13.5549682428,8.59620174584,0.0,8.59620174584
 05/19  16:00:00,33.49945543,1.99715695726,5.78456905012,0.0,7.18559832057,18.5321311015,10.0108743834,0.0,10.0108743834
 05/19  17:00:00,39.7048468856,1.97683065117,6.03253054265,0.0,8.38069375907,23.3147919321,13.193887818,0.0,13.193887818
 05/19  18:00:00,42.5674716322,2.19964548452,6.60497032206,0.0,10.6415932552,23.1212625696,15.4927308541,0.0,15.4927308541
 05/19  19:00:00,40.7228364603,2.04204897528,5.88720963762,0.0,12.3080778603,20.4854999863,14.7853945353,0.0,14.7853945353
 05/19  20:00:00,41.5827663176,1.73789868793,4.81291067547,0.0,12.456681583,19.8967753704,13.5475559774,0.0,13.5475559774
 05/19  21:00:00,37.6652750257,1.46215924468,3.95615984883,0.0,9.18739968257,17.702556249,11.0718788616,0.0,11.0718788616
 05/19  22:00:00,29.6119274825,1.16766225823,3.13262185384,0.0,5.91811778209,14.0365255879,9.65720622403,0.0,9.65720622403
 05/19  23:00:00,22.8708768714,0.92858997836,2.5271525939,0.0,3.54045821811,10.5176760807,5.41318831126,0.0,5.41318831126
 05/19  24:00:00,18.3038805602,0.69268977676,1.89931204003,0.0,2.55330491699,7.80157382632,1.69967263759,0.0,1.69967263759
 05/20  01:00:00,17.6065727661,0.645131741685,1.83828689701,0.0,2.55330491699,7.21284921042,0.991340949096,0.0,0.991340949096
 05/20  02:00:00,16.8080436983,0.517382245619,1.46186963321,0.0,2.55330491699,6.91848690247,0.461538085929,0.0,0.461538085929
 05/20  03:00:00,16.0843064804,0.379296036839,1.02339977805,0.0,2.55330491699,6.7713057485,0.461521438475,0.0,0.461521438475
 05/20  04:00:00,17.8425363831,0.30360601724,0.780826252601,0.0,3.82705111198,7.57405300124,0.990938257568,0.0,0.990938257568
 05/20  05:00:00,22.3771234915,0.306671043892,0.773735872358,0.0,6.02426329834,9.91545327661,5.04661130563,0.0,5.04661130563
 05/20  06:00:00,23.6376502903,0.420632241278,1.06621706038,0.0,6.51253267309,14.7454349813,16.8539396429,0.0,16.8539396429
 05/20  07:00:00,26.3239333858,0.629281494107,1.71108096351,0.0,6.01364874671,17.9699221805,17.9108793429,0.0,17.9108793429
 05/20  08:00:00,24.7320855185,0.751024740989,2.19612460451,0.0,3.66783283761,18.1171033345,17.2058423419,0.0,17.2058423419
 05/20  09:00:00,22.8463454413,0.94700162711,2.93803948168,0.0,3.10526160149,15.8560427302,15.0907370456,0.0,15.0907370456
 05/20  10:00:00,21.2044889793,1.21623712491,3.943574225,0.0,3.10526160149,12.9394160272,13.6806668508,0.0,13.6806668508
 05/20  11:00:00,22.4009843856,1.43335068626,4.77577491616,0.0,3.10526160149,13.0865971812,11.0367852355,0.0,11.0367852355
 05/20  12:00:00,23.0704934775,1.60549624411,5.42031960422,0.0,3.10526160149,12.9394160272,9.62671504069,0.0,9.62671504069
 05/20  13:00:00,24.0185007916,1.88566424442,6.52970237994,0.0,3.10526160149,12.4978725653,8.56916239458,0.0,8.56916239458
 05/20  14:00:00,24.8200075544,2.08891592131,7.27513861993,0.0,3.10526160149,12.3506914113,7.51160974846,0.0,7.51160974846
 05/20  15:00:00,26.972447636,2.27913306763,7.87235210182,0.0,4.02872759285,12.7922348732,8.56916239458,0.0,8.56916239458
 05/20  16:00:00,36.3786615682,2.68788926356,9.41945645081,0.0,6.50191812146,17.7693977319,9.9792325894,0.0,9.9792325894
 05/20  17:00:00,45.4374881219,3.08203613298,10.8534956595,0.0,8.38069375907,23.1212625696,13.1518905277,0.0,13.1518905277
 05/20  18:00:00,47.0717838066,3.00537130584,10.3035566752,0.0,10.6415932552,23.1212625696,15.4432545943,0.0,15.4432545943
 05/20  19:00:00,44.8189840686,2.78376271609,9.24164350509,0.0,12.3080778603,20.4854999863,14.7382194969,0.0,14.7382194969
 05/20  20:00:00,45.0981023394,2.41852143497,7.64762395025,0.0,12.456681583,19.8967753704,13.5044080765,0.0,13.5044080765
 05/20  21:00:00,40.5069814272,2.06806828209,6.19195721292,0.0,9.18739968257,17.702556249,11.0367852355,0.0,11.0367852355
 05/20  22:00:00,31.62576234,1.64535320357,4.66876576595,0.0,5.91811778209,14.0365255879,9.62671504069,0.0,9.62671504069
 05/20  23:00:00,24.2634451986,1.2867933406,3.56151755892,0.0,3.54045821811,10.5176760807,5.39650445623,0.0,5.39650445623
 05/20  24:00:00,18.8630924166,0.863490841955,2.28772283128,0.0,2.55330491699,7.80157382632,1.69507019482,0.0,1.69507019482
 05/21  01:00:00,17.1901896228,0.580744311608,1.48629118375,0.0,2.55330491699,7.21284921042,0.989039683701,0.0,0.989039683701
 05/21  02:00:00,16.1839495347,0.385267949018,0.969889766174,0.0,2.55330491699,6.91848690247,0.460962932307,0.0,0.460962932307
 05/21  03:00:00,15.4405489945,0.219500617077,0.539437711943,0.0,2.55330491699,6.7713057485,0.460946339834,0.0,0.460946339834
 05/21  04:00:00,17.4823746594,0.212830232245,0.511440313872,0.0,3.82705111198,7.57405300124,0.988638329527,0.0,0.988638329527
 05/21  05:00:00,22.0957059263,0.236371206828,0.562618144276,0.0,6.02426329834,9.91545327661,5.03109572552,0.0,5.03109572552
 05/21  06:00:00,23.3931377613,0.36398171855,0.878355054144,0.0,6.51253267309,14.7454349813,16.7999328693,0.0,16.7999328693
 05/21  07:00:00,25.7841914196,0.512720018824,1.28790047255,0.0,6.01364874671,17.9699221805,17.8534244693,0.0,17.8534244693
 05/21  08:00:00,23.6213763408,0.507850351841,1.32858981597,0.0,3.66783283761,18.1171033345,17.1506856484,0.0,17.1506856484
 05/21  09:00:00,21.0806834561,0.574085066954,1.54529405667,0.0,3.10526160149,15.8560427302,15.0424749387,0.0,15.0424749387
 05/21  10:00:00,18.6432657257,0.685193110795,1.91339498549,0.0,3.10526160149,12.9394160272,13.637001135,0.0,13.637001135
 05/21  11:00:00,18.6867723401,0.647219836226,1.84769372065,0.0,3.10526160149,13.0865971812,11.0017377531,0.0,11.0017377531
 05/21  12:00:00,17.8460923608,0.492507097235,1.3089076344,0.0,3.10526160149,12.9394160272,9.59626394942,0.0,9.59626394942
 05/21  13:00:00,17.1850338983,0.447584023052,1.13431570801,0.0,3.10526160149,12.4978725653,8.54215859666,0.0,8.54215859666
 05/21  14:00:00,16.9506531125,0.430389678368,1.06431042096,0.0,3.10526160149,12.3506914113,7.48805324389,0.0,7.48805324389
 05/21  15:00:00,18.0905768954,0.369022504692,0.900591924242,0.0,4.02872759285,12.7922348732,8.54215859666,0.0,8.54215859666
 05/21  16:00:00,25.7651515399,0.435590027005,1.05824565903,0.0,6.50191812146,17.7693977319,9.94763240034,0.0,9.94763240034
 05/21  17:00:00,33.5808353611,0.606218089606,1.47266094209,0.0,8.38069375907,23.1212625696,13.1099484586,0.0,13.1099484586
 05/21  18:00:00,36.1062709305,0.686565467362,1.65684963751,0.0,10.6415932552,23.1212625696,15.3938433896,0.0,15.3938433896
 05/21  19:00:00,35.0065755442,0.653501495355,1.55949620146,0.0,12.3080778603,20.4854999863,14.6911064878,0.0,14.6911064878
 05/21  20:00:00,36.9907857349,0.578725929255,1.38010285148,0.0,12.456681583,19.8967753704,13.4613169096,0.0,13.4613169096
 05/21  21:00:00,33.8840643676,0.487600075988,1.14950835946,0.0,9.18739968257,17.702556249,11.0017377531,0.0,11.0017377531
 05/21  22:00:00,26.3759614995,0.322913600732,0.741404528294,0.0,5.91811778209,14.0365255879,9.59626394942,0.0,9.59626394942
