Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/21  23:00:00,19.9718271722,0.171552392863,0.385140480217,0.0,3.54045821811,10.5176760807,5.37984253836,0.0,5.37984253836
 05/21  24:00:00,16.0186463162,0.0947800571213,0.211987515698,0.0,2.55330491699,7.80157382632,1.69047380369,0.0,1.69047380369
 05/22  01:00:00,15.3620146497,0.0735814378373,0.165279084448,0.0,2.55330491699,7.21284921042,0.986741739009,0.0,0.986741739009
 05/22  02:00:00,15.0164924386,0.0647991694491,0.122901449658,0.0,2.55330491699,6.91848690247,0.690431341957,0.230042719304,0.460388622654
 05/22  03:00:00,14.8688343321,0.094711314793,0.0925123518035,0.0,2.55330491699,6.7713057485,1.67816946487,1.21779737483,0.460372090042
 05/22  04:00:00,16.9683494116,0.12484085177,0.0854044465781,0.0,3.82705111198,7.57405300124,2.95637618049,1.97003434027,0.986341840225
 05/22  05:00:00,21.5793307966,0.151738693841,0.130875527583,0.0,6.02426329834,9.91545327661,7.12723799517,2.11163361089,5.01560438429
 05/22  06:00:00,22.5500332859,0.186618871638,0.212613425669,0.0,6.51253267309,14.7454349813,18.8172133232,2.07120030567,16.7460130176
 05/22  07:00:00,24.6507218764,0.21930538743,0.254316198325,0.0,6.01364874671,18.163451543,20.2197191612,2.42365690574,17.7960622554
 05/22  08:00:00,23.956838269,0.511960191527,0.213528335818,0.0,4.35151303671,18.8798367041,20.175975801,3.08035789244,17.0956179086
 05/22  09:00:00,21.1967525197,0.512851510401,0.276183108096,0.0,3.78894180059,16.6187760998,17.542489521,2.54819885471,14.9942906663
 05/22  10:00:00,18.3336800164,0.494399080773,0.348189737531,0.0,3.78894180059,13.7021493968,15.1586284788,1.56522263786,13.5934058409
 05/22  11:00:00,18.7518052211,0.533497579117,0.580035290071,0.0,3.78894180059,13.8493305508,11.3713465385,0.404599745123,10.9667467934
 05/22  12:00:00,18.4035745575,0.514905313581,0.560838110133,0.0,3.69398621738,13.6338449159,9.78803286185,0.222170893833,9.56586196802
 05/22  13:00:00,18.0481520944,0.490911816311,0.507692542215,0.0,3.78894180059,13.2606059349,8.73554936524,0.220351016239,8.515198349
 05/22  14:00:00,18.1511627874,0.550826609444,0.697969596128,0.0,3.78894180059,13.1134247809,7.50159358994,0.0370588599638,7.46453472998
 05/22  15:00:00,19.889586027,0.649858001488,0.972351990277,0.0,4.71240779196,13.5549682428,8.515198349,0.0,8.515198349
 05/22  16:00:00,27.8681681007,0.792835771875,1.35760290628,0.0,7.18559832057,18.5321311015,9.91608317436,0.0,9.91608317436
 05/22  17:00:00,34.3270375375,0.735938578312,1.89561326742,0.0,8.38069375907,23.3147919321,13.0680740314,0.0,13.0680740314
 05/22  18:00:00,36.9288930303,0.882654827492,2.28338237719,0.0,10.6415932552,23.1212625696,15.3445118726,0.0,15.3445118726
 05/22  19:00:00,35.7110651632,0.833107352464,2.0843799634,0.0,12.3080778603,20.4854999863,14.64406946,0.0,14.64406946
 05/22  20:00:00,37.4057998168,0.692654570194,1.68118829241,0.0,12.456681583,19.8967753704,13.4182952378,0.0,13.4182952378
 05/22  21:00:00,34.2589111339,0.589801128316,1.42215407346,0.0,9.18739968257,17.702556249,10.9667467934,0.0,10.9667467934
 05/22  22:00:00,26.8100438365,0.442878040559,1.0555224255,0.0,5.91811778209,14.0365255879,9.56586196802,0.0,9.56586196802
 05/22  23:00:00,20.3559872775,0.281795474018,0.659057504415,0.0,3.54045821811,10.5176760807,5.36320749194,0.0,5.36320749194
 05/22  24:00:00,16.1747915032,0.140974577297,0.321938182516,0.0,2.55330491699,7.80157382632,1.68950796282,0.00362313746094,1.68588482536
 05/23  01:00:00,15.3827975073,0.0826818087669,0.176961571039,0.0,2.55330491699,7.21284921042,1.08605808952,0.101610292769,0.984447796747
 05/23  02:00:00,15.0095917229,0.0744834671237,0.106316436264,0.0,2.55330491699,6.91848690247,1.08558538097,0.625770053717,0.459815327257
 05/23  03:00:00,14.8393127056,0.0979672568051,0.0597347833442,0.0,2.55330491699,6.7713057485,2.10539032604,1.6455914667,0.459798859341
 05/23  04:00:00,16.9527231846,0.149993955087,0.0446251162682,0.0,3.82705111198,7.57405300124,3.96446102511,2.98041155487,0.984049470235
 05/23  05:00:00,21.5751971473,0.197276262693,0.081204309406,0.0,6.02426329834,9.91545327661,8.65965129708,3.65950942817,5.00014186891
 05/23  06:00:00,21.6743181544,0.191332795292,0.225017703848,0.0,6.51253267309,14.7454349813,18.7690262865,2.07683023245,16.6921960541
 05/23  07:00:00,24.8595609558,0.233745524941,0.448715140302,0.0,6.01364874671,18.163451543,18.7481148392,1.00930515072,17.7388096885
 05/23  08:00:00,24.1839698406,0.520815647821,0.43180445107,0.0,4.35151303671,18.8798367041,18.4098701638,1.36921473357,17.0406554302
 05/23  09:00:00,21.3712415566,0.51368831055,0.449835344885,0.0,3.78894180059,16.6187760998,16.1114081169,1.16520961918,14.9461984977
 05/23  10:00:00,18.7685001096,0.560804071375,0.716604840103,0.0,3.78894180059,13.7021493968,13.7135309468,0.16363706791,13.5498938789
 05/23  11:00:00,19.2916525809,0.643931039144,1.00944918987,0.0,3.78894180059,13.8493305508,10.9318227186,0.0,10.9318227186
 05/23  12:00:00,19.4302397327,0.752359575848,1.35004902308,0.0,3.69398621738,13.6338449159,9.53551809974,0.0,9.53551809974
 05/23  13:00:00,19.4844651324,0.818023982288,1.61689341427,0.0,3.78894180059,13.2606059349,8.48828963562,0.0,8.48828963562
 05/23  14:00:00,19.5871905634,0.87209222409,1.81273175742,0.0,3.78894180059,13.1134247809,7.4410611715,0.0,7.4410611715
 05/23  15:00:00,21.3648664869,0.971007192817,2.12648325889,0.0,4.71240779196,13.5549682428,8.48828963562,0.0,8.48828963562
 05/23  16:00:00,29.6987020264,1.19240418413,2.78856841967,0.0,7.18559832057,18.5321311015,9.88459425445,0.0,9.88459425445
 05/23  17:00:00,36.6714404133,1.28903605205,3.68691866946,0.0,8.38069375907,23.3147919321,13.0262796468,0.0,13.0262796468
 05/23  18:00:00,39.6705880777,1.5451994238,4.36253282833,0.0,10.6415932552,23.1212625696,15.2952746524,0.0,15.2952746524
 05/23  19:00:00,38.6349374935,1.54771983385,4.29363981231,0.0,12.3080778603,20.4854999863,14.597122343,0.0,14.597122343
 05/23  20:00:00,39.7106936067,1.28484372594,3.39389292664,0.0,12.456681583,19.8967753704,13.3753558015,0.0,13.3753558015
 05/23  21:00:00,35.8468279353,1.01475225897,2.58511974414,0.0,9.18739968257,17.702556249,10.9318227186,0.0,10.9318227186
 05/23  22:00:00,28.0160942167,0.763988210511,1.94046263566,0.0,5.91811778209,14.0365255879,9.53551809974,0.0,9.53551809974
 05/23  23:00:00,21.3018301419,0.531982530248,1.35471331252,0.0,3.54045821811,10.5176760807,5.34660424326,0.0,5.34660424326
 05/23  24:00:00,17.0985168195,0.390792632224,0.995845443933,0.0,2.55330491699,7.80157382632,1.68130461883,0.0,1.68130461883
 05/24  01:00:00,16.1779686984,0.300212507721,0.754602063189,0.0,2.55330491699,7.21284921042,0.982158537464,0.0,0.982158537464
 05/24  02:00:00,15.6612606079,0.238492752968,0.593976035509,0.0,2.55330491699,6.91848690247,0.459243216107,0.0,0.459243216107
 05/24  03:00:00,15.4417180139,0.216343425149,0.543763923295,0.0,2.55330491699,6.7713057485,0.459226817673,0.0,0.459226817673
 05/24  04:00:00,17.4533045012,0.198161808529,0.497038579441,0.0,3.82705111198,7.57405300124,0.981761898911,0.0,0.981761898911
 05/24  05:00:00,22.0563779598,0.217730388526,0.541930996044,0.0,6.02426329834,9.91545327661,4.98471275785,0.0,4.98471275785
 05/24  06:00:00,22.5530462864,0.36737279642,0.927705834726,0.0,6.51253267309,14.7454349813,16.6384979147,0.0,16.6384979147
 05/24  07:00:00,26.0960245611,0.530604203342,1.38832006714,0.0,6.01364874671,18.163451543,17.6816837234,0.0,17.6816837234
 05/24  08:00:00,25.6351901021,0.834957851164,1.56888250928,0.0,4.35151303671,18.8798367041,16.98581449,0.0,16.98581449
 05/24  09:00:00,23.0616087213,0.879780187586,1.7741106325,0.0,3.78894180059,16.6187760998,14.898212675,0.0,14.898212675
 05/24  10:00:00,20.5011034917,0.962613527316,2.0473987663,0.0,3.78894180059,13.7021493968,13.5064781345,0.0,13.5064781345
 05/24  11:00:00,21.0585412317,1.05614115271,2.36412772706,0.0,3.78894180059,13.8493305508,10.8969758711,0.0,10.8969758711
 05/24  12:00:00,21.0933685423,1.13345670396,2.6320807045,0.0,3.69398621738,13.6338449159,9.50524133064,0.0,9.50524133064
 05/24  13:00:00,21.6419030201,1.32966904063,3.26268624357,0.0,3.78894180059,13.2606059349,8.46144042529,0.0,8.46144042529
 05/24  14:00:00,21.995311661,1.45390176666,3.63904331246,0.0,3.78894180059,13.1134247809,7.41763951993,0.0,7.41763951993
 05/24  15:00:00,24.1660498845,1.65894504584,4.23972880349,0.0,4.71240779196,13.5549682428,8.46144042529,0.0,8.46144042529
 05/24  16:00:00,32.990984194,2.00220762121,5.27104715021,0.0,7.18559832057,18.5321311015,9.85317496576,0.0,9.85317496576
 05/24  17:00:00,40.0555501591,2.11991174753,6.24015271973,0.0,8.38069375907,23.3147919321,12.9845776818,0.0,12.9845776818
 05/24  18:00:00,43.1100759523,2.38246725644,6.9647528702,0.0,10.6415932552,23.1212625696,15.2461463101,0.0,15.2461463101
 05/24  19:00:00,41.8717105537,2.3465031055,6.73162960085,0.0,12.3080778603,20.4854999863,14.5502790399,0.0,14.5502790399
 05/24  20:00:00,41.5611311781,1.99106513995,5.43094241738,0.0,12.456681583,19.8967753704,13.3325113169,0.0,13.3325113169
 05/24  21:00:00,37.9811418147,1.58742690302,4.14675897956,0.0,9.18739968257,17.702556249,10.8969758711,0.0,10.8969758711
 05/24  22:00:00,29.8708414801,1.26396272052,3.29523538907,0.0,5.91811778209,14.0365255879,9.50524133064,0.0,9.50524133064
 05/24  23:00:00,22.5794143777,0.883523142577,2.28075693604,0.0,3.54045821811,10.5176760807,5.33003770922,0.0,5.33003770922
 05/24  24:00:00,17.5577488037,0.521990800399,1.32387925994,0.0,2.55330491699,7.80157382632,1.67673454047,0.0,1.67673454047
 05/25  01:00:00,16.3478787599,0.349322808937,0.875401823559,0.0,2.55330491699,7.21284921042,0.979874640331,0.0,0.979874640331
 05/25  02:00:00,15.6793209802,0.24742163863,0.60310752212,0.0,2.55330491699,6.91848690247,0.458672458846,0.0,0.458672458846
 05/25  03:00:00,15.3642800944,0.199121997645,0.483547431308,0.0,2.55330491699,6.7713057485,0.458656134627,0.0,0.458656134627
 05/25  04:00:00,17.3598576363,0.175459360724,0.426294162315,0.0,3.82705111198,7.57405300124,0.979479804192,0.0,0.979479804192
 05/25  05:00:00,21.9766888379,0.198107528008,0.481864734701,0.0,6.02426329834,9.91545327661,4.96932161965,0.0,4.96932161965
 05/25  06:00:00,22.5775624045,0.374336774783,0.945257974412,0.0,6.51253267309,14.7454349813,16.5849345003,0.0,16.5849345003
 05/25  07:00:00,26.2566977559,0.565377423775,1.5142200415,0.0,6.01364874671,18.163451543,17.6247012773,0.0,17.6247012773
 05/25  08:00:00,25.9818732306,0.898189098774,1.85233439015,0.0,4.35151303671,18.8798367041,16.9311113286,0.0,16.9311113286
 05/25  09:00:00,23.7627234855,1.0148821155,2.34012346885,0.0,3.78894180059,16.6187760998,14.8503474087,0.0,14.8503474087
 05/25  10:00:00,21.7008658618,1.18988062217,3.01989404158,0.0,3.78894180059,13.7021493968,13.463171465,0.0,13.463171465
 05/25  11:00:00,23.2343696138,1.47015875495,4.12593850694,0.0,3.78894180059,13.8493305508,10.8622165706,0.0,10.8622165706
 05/25  12:00:00,24.2791068575,1.74543672635,5.20583899732,0.0,3.69398621738,13.6338449159,9.4750406269,0.0,9.4750406269
 05/25  13:00:00,25.2484276642,1.98755943336,6.21132049499,0.0,3.78894180059,13.2606059349,8.43465866913,0.0,8.43465866913
 05/25  14:00:00,26.0572779152,2.18724915451,6.96766217888,0.0,3.78894180059,13.1134247809,7.39427671137,0.0,7.39427671137
 05/25  15:00:00,28.3003505638,2.38628060182,7.6466939268,0.0,4.71240779196,13.5549682428,8.43465866913,0.0,8.43465866913
 05/25  16:00:00,36.8145701603,2.63961479681,8.45722594089,0.0,7.18559832057,18.5321311015,9.82183461282,0.0,9.82183461282
 05/25  17:00:00,43.2861812708,2.62175413901,8.96894143994,0.0,8.38069375907,23.3147919321,12.9429804861,0.0,12.9429804861
 05/25  18:00:00,45.7911722954,2.74668992968,9.28162654013,0.0,10.6415932552,23.1212625696,15.1971413946,0.0,15.1971413946
 05/25  19:00:00,43.5556824641,2.54351724994,8.21858736681,0.0,12.3080778603,20.4854999863,14.5035534227,0.0,14.5035534227
 05/25  20:00:00,43.4308923095,2.27907454822,7.01269414045,0.0,12.456681583,19.8967753704,13.289774472,0.0,13.289774472
 05/25  21:00:00,40.3510115294,2.02410765477,6.07994794246,0.0,9.18739968257,17.702556249,10.8622165706,0.0,10.8622165706
 05/25  22:00:00,32.0542064559,1.70031946044,5.042243625,0.0,5.91811778209,14.0365255879,9.4750406269,0.0,9.4750406269
 05/25  23:00:00,24.8848718987,1.3868926931,4.08284490646,0.0,3.54045821811,10.5176760807,5.31351279585,0.0,5.31351279585
 05/25  24:00:00,19.7552941351,1.04372897855,2.99968641313,0.0,2.55330491699,7.80157382632,1.67217594368,0.0,1.67217594368
 05/26  01:00:00,18.0890815655,0.784250736603,2.18167670149,0.0,2.55330491699,7.21284921042,0.977596782933,0.0,0.977596782933
 05/26  02:00:00,17.3729456699,0.671683395981,1.8724704544,0.0,2.55330491699,6.91848690247,0.458103224714,0.0,0.458103224714
 05/26  03:00:00,17.1588373558,0.642653414585,1.83457327567,0.0,2.55330491699,6.7713057485,0.458086979394,0.0,0.458086979394
 05/26  04:00:00,18.9913834564,0.581133637184,1.65214570598,0.0,3.82705111198,7.57405300124,0.9772038624,0.0,0.9772038624
 05/26  05:00:00,23.268697011,0.524955170458,1.44702526539,0.0,6.02426329834,9.91545327661,4.95397301163,0.0,4.95397301163
 05/26  06:00:00,23.5672871727,0.616129171668,1.69319034576,0.0,6.51253267309,14.7454349813,16.5315216715,0.0,16.5315216715
 05/26  07:00:00,26.8850130555,0.711292390216,1.99662037469,0.0,6.01364874671,18.163451543,17.5678792252,0.0,17.5678792252
 05/26  08:00:00,26.1967873183,0.945694051875,2.0197435247,0.0,4.35151303671,18.8798367041,16.8765621457,0.0,16.8765621457
 05/26  09:00:00,23.4550878046,0.949781613018,2.09758829039,0.0,3.78894180059,16.6187760998,14.8026168736,0.0,14.8026168736
 05/26  10:00:00,20.90867158,1.02988509247,2.38769528944,0.0,3.78894180059,13.7021493968,13.4199866952,0.0,13.4199866952
 05/26  11:00:00,21.9944034318,1.24031150578,3.11581957407,0.0,3.78894180059,13.8493305508,10.8275551106,0.0,10.8275551106
 05/26  12:00:00,21.2736275872,1.1520632916,2.79373316176,0.0,3.69398621738,13.6338449159,9.44492493215,0.0,9.44492493215
 05/26  13:00:00,20.1284916476,0.96754786273,2.11139604894,0.0,3.78894180059,13.2606059349,8.40795229833,0.0,8.40795229833
 05/26  14:00:00,19.2175586314,0.800859371096,1.51433267846,0.0,3.78894180059,13.1134247809,7.3709796645,0.0,7.3709796645
 05/26  15:00:00,21.0569668202,0.925979240433,1.86361154458,0.0,4.71240779196,13.5549682428,8.40795229833,0.0,8.40795229833
 05/26  16:00:00,29.2997052586,1.11336945904,2.46860637697,0.0,7.18559832057,18.5321311015,9.79058247676,0.0,9.79058247676
 05/26  17:00:00,35.7986456737,1.08077961288,3.02238036896,0.0,8.38069375907,23.3147919321,12.9015003783,0.0,12.9015003783
 05/26  18:00:00,38.5025365852,1.26938983312,3.47029092652,0.0,10.6415932552,23.1212625696,15.1482744182,0.0,15.1482744182
 05/26  19:00:00,37.1725502623,1.20087959589,3.17809281906,0.0,12.3080778603,20.4854999863,14.456959329,0.0,14.456959329
 05/26  20:00:00,37.5573247402,0.967463047579,2.45073807178,0.0,12.456681583,19.8967753704,13.2471579229,0.0,13.2471579229
 05/26  21:00:00,34.8574173804,0.750552848478,1.85990859979,0.0,9.18739968257,17.702556249,10.8275551106,0.0,10.8275551106
 05/26  22:00:00,27.2074117632,0.547120870618,1.34864752207,0.0,5.91811778209,14.0365255879,9.44492493215,0.0,9.44492493215
 05/26  23:00:00,20.7386979802,0.385370885518,0.938192795562,0.0,3.54045821811,10.5176760807,5.29703439684,0.0,5.29703439684
 05/26  24:00:00,16.5228108349,0.239477674072,0.571454417432,0.0,2.55330491699,7.80157382632,1.66763017844,0.0,1.66763017844
 05/27  01:00:00,15.5205385751,0.121146004202,0.276238443472,0.0,2.55330491699,7.21284921042,0.97532564107,0.0,0.97532564107
 05/27  02:00:00,15.0448335509,0.068001215018,0.148040516446,0.0,2.55330491699,6.91848690247,0.457535682503,0.0,0.457535682503
 05/27  03:00:00,14.8280602916,0.0466926687428,0.0997569573213,0.0,2.55330491699,6.7713057485,0.460697263085,0.0031777423747,0.457519520711
 05/27  04:00:00,16.9074908925,0.0476373664391,0.101749412788,0.0,3.82705111198,7.57405300124,0.991504882466,0.0165701344312,0.974934748035
 05/27  05:00:00,21.4897653867,0.0718214768607,0.121227334636,0.0,6.02426329834,9.91545327661,5.29494328884,0.356271810308,4.93867147853
 05/27  06:00:00,21.592394203,0.114845183179,0.219581364518,0.0,6.51253267309,14.7454349813,16.7966376574,0.318362412772,16.4782752447
 05/27  07:00:00,24.6863412358,0.2154381422,0.487332165413,0.0,6.01364874671,17.9699221805,17.6484894099,0.137255015728,17.5112343941
 05/27  08:00:00,22.6220808466,0.25096181382,0.586182859813,0.0,3.66783283761,18.1171033345,17.0373459567,0.21516286101,16.8221830957
 05/27  09:00:00,20.0708937596,0.317131561018,0.792457866034,0.0,3.10526160149,15.8560427302,14.817961829,0.0629266242192,14.7550352048
 05/27  10:00:00,17.5871064602,0.424676536773,1.11775229403,0.0,3.10526160149,12.9394160272,13.3769366138,0.0,13.3769366138
 05/27  11:00:00,18.037190677,0.499180864998,1.34615102877,0.0,3.10526160149,13.0865971812,10.7930017558,0.0,10.7930017558
 05/27  12:00:00,18.1517124837,0.562643882356,1.5443909722,0.0,3.10526160149,12.9394160272,9.4149031649,0.0,9.4149031649
 05/27  13:00:00,17.8714519933,0.599880164606,1.66843766146,0.0,3.10526160149,12.4978725653,8.3813292217,0.0,8.3813292217
 05/27  14:00:00,17.9545251304,0.653359651429,1.84521246577,0.0,3.10526160149,12.3506914113,7.34775527851,0.0,7.34775527851
 05/27  15:00:00,20.0772955632,0.838918043322,2.4174150534,0.0,4.02872759285,12.7922348732,8.3813292217,0.0,8.3813292217
 05/27  16:00:00,28.8227340626,1.16919502954,3.3822231792,0.0,6.50191812146,17.7693977319,9.75942781263,0.0,9.75942781263
 05/27  17:00:00,37.2285224491,1.49081810737,4.23574801231,0.0,8.38069375907,23.1212625696,12.8601496422,0.0,12.8601496422
 05/27  18:00:00,40.2749622994,1.71685763692,4.79524883691,0.0,10.6415932552,23.1212625696,15.0995598525,0.0,15.0995598525
 05/27  19:00:00,39.2288626821,1.71104456639,4.72424026829,0.0,12.3080778603,20.4854999863,14.410510557,0.0,14.410510557
 05/27  20:00:00,39.6456464418,1.49140913708,4.01511368386,0.0,12.456681583,19.8967753704,13.2046742899,0.0,13.2046742899
 05/27  21:00:00,36.1297219979,1.09502013637,2.78774592936,0.0,9.18739968257,17.702556249,10.7930017558,0.0,10.7930017558
 05/27  22:00:00,27.9774599251,0.764775814038,1.90104074057,0.0,5.91811778209,14.0365255879,9.4149031649,0.0,9.4149031649
 05/27  23:00:00,21.0482230252,0.472832100016,1.16025662603,0.0,3.54045821811,10.5176760807,5.28060739211,0.0,5.28060739211
 05/27  24:00:00,16.6543876284,0.279297452023,0.663211433032,0.0,2.55330491699,7.80157382632,1.66309859093,0.0,1.66309859093
 05/28  01:00:00,15.7632779604,0.19157369399,0.448550138988,0.0,2.55330491699,7.21284921042,0.973061888556,0.0,0.973061888556
 05/28  02:00:00,15.2645240219,0.131277366381,0.304454836038,0.0,2.55330491699,6.91848690247,0.456970000503,0.0,0.456970000503
 05/28  03:00:00,14.9383281311,0.0786530289295,0.178064436641,0.0,2.55330491699,6.7713057485,0.456953926813,0.0,0.456953926813
 05/28  04:00:00,16.967557164,0.0648342593036,0.144618791386,0.0,3.82705111198,7.57405300124,0.978079277652,0.00540614407011,0.972673133582
 05/28  05:00:00,21.5427318684,0.0762101147852,0.169805178404,0.0,6.02426329834,9.91545327661,4.92952837986,0.00610682872025,4.92342155114
 05/28  06:00:00,21.7839778812,0.160660413417,0.365349812524,0.0,6.51253267309,14.7454349813,16.4252109865,0.0,16.4252109865
 05/28  07:00:00,25.1330274018,0.334347774143,0.81510869945,0.0,6.01364874671,17.9699221805,17.4547835591,0.0,17.4547835591
 05/28  08:00:00,23.2376593825,0.401587020022,1.05113618946,0.0,3.66783283761,18.1171033345,16.7679902822,0.0,16.7679902822
 05/28  09:00:00,20.8381988668,0.49931710524,1.37757742906,0.0,3.10526160149,15.8560427302,14.707616493,0.0,14.707616493
 05/28  10:00:00,18.5387607816,0.640267349532,1.85381580272,0.0,3.10526160149,12.9394160272,13.3340339698,0.0,13.3340339698
 05/28  11:00:00,19.1627605287,0.739225579354,2.23167616613,0.0,3.10526160149,13.0865971812,10.7585667389,0.0,10.7585667389
 05/28  12:00:00,19.5568748237,0.856840807144,2.65535638737,0.0,3.10526160149,12.9394160272,9.38498421579,0.0,9.38498421579
 05/28  13:00:00,20.1552428079,1.09039373808,3.4617149026,0.0,3.10526160149,12.4978725653,8.35479732343,0.0,8.35479732343
 05/28  14:00:00,21.2710395993,1.37501563416,4.44007095195,0.0,3.10526160149,12.3506914113,7.32461043108,0.0,7.32461043108
 05/28  15:00:00,23.8500273216,1.65146706612,5.377597789,0.0,4.02872759285,12.7922348732,8.35479732343,0.0,8.35479732343
 05/28  16:00:00,32.1012269068,1.85783412689,5.97207692607,0.0,6.50191812146,17.7693977319,9.72837984657,0.0,9.72837984657
 05/28  17:00:00,40.2684047764,2.10424851433,6.66219993267,0.0,8.38069375907,23.1212625696,12.8189405236,0.0,12.8189405236
 05/28  18:00:00,43.8619740439,2.43691110928,7.66220710903,0.0,10.6415932552,23.1212625696,15.0510121237,0.0,15.0510121237
 05/28  19:00:00,42.1217192227,2.28936954369,7.03877183167,0.0,12.3080778603,20.4854999863,14.3642208622,0.0,14.3642208622
 05/28  20:00:00,42.2187730086,2.02948063663,6.05016875118,0.0,12.456681583,19.8967753704,13.1623361544,0.0,13.1623361544
 05/28  21:00:00,38.9349940999,1.72907489614,4.95896327156,0.0,9.18739968257,17.702556249,10.7585667389,0.0,10.7585667389
 05/28  22:00:00,30.6848504408,1.4027611461,3.97044592422,0.0,5.91811778209,14.0365255879,9.38498421579,0.0,9.38498421579
 05/28  23:00:00,23.4652191072,1.06400806117,2.98607674692,0.0,3.54045821811,10.5176760807,5.26423664637,0.0,5.26423664637
 05/28  24:00:00,18.5622149301,0.755533939894,2.09480224686,0.0,2.55330491699,7.80157382632,1.65858252314,0.0,1.65858252314
 05/29  01:00:00,17.1793000298,0.551245394058,1.50490050834,0.0,2.55330491699,7.21284921042,0.970806197013,0.0,0.970806197013
 05/29  02:00:00,16.3994654596,0.425867093238,1.14480654693,0.0,2.55330491699,6.91848690247,0.456406346453,0.0,0.456406346453
 05/29  03:00:00,16.1093950101,0.384809839488,1.04297450511,0.0,2.55330491699,6.7713057485,0.456390365384,0.0,0.456390365384
 05/29  04:00:00,18.3541820687,0.41885430197,1.17722365342,0.0,3.82705111198,7.57405300124,0.970419689303,0.0,0.970419689303
 05/29  05:00:00,23.1112124749,0.472591664626,1.34190423506,0.0,6.02426329834,9.91545327661,4.908227745,0.0,4.908227745
 05/29  06:00:00,23.7348079326,0.646340094311,1.83050018306,0.0,6.51253267309,14.7454349813,16.3723446101,0.0,16.3723446101
 05/29  07:00:00,27.6395892349,0.927006721935,2.72901158482,0.0,6.01364874671,17.9699221805,17.3985434374,0.0,17.3985434374
 05/29  08:00:00,25.969518944,1.02608515489,3.1584976161,0.0,3.66783283761,18.1171033345,16.7139997541,0.0,16.7139997541
 05/29  09:00:00,23.7686178455,1.1534863052,3.65382720785,0.0,3.10526160149,15.8560427302,14.6603747808,0.0,14.6603747808
 05/29  10:00:00,21.69997629,1.3328130606,4.32248560001,0.0,3.10526160149,12.9394160272,13.2912914684,0.0,13.2912914684
 05/29  11:00:00,22.863142741,1.53574675505,5.13553720275,0.0,3.10526160149,13.0865971812,10.7242602575,0.0,10.7242602575
 05/29  12:00:00,23.6381992411,1.73183105256,5.86169055936,0.0,3.10526160149,12.9394160272,9.35517694504,0.0,9.35517694504
 05/29  13:00:00,24.2524777776,1.95280670346,6.69653690691,0.0,3.10526160149,12.4978725653,8.32836446069,0.0,8.32836446069
 05/29  14:00:00,25.0889427416,2.15943144358,7.47355828482,0.0,3.10526160149,12.3506914113,7.30155197635,0.0,7.30155197635
 05/29  15:00:00,27.4879678592,2.37978397273,8.28722141997,0.0,4.02872759285,12.7922348732,8.32836446069,0.0,8.32836446069
 05/29  16:00:00,36.4223724223,2.70109043442,9.44996613396,0.0,6.50191812146,17.7693977319,9.69744777315,0.0,9.69744777315
 05/29  17:00:00,44.850385847,2.99960343271,10.3488260849,0.0,8.38069375907,23.1212625696,12.7778852262,0.0,12.7778852262
 05/29  18:00:00,47.4708073525,3.12307041205,10.5848811149,0.0,10.6415932552,23.1212625696,15.0026456089,0.0,15.0026456089
 05/29  19:00:00,45.4346103866,2.94414829073,9.69688424855,0.0,12.3080778603,20.4854999863,14.3181039527,0.0,14.3181039527
 05/29  20:00:00,44.6445247458,2.53669689528,7.96870422973,0.0,12.456681583,19.8967753704,13.1201560543,0.0,13.1201560543
 05/29  21:00:00,40.1217847015,2.00310252736,5.87172624198,0.0,9.18739968257,17.702556249,10.7242602575,0.0,10.7242602575
 05/29  22:00:00,31.0586736558,1.53968547763,4.20734480771,0.0,5.91811778209,14.0365255879,9.35517694504,0.0,9.35517694504
 05/29  23:00:00,23.7042711156,1.17489099922,3.11424581722,0.0,3.54045821811,10.5176760807,5.24792700766,0.0,5.24792700766
 05/29  24:00:00,18.6216138669,0.8097022106,2.10003291293,0.0,2.55330491699,7.80157382632,1.65408331246,0.0,1.65408331246
 05/30  01:00:00,16.9967891557,0.532224998439,1.34141002986,0.0,2.55330491699,7.21284921042,0.968559235679,0.0,0.968559235679
 05/30  02:00:00,16.089655043,0.365159432477,0.895703791004,0.0,2.55330491699,6.91848690247,0.455844887494,0.0,0.455844887494
 05/30  03:00:00,15.5826123188,0.267329490363,0.633672162947,0.0,2.55330491699,6.7713057485,0.455829003508,0.0,0.455829003508
 05/30  04:00:00,17.4536226757,0.210160742191,0.485357820239,0.0,3.82705111198,7.57405300124,0.968175083046,0.0,0.968175083046
 05/30  05:00:00,21.8673322009,0.176542645046,0.394072980687,0.0,6.02426329834,9.91545327661,4.893094559,0.0,4.893094559
 05/30  06:00:00,22.2363025652,0.299673876109,0.678661033869,0.0,6.51253267309,14.7454349813,16.3196917698,0.0,16.3196917698
 05/30  07:00:00,25.7110973714,0.452129908118,1.08186717266,0.0,6.01364874671,18.163451543,17.342530684,0.0,17.342530684
 05/30  08:00:00,25.2102367034,0.750277914535,1.22860904717,0.0,4.35151303671,18.8798367041,16.6602275002,0.0,16.6602275002
 05/30  09:00:00,22.6479553813,0.799755620753,1.44048185934,0.0,3.78894180059,16.6187760998,14.6133240585,0.0,14.6133240585
 05/30  10:00:00,19.9481724029,0.848999958568,1.60808124626,0.0,3.78894180059,13.7021493968,13.2487217672,0.0,13.2487217672
 05/30  11:00:00,20.2950921282,0.894516983356,1.76230279297,0.0,3.78894180059,13.8493305508,10.6900924711,0.0,10.6900924711
 05/30  12:00:00,20.3451055697,0.978961625856,2.03831281002,0.0,3.69398621738,13.6338449159,9.32549017978,0.0,9.32549017978
 05/30  13:00:00,20.6830911225,1.12045288162,2.51309050504,0.0,3.78894180059,13.2606059349,8.30203846132,0.0,8.30203846132
 05/30  14:00:00,21.2162799515,1.29024025473,3.02367311496,0.0,3.78894180059,13.1134247809,7.27858674285,0.0,7.27858674285
 05/30  15:00:00,23.5178212563,1.52591941749,3.72452580358,0.0,4.71240779196,13.5549682428,8.30203846132,0.0,8.30203846132
 05/30  16:00:00,32.3013814268,1.85989414676,4.72375785747,0.0,7.18559832057,18.5321311015,9.66664075261,0.0,9.66664075261
 05/30  17:00:00,39.1945060499,1.93585539675,5.56316496139,0.0,8.38069375907,23.3147919321,12.736995908,0.0,12.736995908
 05/30  18:00:00,42.1851807586,2.1804685791,6.24185635392,0.0,10.6415932552,23.1212625696,14.9544746313,0.0,14.9544746313
 05/30  19:00:00,40.8754455273,2.12058970541,5.96127797455,0.0,12.3080778603,20.4854999863,14.2721734857,0.0,14.2721734857
 05/30  20:00:00,40.6980679377,1.78118737707,4.77775693986,0.0,12.456681583,19.8967753704,13.0781464808,0.0,13.0781464808
 05/30  21:00:00,36.8177333113,1.3041836615,3.26659371766,0.0,9.18739968257,17.702556249,10.6900924711,0.0,10.6900924711
 05/30  22:00:00,28.3162861834,0.882504664613,2.12213814831,0.0,5.91811778209,14.0365255879,9.32549017978,0.0,9.32549017978
 05/30  23:00:00,21.430206753,0.590262523745,1.42480993019,0.0,3.54045821811,10.5176760807,5.23168330592,0.0,5.23168330592
 05/30  24:00:00,17.0063158801,0.377015566738,0.917421570011,0.0,2.55330491699,7.80157382632,1.64960229129,0.0,1.64960229129
 05/31  01:00:00,16.0064491401,0.261486164499,0.621808848125,0.0,2.55330491699,7.21284921042,0.966321671201,0.0,0.966321671201
 05/31  02:00:00,15.4423624292,0.183914464889,0.429656144814,0.0,2.55330491699,6.91848690247,0.455285790115,0.0,0.455285790115
 05/31  03:00:00,15.1413669929,0.137763532104,0.321992795323,0.0,2.55330491699,6.7713057485,0.455270007615,0.0,0.455270007615
 05/31  04:00:00,17.0963482953,0.102289320018,0.235954861979,0.0,3.82705111198,7.57405300124,0.965939980039,0.0,0.965939980039
 05/31  05:00:00,21.6260074591,0.100845414797,0.228445469134,0.0,6.02426329834,9.91545327661,4.87802647413,0.0,4.87802647413
 05/31  06:00:00,22.0274541025,0.232007951448,0.53747849577,0.0,6.51253267309,14.7454349813,16.2672680565,0.0,16.2672680565
 05/31  07:00:00,25.5914132976,0.407525050931,1.00678795611,0.0,6.01364874671,18.163451543,17.2867618866,0.0,17.2867618866
 05/31  08:00:00,25.3401496626,0.76114390606,1.34765601481,0.0,4.35151303671,18.8798367041,16.6066894444,0.0,16.6066894444
 05/31  09:00:00,23.0046893834,0.855123680421,1.7418478018,0.0,3.78894180059,16.6187760998,14.5664782597,0.0,14.5664782597
 05/31  10:00:00,20.550017506,0.953209444192,2.10571686373,0.0,3.78894180059,13.7021493968,13.2063374731,0.0,13.2063374731
 05/31  11:00:00,21.2081058188,1.06018197131,2.50965149562,0.0,3.78894180059,13.8493305508,10.6560734981,0.0,10.6560734981
 05/31  12:00:00,21.5373681818,1.20136517524,3.00817187279,0.0,3.69398621738,13.6338449159,9.29593271149,0.0,9.29593271149
 05/31  13:00:00,22.3229467696,1.43173122214,3.84166781156,0.0,3.78894180059,13.2606059349,8.27582712151,0.0,8.27582712151
 05/31  14:00:00,23.3678465089,1.69865878213,4.76682114494,0.0,3.78894180059,13.1134247809,7.25572153153,0.0,7.25572153153
 05/31  15:00:00,25.7323867418,1.94500798214,5.52000272445,0.0,4.71240779196,13.5549682428,8.27582712151,0.0,8.27582712151
 05/31  16:00:00,34.512044423,2.2669086748,6.52740632563,0.0,7.18559832057,18.5321311015,9.63596790815,0.0,9.63596790815
 05/31  17:00:00,41.7517006993,2.41451271319,7.64170229427,0.0,8.38069375907,23.3147919321,12.6962846781,0.0,12.6962846781
 05/31  18:00:00,45.4540920028,2.78402767949,8.90720849769,0.0,10.6415932552,23.1212625696,14.9065134564,0.0,14.9065134564
 05/31  19:00:00,44.3371398408,2.78240096944,8.76116102402,0.0,12.3080778603,20.4854999863,14.2264430631,0.0,14.2264430631
 05/31  20:00:00,44.0658203105,2.46284497293,7.46385171678,0.0,12.456681583,19.8967753704,13.0363198747,0.0,13.0363198747
 05/31  21:00:00,40.1353644644,2.03352940021,5.85487913209,0.0,9.18739968257,17.702556249,10.6560734981,0.0,10.6560734981
 05/31  22:00:00,31.1998576283,1.57366318022,4.31455107766,0.0,5.91811778209,14.0365255879,9.29593271149,0.0,9.29593271149
 05/31  23:00:00,23.3805003087,1.09329114028,2.8720748693,0.0,3.54045821811,10.5176760807,5.21551035157,0.0,5.21551035157
 05/31  24:00:00,18.0213198335,0.655891325934,1.65354976421,0.0,2.55330491699,7.80157382632,1.64514078664,0.0,1.64514078664
 06/01  01:00:00,16.3436763543,0.358441387848,0.862080839047,0.0,2.55330491699,7.21284921042,0.964094167437,0.0,0.964094167437
 06/01  02:00:00,15.5448318432,0.218101090676,0.497938933031,0.0,2.55330491699,6.91848690247,0.454729220104,0.0,0.454729220104
 06/01  03:00:00,15.049312172,0.115820706109,0.251880800421,0.0,2.55330491699,6.7713057485,0.454713543434,0.0,0.454713543434
 06/01  04:00:00,16.9599484391,0.0657617108397,0.136082615007,0.0,3.82705111198,7.57405300124,0.963715042698,0.0,0.963715042698
 06/01  05:00:00,21.4988933075,0.0667866118401,0.135390120429,0.0,6.02426329834,9.91545327661,4.86302795209,0.0,4.86302795209
 06/01  06:00:00,21.5809847518,0.105904428791,0.217112667723,0.0,6.51253267309,14.7454349813,16.2150889937,0.0,16.2150889937
 06/01  07:00:00,24.9706216335,0.244751305605,0.548770037348,0.0,6.01364874671,18.163451543,17.2312535604,0.0,17.2312535604
 06/01  08:00:00,24.9007491032,0.654691142742,1.01470821875,0.0,4.35151303671,18.8798367041,16.5534014418,0.0,16.5534014418
 06/01  09:00:00,22.6392844134,0.768549397528,1.46301711468,0.0,3.78894180059,16.6187760998,14.5198512573,0.0,14.5198512573
 06/01  10:00:00,20.1147319691,0.854209058402,1.76943171261,0.0,3.78894180059,13.7021493968,13.1641511376,0.0,13.1641511376
 06/01  11:00:00,20.6120413034,0.929748960993,2.04401999046,0.0,3.78894180059,13.8493305508,10.6222134131,0.0,10.6222134131
 06/01  12:00:00,20.7600562492,1.02940430488,2.40282081052,0.0,3.69398621738,13.6338449159,9.26651329331,0.0,9.26651329331
 06/01  13:00:00,21.2109468762,1.18727448287,2.97412465744,0.0,3.78894180059,13.2606059349,8.2497382035,0.0,8.2497382035
 06/01  14:00:00,22.0328340462,1.41562985321,3.71483761114,0.0,3.78894180059,13.1134247809,7.23296311369,0.0,7.23296311369
 06/01  15:00:00,24.5911009229,1.68893940598,4.63478548175,0.0,4.71240779196,13.5549682428,8.2497382035,0.0,8.2497382035
 06/01  16:00:00,32.9491920662,1.92991195622,5.30155068739,0.0,7.18559832057,18.5321311015,9.60543832325,0.0,9.60543832325
 06/01  17:00:00,40.0197105487,2.03551403169,6.2887108252,0.0,8.38069375907,23.3147919321,12.6557635927,0.0,12.6557635927
 06/01  18:00:00,43.3444710653,2.33781447126,7.24380076841,0.0,10.6415932552,23.1212625696,14.8587762873,0.0,14.8587762873
 06/01  19:00:00,42.0571688578,2.30777321494,6.95581779546,0.0,12.3080778603,20.4854999863,14.1809262274,0.0,14.1809262274
 06/01  20:00:00,41.7803101225,1.97032367555,5.67086282616,0.0,12.456681583,19.8967753704,12.9946886226,0.0,12.9946886226
 06/01  21:00:00,38.7493207222,1.70806846908,4.79429632098,0.0,9.18739968257,17.702556249,10.6222134131,0.0,10.6222134131
 06/01  22:00:00,30.8852507462,1.45671565081,4.11689172489,0.0,5.91811778209,14.0365255879,9.26651329331,0.0,9.26651329331
 06/01  23:00:00,23.7344135468,1.13306221264,3.18621703505,0.0,3.54045821811,10.5176760807,5.19941293408,0.0,5.19941293408
 06/01  24:00:00,18.9632476978,0.857384239389,2.39398471499,0.0,2.55330491699,7.80157382632,1.64070011974,0.0,1.64070011974
 06/02  01:00:00,17.5907768406,0.658918435134,1.80870427798,0.0,2.55330491699,7.21284921042,0.961877385261,0.0,0.961877385261
 06/02  02:00:00,16.5313820336,0.465550988233,1.23703922593,0.0,2.55330491699,6.91848690247,0.454175342502,0.0,0.454175342502
 06/02  03:00:00,16.0368480058,0.374931374662,0.980305965634,0.0,2.55330491699,6.7713057485,0.454159775945,0.0,0.454159775945
 06/02  04:00:00,17.9980924845,0.345120748605,0.894867622603,0.0,3.82705111198,7.57405300124,0.961500930427,0.0,0.961500930427
 06/02  05:00:00,22.828806739,0.417201403944,1.11488875989,0.0,6.02426329834,9.91545327661,4.848103434,0.0,4.848103434
 06/02  06:00:00,23.1171130327,0.508051235668,1.35109414176,0.0,6.51253267309,14.7454349813,16.1631700319,0.0,16.1631700319
 06/02  07:00:00,26.2667849026,0.568545517193,1.52113909477,0.0,6.01364874671,18.163451543,17.1760221438,0.0,17.1760221438
 06/02  08:00:00,26.1610506213,0.931383877765,1.99831700185,0.0,4.35151303671,18.8798367041,16.5003792729,0.0,16.5003792729
 06/02  09:00:00,23.5770895639,0.975600702091,2.19377096059,0.0,3.78894180059,16.6187760998,14.4734568595,0.0,14.4734568595
 06/02  10:00:00,20.832248486,1.01869531106,2.32246197689,0.0,3.78894180059,13.7021493968,13.1221752538,0.0,13.1221752538
 06/02  11:00:00,21.5535564423,1.15114462802,2.76413946234,0.0,3.78894180059,13.8493305508,10.5885222432,0.0,10.5885222432
 06/02  12:00:00,22.3231838657,1.38952548879,3.60582724309,0.0,3.69398621738,13.6338449159,9.23724063753,0.0,9.23724063753
 06/02  13:00:00,23.2817634555,1.63612868506,4.59608703457,0.0,3.78894180059,13.2606059349,8.22377943328,0.0,8.22377943328
 06/02  14:00:00,23.7222138084,1.75680203119,5.06304519534,0.0,3.78894180059,13.1134247809,7.21031822904,0.0,7.21031822904
 06/02  15:00:00,24.910233419,1.74555844918,4.8972989346,0.0,4.71240779196,13.5549682428,8.22377943328,0.0,8.22377943328
 06/02  16:00:00,32.6305516554,1.85204618824,5.06077604456,0.0,7.18559832057,18.5321311015,9.57506103895,0.0,9.57506103895
 06/02  17:00:00,37.9606350186,1.61715884829,4.64799047846,0.0,8.38069375907,23.3147919321,12.6154446517,0.0,12.6154446517
 06/02  18:00:00,39.9324735802,1.63838900028,4.53122875431,0.0,10.6415932552,23.1212625696,14.8112772609,0.0,14.8112772609
 06/02  19:00:00,38.6624801858,1.56091735183,4.30798498659,0.0,12.3080778603,20.4854999863,14.1356364581,0.0,14.1356364581
 06/02  20:00:00,39.2691232395,1.38341557027,3.74658404841,0.0,12.456681583,19.8967753704,12.9532650531,0.0,12.9532650531
 06/02  21:00:00,36.3875225933,1.13824560638,3.0023210548,0.0,9.18739968257,17.702556249,10.5885222432,0.0,10.5885222432
 06/02  22:00:00,28.1216398948,0.784666553896,2.02532997045,0.0,5.91811778209,14.0365255879,9.23724063753,0.0,9.23724063753
 06/02  23:00:00,21.2106512608,0.505518143006,1.2899988187,0.0,3.54045821811,10.5176760807,5.18339582054,0.0,5.18339582054
 06/02  24:00:00,17.0583506735,0.376472944996,0.969998985127,0.0,2.55330491699,7.80157382632,1.63628160567,0.0,1.63628160567
 06/03  01:00:00,16.2209011905,0.308346793178,0.789400269894,0.0,2.55330491699,7.21284921042,0.959671982364,0.0,0.959671982364
 06/03  02:00:00,15.7151104816,0.251098407651,0.635220254494,0.0,2.55330491699,6.91848690247,0.453624321549,0.0,0.453624321549
 06/03  03:00:00,15.3829434366,0.199760188316,0.501572582758,0.0,2.55330491699,6.7713057485,0.453608869328,0.0,0.453608869328
 06/03  04:00:00,17.3332282555,0.165364834446,0.409759307825,0.0,3.82705111198,7.57405300124,0.959298299424,0.0,0.959298299424
 06/03  05:00:00,21.7929796286,0.146148221841,0.350114831517,0.0,6.02426329834,9.91545327661,4.83325733905,0.0,4.83325733905
 06/03  06:00:00,22.072041457,0.240474586513,0.573599215232,0.0,6.51253267309,14.7454349813,16.1115265451,0.0,16.1115265451
 06/03  07:00:00,25.4049620982,0.404590809766,1.01680036024,0.0,6.01364874671,17.9699221805,17.121083993,0.0,17.121083993
 06/03  08:00:00,23.5122738899,0.47002877044,1.25730894644,0.0,3.66783283761,18.1171033345,16.4476386398,0.0,16.4476386398
 06/03  09:00:00,21.2407112864,0.593000373021,1.68640658088,0.0,3.10526160149,15.8560427302,14.4273088055,0.0,14.4273088055
 06/03  10:00:00,18.7526470266,0.692846976926,2.01512242034,0.0,3.10526160149,12.9394160272,13.0804222526,0.0,13.0804222526
 06/03  11:00:00,19.1601807691,0.756133399329,2.21218858658,0.0,3.10526160149,13.0865971812,10.5550099659,0.0,10.5550099659
 06/03  12:00:00,18.9232240613,0.738985487281,2.13956094485,0.0,3.10526160149,12.9394160272,9.20812341298,0.0,9.20812341298
 06/03  13:00:00,19.5402017319,0.986854001934,2.9502135628,0.0,3.10526160149,12.4978725653,8.1979584983,0.0,8.1979584983
 06/03  14:00:00,20.7610450522,1.29315141438,4.01194062466,0.0,3.10526160149,12.3506914113,7.18779358362,0.0,7.18779358362
 06/03  15:00:00,22.9702131843,1.49391201082,4.65533870697,0.0,4.02872759285,12.7922348732,8.1979584983,0.0,8.1979584983
 06/03  16:00:00,31.7854571331,1.81735487708,5.69678640213,0.0,6.50191812146,17.7693977319,9.5448450512,0.0,9.5448450512
 06/03  17:00:00,40.4165521553,2.16879303927,6.74580278665,0.0,8.38069375907,23.1212625696,12.5753397952,0.0,12.5753397952
 06/03  18:00:00,43.5089527452,2.38821521857,7.35788170099,0.0,10.6415932552,23.1212625696,14.7640304437,0.0,14.7640304437
 06/03  19:00:00,41.7909773893,2.25681287258,6.74058666932,0.0,12.3080778603,20.4854999863,14.0905871672,0.0,14.0905871672
 06/03  20:00:00,41.3690055393,1.88473869447,5.34514322404,0.0,12.456681583,19.8967753704,12.9120614335,0.0,12.9120614335
 06/03  21:00:00,37.8387960621,1.51094997203,4.08089015795,0.0,9.18739968257,17.702556249,10.5550099659,0.0,10.5550099659
 06/03  22:00:00,29.2265838569,1.08908598432,2.82585450216,0.0,5.91811778209,14.0365255879,9.20812341298,0.0,9.20812341298
 06/03  23:00:00,21.9420742505,0.71347698047,1.81346297096,0.0,3.54045821811,10.5176760807,5.16746375427,0.0,5.16746375427
 06/03  24:00:00,17.1733365464,0.418056694053,1.04340110892,0.0,2.55330491699,7.80157382632,1.6318865529,0.0,1.6318865529
 06/04  01:00:00,16.2435767408,0.322248902059,0.798173711277,0.0,2.55330491699,7.21284921042,0.957478613056,0.0,0.957478613056
 06/04  02:00:00,15.6927230499,0.250636069253,0.613295161219,0.0,2.55330491699,6.91848690247,0.453076320641,0.0,0.453076320641
 06/04  03:00:00,15.2172663921,0.15916923661,0.376486489964,0.0,2.55330491699,6.7713057485,0.453060986915,0.0,0.453060986915
 06/04  04:00:00,17.2218460446,0.137713266582,0.326028664738,0.0,3.82705111198,7.57405300124,0.957107802482,0.0,0.957107802482
 06/04  05:00:00,21.8656020797,0.168406627389,0.400478877069,0.0,6.02426329834,9.91545327661,4.81849406327,0.0,4.81849406327
 06/04  06:00:00,22.2577237948,0.294960058236,0.704796081327,0.0,6.51253267309,14.7454349813,16.0601738253,0.0,16.0601738253
 06/04  07:00:00,25.5846999027,0.456313444535,1.14481552996,0.0,6.01364874671,17.9699221805,17.0664553774,0.0,17.0664553774
 06/04  08:00:00,23.6877867169,0.517756819191,1.38509372474,0.0,3.66783283761,18.1171033345,16.3951951611,0.0,16.3951951611
 06/04  09:00:00,21.3731133735,0.628000473797,1.78380856718,0.0,3.10526160149,15.8560427302,14.3814207616,0.0,14.3814207616
 06/04  10:00:00,19.0152484602,0.748105531921,2.22246529889,0.0,3.10526160149,12.9394160272,13.0389044986,0.0,13.0389044986
 06/04  11:00:00,19.4205096376,0.809752244811,2.41889860956,0.0,3.10526160149,13.0865971812,10.5216865054,0.0,10.5216865054
 06/04  12:00:00,19.95094596,0.962797205007,2.94347112578,0.0,3.10526160149,12.9394160272,9.17917024243,0.0,9.17917024243
 06/04  13:00:00,20.5860074319,1.21389312021,3.76898014453,0.0,3.10526160149,12.4978725653,8.17228304518,0.0,8.17228304518
 06/04  14:00:00,21.2875185122,1.40865879476,4.4229067043,0.0,3.10526160149,12.3506914113,7.16539584792,0.0,7.16539584792
 06/04  15:00:00,22.8204655879,1.48490052117,4.51460260019,0.0,4.02872759285,12.7922348732,8.17228304518,0.0,8.17228304518
 06/04  16:00:00,31.238195974,1.74496614798,5.22191397212,0.0,6.50191812146,17.7693977319,9.51479930819,0.0,9.51479930819
 06/04  17:00:00,40.6128750928,2.23324936424,6.87766939922,0.0,8.38069375907,23.1212625696,12.5354609,0.0,12.5354609
 06/04  18:00:00,44.1249251438,2.52469527842,7.83737403977,0.0,10.6415932552,23.1212625696,14.7170498273,0.0,14.7170498273
 06/04  19:00:00,42.5395638483,2.40839431284,7.33759168807,0.0,12.3080778603,20.4854999863,14.0457916958,0.0,14.0457916958
 06/04  20:00:00,41.7375982321,1.97802991935,5.6204446919,0.0,12.456681583,19.8967753704,12.8710899657,0.0,12.8710899657
 06/04  21:00:00,37.8866216552,1.52933270497,4.1103330181,0.0,9.18739968257,17.702556249,10.5216865054,0.0,10.5216865054
 06/04  22:00:00,29.741451644,1.2070143683,3.22279390519,0.0,5.91811778209,14.0365255879,9.17917024243,0.0,9.17917024243
 06/04  23:00:00,22.413327684,0.829572227414,2.16862115751,0.0,3.54045821811,10.5176760807,5.15162145341,0.0,5.15162145341
 06/04  24:00:00,17.2104845302,0.429862680196,1.06874310658,0.0,2.55330491699,7.80157382632,1.62751626301,0.0,1.62751626301
 06/05  01:00:00,16.4004285995,0.362622812711,0.914651659312,0.0,2.55330491699,7.21284921042,0.955297928072,0.0,0.955297928072
 06/05  02:00:00,16.0703512326,0.346615863232,0.894943549904,0.0,2.55330491699,6.91848690247,0.452531502275,0.0,0.452531502275
 06/05  03:00:00,15.5781338251,0.256151608729,0.640371550894,0.0,2.55330491699,6.7713057485,0.45251629114,0.0,0.45251629114
 06/05  04:00:00,17.2797394837,0.155199470594,0.366435899863,0.0,3.82705111198,7.57405300124,0.954930088803,0.0,0.954930088803
 06/05  05:00:00,21.7916158723,0.149594458399,0.345304838682,0.0,6.02426329834,9.91545327661,4.80381797813,0.0,4.80381797813
 06/05  06:00:00,22.105360407,0.252259633336,0.59513311841,0.0,6.51253267309,14.7454349813,16.0091270786,0.0,16.0091270786
 06/05  07:00:00,25.4987874656,0.378698972234,0.94298820278,0.0,6.01364874671,18.163451543,17.0121524748,0.0,17.0121524748
 06/05  08:00:00,25.067779207,0.691532414948,1.1448970504,0.0,4.35151303671,18.8798367041,16.3430643675,0.0,16.3430643675
 06/05  09:00:00,22.678690677,0.777567722305,1.49340505349,0.0,3.78894180059,16.6187760998,14.3358063172,0.0,14.3358063172
 06/05  10:00:00,20.1767657043,0.867298434883,1.81837607138,0.0,3.78894180059,13.7021493968,12.9976342869,0.0,12.9976342869
 06/05  11:00:00,20.8414536402,0.973862035237,2.22931925302,0.0,3.78894180059,13.8493305508,10.4885617303,0.0,10.4885617303
 06/05  12:00:00,21.1793827764,1.12069178228,2.73085986031,0.0,3.69398621738,13.6338449159,9.15038970011,0.0,9.15038970011
 06/05  13:00:00,21.8381012906,1.322125845,3.46642770971,0.0,3.78894180059,13.2606059349,8.14676067745,0.0,8.14676067745
 06/05  14:00:00,22.7981816577,1.55923857512,4.33657650069,0.0,3.78894180059,13.1134247809,7.1431316548,0.0,7.1431316548
 06/05  15:00:00,25.2167338058,1.80741203716,5.14194573342,0.0,4.71240779196,13.5549682428,8.14676067745,0.0,8.14676067745
 06/05  16:00:00,34.2029266089,2.17140705355,6.31379013276,0.0,7.18559832057,18.5321311015,9.48493270766,0.0,9.48493270766
 06/05  17:00:00,41.3629954646,2.32545963671,7.34205013606,0.0,8.38069375907,23.3147919321,12.4958197756,0.0,12.4958197756
 06/05  18:00:00,45.0304295276,2.69611497252,8.57145872951,0.0,10.6415932552,23.1212625696,14.6703493247,0.0,14.6703493247
 06/05  19:00:00,44.0218683674,2.69762952582,8.5306609942,0.0,12.3080778603,20.4854999863,14.0012633096,0.0,14.0012633096
 06/05  20:00:00,43.4159655191,2.32054587685,6.95629602142,0.0,12.456681583,19.8967753704,12.8303627832,0.0,12.8303627832
 06/05  21:00:00,39.1695136943,1.81559962844,5.10695813369,0.0,9.18739968257,17.702556249,10.4885617303,0.0,10.4885617303
 06/05  22:00:00,30.3553273982,1.36027515606,3.68340887164,0.0,5.91811778209,14.0365255879,9.15038970011,0.0,9.15038970011
 06/05  23:00:00,22.897692623,0.956305339865,2.52625298401,0.0,3.54045821811,10.5176760807,5.13587360949,0.0,5.13587360949
 06/05  24:00:00,17.9789862905,0.627779672622,1.6393278745,0.0,2.55330491699,7.80157382632,1.6231720302,0.0,1.6231720302
 06/06  01:00:00,16.6725208774,0.432568304692,1.11679844522,0.0,2.55330491699,7.21284921042,0.953130574379,0.0,0.953130574379
 06/06  02:00:00,15.9919486696,0.329235336655,0.833921513505,0.0,2.55330491699,6.91848690247,0.451990028004,0.0,0.451990028004
 06/06  03:00:00,15.603906612,0.2635448463,0.658751100161,0.0,2.55330491699,6.7713057485,0.451974943494,0.0,0.451974943494
 06/06  04:00:00,17.5785979422,0.235054592833,0.585439236072,0.0,3.82705111198,7.57405300124,0.952765803795,0.0,0.952765803795
 06/06  05:00:00,22.1650194669,0.24946805897,0.618834832721,0.0,6.02426329834,9.91545327661,4.78923342931,0.0,4.78923342931
 06/06  06:00:00,22.5549415958,0.369856182422,0.927117758089,0.0,6.51253267309,14.7454349813,15.9584014205,0.0,15.9584014205
 06/06  07:00:00,26.2065604234,0.554860884784,1.474599248,0.0,6.01364874671,18.163451543,16.9581913663,0.0,16.9581913663
 06/06  08:00:00,26.2284127772,0.937412315315,2.05965072017,0.0,4.35151303671,18.8798367041,16.291261697,0.0,16.291261697
 06/06  09:00:00,24.2208534511,1.09544396855,2.71769158132,0.0,3.78894180059,16.6187760998,14.2904789805,0.0,14.2904789805
 06/06  10:00:00,22.234369448,1.29126395373,3.45201429622,0.0,3.78894180059,13.7021493968,12.9566238394,0.0,12.9566238394
 06/06  11:00:00,23.7133811602,1.56225709545,4.51285171286,0.0,3.78894180059,13.8493305508,10.4556454501,0.0,10.4556454501
 06/06  12:00:00,24.5936615871,1.80763831238,5.45819214093,0.0,3.69398621738,13.6338449159,9.12179030908,0.0,9.12179030908
 06/06  13:00:00,26.0312040511,2.13685818948,6.84479812575,0.0,3.78894180059,13.2606059349,8.12139895334,0.0,8.12139895334
 06/06  14:00:00,27.3859506628,2.43396363923,8.04962044175,0.0,3.78894180059,13.1134247809,7.12100759759,0.0,7.12100759759
 06/06  15:00:00,30.2805117755,2.75776586374,9.25536987657,0.0,4.71240779196,13.5549682428,8.12139895334,0.0,8.12139895334
 06/06  16:00:00,39.4506282953,3.13870671326,10.5941921594,0.0,7.18559832057,18.5321311015,9.45525409433,0.0,9.45525409433
 06/06  17:00:00,46.9294139293,3.33806637759,11.8958618599,0.0,8.38069375907,23.3147919321,12.4564281616,0.0,12.4564281616
 06/06  18:00:00,50.1277815571,3.58505341097,12.7798723205,0.0,10.6415932552,23.1212625696,14.6239427657,0.0,14.6239427657
 06/06  19:00:00,47.597303736,3.34682069863,11.45690519,0.0,12.3080778603,20.4854999863,13.9570151952,0.0,13.9570151952
 06/06  20:00:00,45.8644040093,2.97785565827,9.64025806359,0.0,12.456681583,19.8967753704,12.7898919468,0.0,12.7898919468
