Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/06  21:00:00,42.6012648318,2.5402537363,7.81405516336,0.0,9.18739968257,17.702556249,10.4556454501,0.0,10.4556454501
 06/06  22:00:00,33.1455946514,1.99080923365,5.84314204724,0.0,5.91811778209,14.0365255879,9.12179030908,0.0,9.12179030908
 06/06  23:00:00,24.8977730342,1.44406181839,4.03857691666,0.0,3.54045821811,10.5176760807,5.1202248861,0.0,5.1202248861
 06/06  24:00:00,19.5491290706,1.03338940781,2.80386091937,0.0,2.55330491699,7.80157382632,1.61885514099,0.0,1.61885514099
 06/07  01:00:00,17.8949791699,0.757903146692,2.01392189575,0.0,2.55330491699,7.21284921042,0.95097719498,0.0,0.95097719498
 06/07  02:00:00,16.5956638917,0.494539135563,1.27233293671,0.0,2.55330491699,6.91848690247,0.45145205839,0.0,0.45145205839
 06/07  03:00:00,15.9219132032,0.351902397291,0.888400140437,0.0,2.55330491699,6.7713057485,0.451437104472,0.0,0.451437104472
 06/07  04:00:00,17.8385417975,0.308321937645,0.77211574656,0.0,3.82705111198,7.57405300124,0.950615588888,0.0,0.950615588888
 06/07  05:00:00,22.3349572135,0.300181302342,0.738059335953,0.0,6.02426329834,9.91545327661,4.77474473541,0.0,4.77474473541
 06/07  06:00:00,22.8176785898,0.441978164314,1.11773277019,0.0,6.51253267309,14.7454349813,15.9080118713,0.0,15.9080118713
 06/07  07:00:00,26.7242446838,0.679218862249,1.86792553092,0.0,6.01364874671,18.163451543,16.904588032,0.0,16.904588032
 06/07  08:00:00,27.0846378697,1.12481723484,2.72847089319,0.0,4.35151303671,18.8798367041,16.2398024905,0.0,16.2398024905
 06/07  09:00:00,25.5966448192,1.39162870204,3.79729821594,0.0,3.78894180059,16.6187760998,14.2454521747,0.0,14.2454521747
 06/07  10:00:00,23.9354934529,1.64769219109,4.79671006374,0.0,3.78894180059,13.7021493968,12.9158853009,0.0,12.9158853009
 06/07  11:00:00,25.107061911,1.84459244918,5.6241971099,0.0,3.78894180059,13.8493305508,10.4229474126,0.0,10.4229474126
 06/07  12:00:00,26.3344583011,2.13045466417,6.87617250318,0.0,3.69398621738,13.6338449159,9.0933805388,0.0,9.0933805388
 06/07  13:00:00,27.4739410112,2.40037160936,8.02402166598,0.0,3.78894180059,13.2606059349,8.09620538347,0.0,8.09620538347
 06/07  14:00:00,28.1047904044,2.57203611986,8.63038770268,0.0,3.78894180059,13.1134247809,7.09903022813,0.0,7.09903022813
 06/07  15:00:00,31.3556406331,2.9505461144,10.1377184835,0.0,4.71240779196,13.5549682428,8.09620538347,0.0,8.09620538347
 06/07  16:00:00,41.3014574096,3.46050181118,12.1232261759,0.0,7.18559832057,18.5321311015,9.42577225725,0.0,9.42577225725
 06/07  17:00:00,49.0365200872,3.69188121263,13.6491531828,0.0,8.38069375907,23.3147919321,12.4172977233,0.0,12.4172977233
 06/07  18:00:00,52.0876391179,3.9241801432,14.4006031491,0.0,10.6415932552,23.1212625696,14.5778438932,0.0,14.5778438932
 06/07  19:00:00,49.7832690523,3.70714260426,13.2825486007,0.0,12.3080778603,20.4854999863,13.9130604563,0.0,13.9130604563
 06/07  20:00:00,47.6506587819,3.27722652462,11.1271419698,0.0,12.456681583,19.8967753704,12.7496894417,0.0,12.7496894417
 06/07  21:00:00,43.7773864545,2.76638806435,8.76404245801,0.0,9.18739968257,17.702556249,10.4229474126,0.0,10.4229474126
 06/07  22:00:00,33.3415116661,2.05683724746,5.97303104819,0.0,5.91811778209,14.0365255879,9.0933805388,0.0,9.0933805388
 06/07  23:00:00,25.0508506058,1.49822987329,4.13748643339,0.0,3.54045821811,10.5176760807,5.10467991746,0.0,5.10467991746
 06/07  24:00:00,19.6923356786,1.07993918222,2.90051775304,0.0,2.55330491699,7.80157382632,1.61456687378,0.0,1.61456687378
 06/08  01:00:00,18.0968547714,0.815873032593,2.15782761134,0.0,2.55330491699,7.21284921042,0.948838428722,0.0,0.948838428722
 06/08  02:00:00,16.9355619882,0.585081144998,1.52168902368,0.0,2.55330491699,6.91848690247,0.450917752952,0.0,0.450917752952
 06/08  03:00:00,16.0203737988,0.380348216177,0.958414917118,0.0,2.55330491699,6.7713057485,0.450902933528,0.0,0.450902933528
 06/08  04:00:00,17.8339807683,0.309927151725,0.76594950332,0.0,3.82705111198,7.57405300124,0.94848008134,0.0,0.94848008134
 06/08  05:00:00,22.4426991617,0.329426049299,0.816556537255,0.0,6.02426329834,9.91545327661,4.76035618665,0.0,4.76035618665
 06/08  06:00:00,23.0236108723,0.497458228692,1.26818498831,0.0,6.51253267309,14.7454349813,15.857973352,0.0,15.857973352
 06/08  07:00:00,26.828798977,0.713685819984,1.93801286641,0.0,6.01364874671,18.163451543,16.8513583461,0.0,16.8513583461
 06/08  08:00:00,27.2278685557,1.16042596248,2.83609285152,0.0,4.35151303671,18.8798367041,16.1887019872,0.0,16.1887019872
 06/08  09:00:00,26.0007581296,1.47093406322,4.12210616516,0.0,3.78894180059,16.6187760998,14.2007392342,0.0,14.2007392342
 06/08  10:00:00,24.5621189415,1.75648124993,5.31454649353,0.0,3.78894180059,13.7021493968,12.8754307357,0.0,12.8754307357
 06/08  11:00:00,25.6616488889,1.9404482657,6.08292827125,0.0,3.78894180059,13.8493305508,10.390477301,0.0,10.390477301
 06/08  12:00:00,26.4023649601,2.15731039729,6.91722342902,0.0,3.69398621738,13.6338449159,9.06516880255,0.0,9.06516880255
 06/08  13:00:00,27.3591466065,2.40114206562,7.90845680495,0.0,3.78894180059,13.2606059349,8.07118742867,0.0,8.07118742867
 06/08  14:00:00,28.4205114239,2.64271446229,8.87543037972,0.0,3.78894180059,13.1134247809,7.0772060548,0.0,7.0772060548
 06/08  15:00:00,31.2268767957,2.95067854861,10.0088222119,0.0,4.71240779196,13.5549682428,8.07118742867,0.0,8.07118742867
 06/08  16:00:00,41.4952822787,3.50143418943,12.2761186667,0.0,7.18559832057,18.5321311015,9.39649592717,0.0,9.39649592717
 06/08  17:00:00,49.3055529197,3.7539318276,13.8561354003,0.0,8.38069375907,23.3147919321,12.3784400488,0.0,12.3784400488
 06/08  18:00:00,52.2524601423,3.97855561672,14.5110487,0.0,10.6415932552,23.1212625696,14.5320663589,0.0,14.5320663589
 06/08  19:00:00,50.2166920136,3.82754011835,13.5955740479,0.0,12.3080778603,20.4854999863,13.8694121096,0.0,13.8694121096
 06/08  20:00:00,48.0264047903,3.39765965529,11.3824548475,0.0,12.456681583,19.8967753704,12.7097671734,0.0,12.7097671734
 06/08  21:00:00,43.6307585844,2.76348687836,8.62031577389,0.0,9.18739968257,17.702556249,10.390477301,0.0,10.390477301
 06/08  22:00:00,34.0107947761,2.1869923905,6.51215901518,0.0,5.91811778209,14.0365255879,9.06516880255,0.0,9.06516880255
 06/08  23:00:00,25.8391569024,1.66026507303,4.76375753022,0.0,3.54045821811,10.5176760807,5.08924330705,0.0,5.08924330705
 06/08  24:00:00,20.2203387651,1.20002395422,3.30843606754,0.0,2.55330491699,7.80157382632,1.6103084985,0.0,1.6103084985
 06/09  01:00:00,18.5988012487,0.936488919797,2.53915820141,0.0,2.55330491699,7.21284921042,0.946714910108,0.0,0.946714910108
 06/09  02:00:00,17.5744617471,0.7439116037,2.00175832394,0.0,2.55330491699,6.91848690247,0.450387270123,0.0,0.450387270123
 06/09  03:00:00,17.2344477577,0.679277210685,1.87355988156,0.0,2.55330491699,6.7713057485,0.450372589029,0.0,0.450372589029
 06/09  04:00:00,19.1025761552,0.620337109164,1.72413493275,0.0,3.82705111198,7.57405300124,0.946359914047,0.0,0.946359914047
 06/09  05:00:00,23.7624880002,0.649446252376,1.81632517264,0.0,6.02426329834,9.91545327661,4.7460720436,0.0,4.7460720436
 06/09  06:00:00,24.5804430279,0.856354380985,2.46612099165,0.0,6.51253267309,14.7454349813,15.8083006795,0.0,15.8083006795
 06/09  07:00:00,28.2265003984,1.01941315491,3.02998695287,0.0,6.01364874671,18.163451543,16.798518072,0.0,16.798518072
 06/09  08:00:00,28.1896474873,1.36342491581,3.59487282977,0.0,4.35151303671,18.8798367041,16.1379753199,0.0,16.1379753199
 06/09  09:00:00,26.9768521523,1.65702876563,4.91210548544,0.0,3.78894180059,16.6187760998,14.1563534003,0.0,14.1563534003
 06/09  10:00:00,25.7952390246,1.98547615187,6.31867167461,0.0,3.78894180059,13.7021493968,12.8352721241,0.0,12.8352721241
 06/09  11:00:00,27.3513087241,2.24600020854,7.4670361637,0.0,3.78894180059,13.8493305508,10.3582447312,0.0,10.3582447312
 06/09  12:00:00,28.777108316,2.57903971086,8.8702374713,0.0,3.69398621738,13.6338449159,9.03716345496,0.0,9.03716345496
 06/09  13:00:00,29.9619151315,2.83741286771,10.0749545279,0.0,3.78894180059,13.2606059349,8.04635249779,0.0,8.04635249779
 06/09  14:00:00,31.4544378231,3.1172638362,11.4348074051,0.0,3.78894180059,13.1134247809,7.05554154063,0.0,7.05554154063
 06/09  15:00:00,33.8763704442,3.34539607605,12.263598333,0.0,4.71240779196,13.5549682428,8.04635249779,0.0,8.04635249779
 06/09  16:00:00,41.8029063038,3.49474673234,12.5904301489,0.0,7.18559832057,18.5321311015,9.36743377401,0.0,9.36743377401
 06/09  17:00:00,48.6131790547,3.5733343617,13.3443590012,0.0,8.38069375907,23.3147919321,12.3398666455,0.0,12.3398666455
 06/09  18:00:00,49.9675252592,3.51815565805,12.6865137756,0.0,10.6415932552,23.1212625696,14.4866237194,0.0,14.4866237194
 06/09  19:00:00,47.8455572208,3.33620862256,11.7157707509,0.0,12.3080778603,20.4854999863,13.8260830813,0.0,13.8260830813
 06/09  20:00:00,46.9620669375,3.09409751068,10.6216791394,0.0,12.456681583,19.8967753704,12.6701369646,0.0,12.6701369646
 06/09  21:00:00,43.3463213586,2.62453319057,8.47483223589,0.0,9.18739968257,17.702556249,10.3582447312,0.0,10.3582447312
 06/09  22:00:00,34.6106790126,2.23394251066,7.06509313149,0.0,5.91811778209,14.0365255879,9.03716345496,0.0,9.03716345496
 06/09  23:00:00,27.1599567555,1.86975684436,5.875065612,0.0,3.54045821811,10.5176760807,5.0739196263,0.0,5.0739196263
 06/09  24:00:00,21.3982153903,1.41283345886,4.27350318803,0.0,2.55330491699,7.80157382632,1.60608127622,0.0,1.60608127622
 06/10  01:00:00,19.2095611739,1.05774429169,3.0286627548,0.0,2.55330491699,7.21284921042,0.944607269104,0.0,0.944607269104
 06/10  02:00:00,18.0534032086,0.851237846114,2.37337354305,0.0,2.55330491699,6.91848690247,0.4498607672,0.0,0.4498607672
 06/10  03:00:00,17.0255862046,0.635061152044,1.70891438708,0.0,2.55330491699,6.7713057485,0.449846228206,0.0,0.449846228206
 06/10  04:00:00,18.6150819462,0.510644624334,1.34633320861,0.0,3.82705111198,7.57405300124,0.944255715357,0.0,0.944255715357
 06/10  05:00:00,23.3410990702,0.555760492466,1.48862200252,0.0,6.02426329834,9.91545327661,4.73189653595,0.0,4.73189653595
 06/10  06:00:00,24.1807540678,0.776529367178,2.14625704533,0.0,6.51253267309,14.7454349813,15.7590085622,0.0,15.7590085622
 06/10  07:00:00,27.8952973123,1.00296544535,2.90876093878,0.0,6.01364874671,17.9699221805,16.7460828578,0.0,16.7460828578
 06/10  08:00:00,26.1219180327,1.06788859288,3.26909326684,0.0,3.66783283761,18.1171033345,16.0876375109,0.0,16.0876375109
 06/10  09:00:00,23.4430630383,1.09401724062,3.38774146524,0.0,3.10526160149,15.8560427302,14.1123078174,0.0,14.1123078174
 06/10  10:00:00,20.9836646027,1.2009212443,3.73806572908,0.0,3.10526160149,12.9394160272,12.7954213586,0.0,12.7954213586
 06/10  11:00:00,21.8751987448,1.37218709076,4.31115287082,0.0,3.10526160149,13.0865971812,10.3262592484,0.0,10.3262592484
 06/10  12:00:00,23.3533216621,1.6937602853,5.61488374762,0.0,3.10526160149,12.9394160272,9.00937278955,0.0,9.00937278955
 06/10  13:00:00,23.2083657991,1.77167729252,5.83355433942,0.0,3.10526160149,12.4978725653,8.02170794545,0.0,8.02170794545
 06/10  14:00:00,22.7766521305,1.74777888695,5.57292023036,0.0,3.10526160149,12.3506914113,7.03404310135,0.0,7.03404310135
 06/10  15:00:00,24.5361526878,1.85198728106,5.86320294023,0.0,4.02872759285,12.7922348732,8.02170794545,0.0,8.02170794545
 06/10  16:00:00,32.7372072298,2.03937635081,6.42651502515,0.0,6.50191812146,17.7693977319,9.33859440425,0.0,9.33859440425
 06/10  17:00:00,41.0976331615,2.32283197549,7.27284485661,0.0,8.38069375907,23.1212625696,12.3015889366,0.0,12.3015889366
 06/10  18:00:00,43.4812015159,2.40774709219,7.31059859813,0.0,10.6415932552,23.1212625696,14.4415294321,0.0,14.4415294321
 06/10  19:00:00,41.0537845735,2.12500947499,6.1351972512,0.0,12.3080778603,20.4854999863,13.7830862027,0.0,13.7830862027
 06/10  20:00:00,40.2008567879,1.8408551274,5.11371137303,0.0,12.456681583,19.8967753704,12.6308105513,0.0,12.6308105513
 06/10  21:00:00,38.4368898528,1.63510019657,4.55483372406,0.0,9.18739968257,17.702556249,10.3262592484,0.0,10.3262592484
 06/10  22:00:00,29.7415985862,1.199440571,3.23051464472,0.0,5.91811778209,14.0365255879,9.00937278955,0.0,9.00937278955
 06/10  23:00:00,22.2359998972,0.786129241297,2.03473635684,0.0,3.54045821811,10.5176760807,5.05871341315,0.0,5.05871341315
 06/10  24:00:00,17.3313902102,0.460912881959,1.15859858483,0.0,2.55330491699,7.80157382632,1.6018864588,0.0,1.6018864588
 06/11  01:00:00,16.1337328428,0.29669625089,0.713882464512,0.0,2.55330491699,7.21284921042,0.942516130954,0.0,0.942516130954
 06/11  02:00:00,15.5245412572,0.208438915177,0.487310522547,0.0,2.55330491699,6.91848690247,0.449338400297,0.0,0.449338400297
 06/11  03:00:00,15.0842033059,0.12369874474,0.278893895631,0.0,2.55330491699,6.7713057485,0.449324007105,0.0,0.449324007105
 06/11  04:00:00,17.0361697428,0.0875181306073,0.19054749896,0.0,3.82705111198,7.57405300124,0.94216810888,0.0,0.94216810888
 06/11  05:00:00,21.594709011,0.0942529419984,0.203739493815,0.0,6.02426329834,9.91545327661,4.71783386122,0.0,4.71783386122
 06/11  06:00:00,21.8646691945,0.188656038801,0.418045500464,0.0,6.51253267309,14.7454349813,15.7101115962,0.0,15.7101115962
 06/11  07:00:00,25.2878040389,0.380376105537,0.923857005168,0.0,6.01364874671,17.9699221805,16.6940682316,0.0,16.6940682316
 06/11  08:00:00,23.4147465207,0.451086201704,1.17872414599,0.0,3.66783283761,18.1171033345,16.0377034673,0.0,16.0377034673
 06/11  09:00:00,20.7973871987,0.498577944439,1.33750492182,0.0,3.10526160149,15.8560427302,14.0686155292,0.0,14.0686155292
 06/11  10:00:00,18.2041575605,0.575122248653,1.58435768246,0.0,3.10526160149,12.9394160272,12.7558902407,0.0,12.7558902407
 06/11  11:00:00,18.5659194375,0.622781950536,1.75127870372,0.0,3.10526160149,13.0865971812,10.2945303248,0.0,10.2945303248
 06/11  12:00:00,18.6177127763,0.670359419897,1.90267572728,0.0,3.10526160149,12.9394160272,8.98180503627,0.0,8.98180503627
 06/11  13:00:00,18.7573502701,0.80548456102,2.34873154193,0.0,3.10526160149,12.4978725653,7.9972610699,0.0,7.9972610699
 06/11  14:00:00,19.4902461696,1.01512679355,3.01916636288,0.0,3.10526160149,12.3506914113,7.01271710353,0.0,7.01271710353
 06/11  15:00:00,21.9450863214,1.28242800601,3.84169584884,0.0,4.02872759285,12.7922348732,7.9972610699,0.0,7.9972610699
 06/11  16:00:00,31.0171768345,1.67424649966,5.07161448102,0.0,6.50191812146,17.7693977319,9.30998635839,0.0,9.30998635839
 06/11  17:00:00,40.3028091589,2.16008575912,6.64076707038,0.0,8.38069375907,23.1212625696,12.2636182575,0.0,12.2636182575
 06/11  18:00:00,43.8648006713,2.47855567961,7.62338916609,0.0,10.6415932552,23.1212625696,14.3967968513,0.0,14.3967968513
 06/11  19:00:00,42.6013121741,2.44134783173,7.36638649506,0.0,12.3080778603,20.4854999863,13.7404342071,0.0,13.7404342071
 06/11  20:00:00,41.5002476464,2.12831376451,6.1256435944,0.0,12.456681583,19.8967753704,12.5917995796,0.0,12.5917995796
 06/11  21:00:00,38.4286394285,1.65777870614,4.52390479017,0.0,9.18739968257,17.702556249,10.2945303248,0.0,10.2945303248
 06/11  22:00:00,29.5054474841,1.17003243802,3.02377167563,0.0,5.91811778209,14.0365255879,8.98180503627,0.0,8.98180503627
 06/11  23:00:00,21.8107905045,0.694590583098,1.70106562228,0.0,3.54045821811,10.5176760807,5.04362917079,0.0,5.04362917079
 06/11  24:00:00,16.9847191446,0.37534408224,0.897496318995,0.0,2.55330491699,7.80157382632,1.59772528849,0.0,1.59772528849
 06/12  01:00:00,15.9878792633,0.258073180816,0.606651955086,0.0,2.55330491699,7.21284921042,0.940442115989,0.0,0.940442115989
 06/12  02:00:00,15.436957251,0.183186105801,0.424979325763,0.0,2.55330491699,6.91848690247,0.448820324301,0.0,0.448820324301
 06/12  03:00:00,15.0798441639,0.12128896389,0.276944534466,0.0,2.55330491699,6.7713057485,0.448806080544,0.0,0.448806080544
 06/12  04:00:00,17.0671429168,0.0949148722517,0.214123931272,0.0,3.82705111198,7.57405300124,0.940097713305,0.0,0.940097713305
 06/12  05:00:00,21.6534635598,0.109576267487,0.247170717133,0.0,6.02426329834,9.91545327661,4.70388818353,0.0,4.70388818353
 06/12  06:00:00,22.1226796924,0.254553865448,0.610158171737,0.0,6.51253267309,14.7454349813,15.6616242603,0.0,15.6616242603
 06/12  07:00:00,25.9548276895,0.486462250419,1.29126514847,0.0,6.01364874671,18.163451543,16.6424895972,0.0,16.6424895972
 06/12  08:00:00,25.7913594796,0.839759781871,1.7202499561,0.0,4.35151303671,18.8798367041,15.9881879765,0.0,15.9881879765
 06/12  09:00:00,23.5079452485,0.935530446294,2.16469690097,0.0,3.78894180059,16.6187760998,14.0252894747,0.0,14.0252894747
 06/12  10:00:00,21.4418017505,1.10438176005,2.84632879236,0.0,3.78894180059,13.7021493968,12.7166904771,0.0,12.7166904771
 06/12  11:00:00,22.9474323775,1.37201673001,3.93714329557,0.0,3.78894180059,13.8493305508,10.2630673566,0.0,10.2630673566
 06/12  12:00:00,24.0710585896,1.6608843775,5.08234307832,0.0,3.69398621738,13.6338449159,8.95446835905,0.0,8.95446835905
 06/12  13:00:00,26.342219892,2.11779071878,7.17488143735,0.0,3.78894180059,13.2606059349,7.97301911085,0.0,7.97301911085
 06/12  14:00:00,29.3642150987,2.68512631857,9.7767221983,0.0,3.78894180059,13.1134247809,6.99156986266,0.0,6.99156986266
 06/12  15:00:00,33.2084365556,3.16586867918,11.7751918412,0.0,4.71240779196,13.5549682428,7.97301911085,0.0,7.97301911085
 06/12  16:00:00,42.5364067067,3.5638307868,13.2548464973,0.0,7.18559832057,18.5321311015,9.28161810844,0.0,9.28161810844
 06/12  17:00:00,49.3576300067,3.62011412331,14.0420301916,0.0,8.38069375907,23.3147919321,12.225965853,0.0,12.225965853
 06/12  18:00:00,51.7539334664,3.76498503283,14.226092608,0.0,10.6415932552,23.1212625696,14.3524392241,0.0,14.3524392241
 06/12  19:00:00,50.3989900481,3.72391036206,13.8815018386,0.0,12.3080778603,20.4854999863,13.6981397253,0.0,13.6981397253
 06/12  20:00:00,49.1020548994,3.41996447196,12.4358001399,0.0,12.456681583,19.8967753704,12.5531156024,0.0,12.5531156024
 06/12  21:00:00,45.3221713833,2.92543678483,10.1497786664,0.0,9.18739968257,17.702556249,10.2630673566,0.0,10.2630673566
 06/12  22:00:00,36.0458541624,2.45402749998,8.280183292,0.0,5.91811778209,14.0365255879,8.95446835905,0.0,8.95446835905
 06/12  23:00:00,28.0936859112,2.02205887338,6.65649273874,0.0,3.54045821811,10.5176760807,5.02867136627,0.0,5.02867136627
 06/12  24:00:00,22.6586926073,1.6477146135,5.29909925042,0.0,2.55330491699,7.80157382632,1.59359899759,0.0,1.59359899759
 06/13  01:00:00,21.2701741337,1.46575063659,4.68126936967,0.0,2.55330491699,7.21284921042,0.938385839447,0.0,0.938385839447
 06/13  02:00:00,20.0208241701,1.26066895809,3.93136339258,0.0,2.55330491699,6.91848690247,0.448306692823,0.0,0.448306692823
 06/13  03:00:00,19.1648877391,1.1032482925,3.38002878109,0.0,2.55330491699,6.7713057485,0.448292602068,0.0,0.448292602068
 06/13  04:00:00,20.7577120623,0.995546600701,3.00406134829,0.0,3.82705111198,7.57405300124,0.938045142218,0.0,0.938045142218
 06/13  05:00:00,25.0754245384,0.953569036465,2.82513892677,0.0,6.02426329834,9.91545327661,4.69006363239,0.0,4.69006363239
 06/13  06:00:00,25.8608735727,1.15643467023,3.44647124719,0.0,6.51253267309,14.7454349813,15.6135609122,0.0,15.6135609122
 06/13  07:00:00,30.5779080251,1.53379685345,4.86701088111,0.0,6.01364874671,18.163451543,16.591362229,0.0,16.591362229
 06/13  08:00:00,31.6489540022,2.0332484382,6.38435582229,0.0,4.35151303671,18.8798367041,15.9391057021,0.0,15.9391057021
 06/13  09:00:00,30.3922065243,2.29723969769,7.68724892545,0.0,3.78894180059,16.6187760998,13.9823424846,0.0,13.9823424846
 06/13  10:00:00,29.1281637076,2.58996522298,9.04710728658,0.0,3.78894180059,13.7021493968,12.6778336765,0.0,12.6778336765
 06/13  11:00:00,30.4577992049,2.80251235085,10.0170145021,0.0,3.78894180059,13.8493305508,10.2318796614,0.0,10.2318796614
 06/13  12:00:00,31.8342628117,3.09533765957,11.4110940184,0.0,3.69398621738,13.6338449159,8.92737085337,0.0,8.92737085337
 06/13  13:00:00,32.5581095493,3.27155061486,12.2370111985,0.0,3.78894180059,13.2606059349,7.94898924733,0.0,7.94898924733
 06/13  14:00:00,33.6486648274,3.49736776654,13.248930479,0.0,3.78894180059,13.1134247809,6.97060764129,0.0,6.97060764129
 06/13  15:00:00,37.2346129753,3.89092271376,15.0763142263,0.0,4.71240779196,13.5549682428,7.94898924733,0.0,7.94898924733
 06/13  16:00:00,46.645498008,4.28406692324,16.6437016622,0.0,7.18559832057,18.5321311015,9.25349805539,0.0,9.25349805539
 06/13  17:00:00,54.2378333073,4.44475119584,18.0975964197,0.0,8.38069375907,23.3147919321,12.1886428735,0.0,12.1886428735
 06/13  18:00:00,56.8708740088,4.60205038061,18.5059678026,0.0,10.6415932552,23.1212625696,14.3084696866,0.0,14.3084696866
 06/13  19:00:00,54.7473967818,4.49235782784,17.4614611066,0.0,12.3080778603,20.4854999863,13.6562152826,0.0,13.6562152826
 06/13  20:00:00,53.4727612032,4.24546907417,15.9810018416,0.0,12.456681583,19.8967753704,12.5147700755,0.0,12.5147700755
 06/13  21:00:00,47.6776403679,3.53271089808,11.8979735376,0.0,9.18739968257,17.702556249,10.2318796614,0.0,10.2318796614
 06/13  22:00:00,36.4107385101,2.72772311759,8.37137202206,0.0,5.91811778209,14.0365255879,8.92737085337,0.0,8.92737085337
 06/13  23:00:00,28.1977112149,2.16045248637,6.62212442944,0.0,3.54045821811,10.5176760807,5.0138444292,0.0,5.0138444292
 06/13  24:00:00,23.2952619836,1.82450075879,5.75888248144,0.0,2.55330491699,7.80157382632,1.58950880806,0.0,1.58950880806
 06/14  01:00:00,22.1476861059,1.67209635531,5.35243562312,0.0,2.55330491699,7.21284921042,0.936347911282,0.0,0.936347911282
 06/14  02:00:00,20.8105202693,1.44263220741,4.53909624244,0.0,2.55330491699,6.91848690247,0.447797658152,0.0,0.447797658152
 06/14  03:00:00,19.75746457,1.24375475598,3.83209914855,0.0,2.55330491699,6.7713057485,0.447783723898,0.0,0.447783723898
 06/14  04:00:00,21.3294777822,1.13135974833,3.44001392062,0.0,3.82705111198,7.57405300124,0.936011003913,0.0,0.936011003913
 06/14  05:00:00,25.5733252524,1.07409960118,3.20250907604,0.0,6.02426329834,9.91545327661,4.67636430144,0.0,4.67636430144
 06/14  06:00:00,26.6935980872,1.34454930198,4.09108112997,0.0,6.51253267309,14.7454349813,15.565935784,0.0,15.565935784
 06/14  07:00:00,31.5812316964,1.74452995197,5.65960145388,0.0,6.01364874671,18.163451543,16.5407012678,0.0,16.5407012678
 06/14  08:00:00,31.863190723,2.09356117188,6.5382798094,0.0,4.35151303671,18.8798367041,15.8904711794,0.0,15.8904711794
 06/14  09:00:00,30.2455741138,2.30482019306,7.53303601961,0.0,3.78894180059,16.6187760998,13.9397872772,0.0,13.9397872772
 06/14  10:00:00,29.4516710366,2.67081219951,9.28976763906,0.0,3.78894180059,13.7021493968,12.639331346,0.0,12.639331346
 06/14  11:00:00,31.2600041875,2.94522705822,10.6765047773,0.0,3.78894180059,13.8493305508,10.2009764751,0.0,10.2009764751
 06/14  12:00:00,31.8681478065,3.11994192371,11.420374749,0.0,3.69398621738,13.6338449159,8.90052054392,0.0,8.90052054392
 06/14  13:00:00,34.2580968152,3.55421278096,13.6543362983,0.0,3.78894180059,13.2606059349,7.92517859555,0.0,7.92517859555
 06/14  14:00:00,35.9216233107,3.86229235348,15.1569643754,0.0,3.78894180059,13.1134247809,6.94983664718,0.0,6.94983664718
 06/14  15:00:00,36.4255832143,3.8171527772,14.3410544019,0.0,4.71240779196,13.5549682428,7.92517859555,0.0,7.92517859555
 06/14  16:00:00,43.6896266692,3.86257932861,14.109317918,0.0,7.18559832057,18.5321311015,9.22563452671,0.0,9.22563452671
 06/14  17:00:00,50.8832779393,3.94467280882,15.2431194387,0.0,8.38069375907,23.3147919321,12.1516603718,0.0,12.1516603718
 06/14  18:00:00,55.1585802905,4.31457979964,17.0811446653,0.0,10.6415932552,23.1212625696,14.2649012599,0.0,14.2649012599
 06/14  19:00:00,53.2330452502,4.17553713988,16.263930263,0.0,12.3080778603,20.4854999863,13.6146732944,0.0,13.6146732944
 06/14  20:00:00,51.6243280901,3.87372600278,14.5043117998,0.0,12.456681583,19.8967753704,12.4767743546,0.0,12.4767743546
 06/14  21:00:00,47.7360129553,3.38564811056,12.1034089126,0.0,9.18739968257,17.702556249,10.2009764751,0.0,10.2009764751
 06/14  22:00:00,38.2416624604,2.89311794813,10.0369011418,0.0,5.91811778209,14.0365255879,8.90052054392,0.0,8.90052054392
 06/14  23:00:00,29.9407222933,2.41073000352,8.11485799071,0.0,3.54045821811,10.5176760807,4.99915275045,0.0,4.99915275045
 06/14  24:00:00,23.2553220984,1.82114020129,5.7223031537,0.0,2.55330491699,7.80157382632,1.58545593116,0.0,1.58545593116
 06/15  01:00:00,20.219412378,1.31977693301,3.77648131753,0.0,2.55330491699,7.21284921042,0.93432893599,0.0,0.93432893599
 06/15  02:00:00,18.4046379596,0.967592850702,2.60825328939,0.0,2.55330491699,6.91848690247,0.447293371213,0.0,0.447293371213
 06/15  03:00:00,17.6369029011,0.802453915859,2.15283831978,0.0,2.55330491699,6.7713057485,0.447279596888,0.0,0.447279596888
 06/15  04:00:00,19.2677966745,0.682010240031,1.82768232123,0.0,3.82705111198,7.57405300124,0.933995901218,0.0,0.933995901218
 06/15  05:00:00,23.2714677279,0.550204129768,1.42454702298,0.0,6.02426329834,9.91545327661,4.66279424728,0.0,4.66279424728
 06/15  06:00:00,24.1405916171,0.789431100646,2.09319286122,0.0,6.51253267309,14.7454349813,15.518762978,0.0,15.518762978
 06/15  07:00:00,28.627554304,1.1576154112,3.29283860219,0.0,6.01364874671,18.163451543,16.4905217164,0.0,16.4905217164
 06/15  08:00:00,28.5513999067,1.4731922598,3.84685790523,0.0,4.35151303671,18.8798367041,15.8422988109,0.0,15.8422988109
 06/15  09:00:00,26.1932529111,1.56119547162,4.22433953833,0.0,3.78894180059,16.6187760998,13.8976364548,0.0,13.8976364548
 06/15  10:00:00,24.2372532394,1.75433209445,4.9918299469,0.0,3.78894180059,13.7021493968,12.6011948876,0.0,12.6011948876
 06/15  11:00:00,25.4974198841,1.97009032995,5.88905720224,0.0,3.78894180059,13.8493305508,10.1703669493,0.0,10.1703669493
 06/15  12:00:00,25.8720615272,2.1179985188,6.42623187466,0.0,3.69398621738,13.6338449159,8.87392538216,0.0,8.87392538216
 06/15  13:00:00,26.3249876458,2.26952067437,7.00591923556,0.0,3.78894180059,13.2606059349,7.90159420682,0.0,7.90159420682
 06/15  14:00:00,26.9310851135,2.433812468,7.59490606368,0.0,3.78894180059,13.1134247809,6.92926303148,0.0,6.92926303148
 06/15  15:00:00,29.629978302,2.71435366404,8.64824860274,0.0,4.71240779196,13.5549682428,7.90159420682,0.0,7.90159420682
 06/15  16:00:00,39.12685501,3.13966518983,10.2694603976,0.0,7.18559832057,18.5321311015,9.19803577394,0.0,9.19803577394
 06/15  17:00:00,46.7388510783,3.35686062815,11.6865047583,0.0,8.38069375907,23.3147919321,12.1150293,0.0,12.1150293
 06/15  18:00:00,49.6980493754,3.58434186252,12.3508516873,0.0,10.6415932552,23.1212625696,14.2217468465,0.0,14.2217468465
 06/15  19:00:00,47.9893886653,3.48501355259,11.7107972654,0.0,12.3080778603,20.4854999863,13.573526063,0.0,13.573526063
 06/15  20:00:00,46.3888542788,3.13702133293,10.0055426584,0.0,12.456681583,19.8967753704,12.4391396917,0.0,12.4391396917
 06/15  21:00:00,43.0135816164,2.65157864014,8.11504704413,0.0,9.18739968257,17.702556249,10.1703669493,0.0,10.1703669493
 06/15  22:00:00,33.6664613384,2.11603501276,6.23878295521,0.0,5.91811778209,14.0365255879,8.87392538216,0.0,8.87392538216
 06/15  23:00:00,25.1770178429,1.52016681135,4.24171673244,0.0,3.54045821811,10.5176760807,4.9846006808,0.0,4.9846006808
 06/15  24:00:00,19.5397444794,1.04506359493,2.78280214113,0.0,2.55330491699,7.80157382632,1.58144156712,0.0,1.58144156712
 06/16  01:00:00,18.0589613068,0.807467795164,2.12833938416,0.0,2.55330491699,7.21284921042,0.932329512422,0.0,0.932329512422
 06/16  02:00:00,16.7706612586,0.545058402555,1.39681103654,0.0,2.55330491699,6.91848690247,0.44679398152,0.0,0.44679398152
 06/16  03:00:00,16.2043991456,0.427280675217,1.09550780494,0.0,2.55330491699,6.7713057485,0.446780370484,0.0,0.446780370484
 06/16  04:00:00,18.1740597343,0.395472307187,1.02048331382,0.0,3.82705111198,7.57405300124,0.932000431311,0.0,0.932000431311
 06/16  05:00:00,22.760573344,0.409283650639,1.0545731182,0.0,6.02426329834,9.91545327661,4.64935748823,0.0,4.64935748823
 06/16  06:00:00,23.2458772539,0.559241468056,1.42866813054,0.0,6.51253267309,14.7454349813,15.4720564626,0.0,15.4720564626
 06/16  07:00:00,26.8452150257,0.732246402303,1.93586833279,0.0,6.01364874671,18.163451543,16.440838435,0.0,16.440838435
 06/16  08:00:00,27.0329523502,1.13189920364,2.6697034049,0.0,4.35151303671,18.8798367041,15.7946028626,0.0,15.7946028626
 06/16  09:00:00,24.9525705897,1.28081303415,3.26403965441,0.0,3.78894180059,16.6187760998,13.8559024999,0.0,13.8559024999
 06/16  10:00:00,22.8585898658,1.45981377887,3.90768488882,0.0,3.78894180059,13.7021493968,12.5634355952,0.0,12.5634355952
 06/16  11:00:00,23.7445036766,1.61741646023,4.48881486447,0.0,3.78894180059,13.8493305508,10.1400601487,0.0,10.1400601487
 06/16  12:00:00,24.1232491162,1.7729780738,5.02243990866,0.0,3.69398621738,13.6338449159,8.84759324399,0.0,8.84759324399
 06/16  13:00:00,24.7120883582,1.95003621542,5.71250440694,0.0,3.78894180059,13.2606059349,7.87824306542,0.0,7.87824306542
 06/16  14:00:00,25.3002451988,2.10245843634,6.29542018062,0.0,3.78894180059,13.1134247809,6.90889288686,0.0,6.90889288686
 06/16  15:00:00,27.9892312995,2.39155248096,7.33030278335,0.0,4.71240779196,13.5549682428,7.87824306542,0.0,7.87824306542
 06/16  16:00:00,37.3571087491,2.80738087774,8.83199844879,0.0,7.18559832057,18.5321311015,9.17070997018,0.0,9.17070997018
 06/16  17:00:00,44.255644022,2.90310407759,9.65705425266,0.0,8.38069375907,23.3147919321,12.0787605059,0.0,12.0787605059
 06/16  18:00:00,47.0272565291,3.09855801002,10.1658426935,0.0,10.6415932552,23.1212625696,14.1790192261,0.0,14.1790192261
 06/16  19:00:00,45.4719557424,3.02286375808,9.65551413698,0.0,12.3080778603,20.4854999863,13.5327857737,0.0,13.5327857737
 06/16  20:00:00,44.1231288183,2.69812447172,8.17871405912,0.0,12.456681583,19.8967753704,12.4018772321,0.0,12.4018772321
 06/16  21:00:00,40.4022153649,2.11515447637,6.04010495643,0.0,9.18739968257,17.702556249,10.1400601487,0.0,10.1400601487
 06/16  22:00:00,31.3501150581,1.61371163196,4.42476005566,0.0,5.91811778209,14.0365255879,8.84759324399,0.0,8.84759324399
 06/16  23:00:00,23.3647661561,1.09634598297,2.85328587403,0.0,3.54045821811,10.5176760807,4.97019252973,0.0,4.97019252973
 06/16  24:00:00,18.2781229773,0.728439306393,1.83780492753,0.0,2.55330491699,7.80157382632,1.57746690475,0.0,1.57746690475
 06/17  01:00:00,16.7314383652,0.465508535958,1.14277570175,0.0,2.55330491699,7.21284921042,0.930350233606,0.0,0.930350233606
 06/17  02:00:00,15.9071576404,0.317339796327,0.761026024614,0.0,2.55330491699,6.91848690247,0.446299637129,0.0,0.446299637129
 06/17  03:00:00,15.5128969343,0.247391167985,0.583895100817,0.0,2.55330491699,6.7713057485,0.446286192674,0.0,0.446286192674
 06/17  04:00:00,17.3434989426,0.178503389556,0.406891439763,0.0,3.82705111198,7.57405300124,0.930025185545,0.0,0.930025185545
 06/17  05:00:00,21.817632159,0.161803184799,0.35911239896,0.0,6.02426329834,9.91545327661,4.63605800314,0.0,4.63605800314
 06/17  06:00:00,22.3644481548,0.332630292707,0.77385020687,0.0,6.51253267309,14.7454349813,15.4258300681,0.0,15.4258300681
 06/17  07:00:00,25.8113431109,0.519161317935,1.30861086482,0.0,6.01364874671,17.9699221805,16.3916661368,0.0,16.3916661368
 06/17  08:00:00,23.9040041744,0.57149183057,1.54757617089,0.0,3.66783283761,18.1171033345,15.747397459,0.0,15.747397459
 06/17  09:00:00,21.5802868336,0.677164368939,1.94181813215,0.0,3.10526160149,15.8560427302,13.8145977718,0.0,13.8145977718
 06/17  10:00:00,19.2651211744,0.810234334553,2.4102092105,0.0,3.10526160149,12.9394160272,12.5260646506,0.0,12.5260646506
 06/17  11:00:00,19.8756883916,0.910281715116,2.77354789327,0.0,3.10526160149,13.0865971812,10.1100650485,0.0,10.1100650485
 06/17  12:00:00,20.4869531474,1.08035967277,3.36191584546,0.0,3.10526160149,12.9394160272,8.82153192742,0.0,8.82153192742
 06/17  13:00:00,20.9939980028,1.29735597457,4.09350786106,0.0,3.10526160149,12.4978725653,7.85513208658,0.0,7.85513208658
 06/17  14:00:00,21.8856707482,1.53526937327,4.89444836177,0.0,3.10526160149,12.3506914113,6.88873224574,0.0,6.88873224574
 06/17  15:00:00,24.7002367283,1.86596166773,6.01331259404,0.0,4.02872759285,12.7922348732,7.85513208658,0.0,7.85513208658
 06/17  16:00:00,34.1548025821,2.31676844907,7.56671827914,0.0,6.50191812146,17.7693977319,9.1436652077,0.0,9.1436652077
 06/17  17:00:00,43.5470820052,2.80600279194,9.23912288388,0.0,8.38069375907,23.1212625696,12.0428647302,0.0,12.0428647302
 06/17  18:00:00,47.1132708511,3.10569413489,10.2447208906,0.0,10.6415932552,23.1212625696,14.136731052,0.0,14.136731052
 06/17  19:00:00,45.7797324549,3.05388012383,9.93227448373,0.0,12.3080778603,20.4854999863,13.4924644915,0.0,13.4924644915
 06/17  20:00:00,44.036533487,2.65730775634,8.13293544323,0.0,12.456681583,19.8967753704,12.3649980105,0.0,12.3649980105
 06/17  21:00:00,40.0788404409,2.05244785744,5.7794366513,0.0,9.18739968257,17.702556249,10.1100650485,0.0,10.1100650485
 06/17  22:00:00,30.7712931336,1.49502055331,3.96462920987,0.0,5.91811778209,14.0365255879,8.82153192742,0.0,8.82153192742
 06/17  23:00:00,23.4342828707,1.11095712241,2.90819144922,0.0,3.54045821811,10.5176760807,4.95593256406,0.0,4.95593256406
 06/17  24:00:00,18.3221081923,0.73456951106,1.87565993785,0.0,2.55330491699,7.80157382632,1.57353312112,0.0,1.57353312112
 06/18  01:00:00,16.7243008209,0.460944856982,1.14020183644,0.0,2.55330491699,7.21284921042,0.928391686573,0.0,0.928391686573
 06/18  02:00:00,15.9916673963,0.336227673414,0.826647903413,0.0,2.55330491699,6.91848690247,0.445810484598,0.0,0.445810484598
 06/18  03:00:00,15.712466431,0.296748285191,0.734107480268,0.0,2.55330491699,6.7713057485,0.445797209945,0.0,0.445797209945
 06/18  04:00:00,17.6595677146,0.261603598013,0.639860003365,0.0,3.82705111198,7.57405300124,0.92807074927,0.0,0.92807074927
 06/18  05:00:00,22.2919249622,0.287461678254,0.707746708745,0.0,6.02426329834,9.91545327661,4.62289973027,0.0,4.62289973027
 06/18  06:00:00,22.8264143558,0.438672678039,1.12977402248,0.0,6.51253267309,14.7454349813,15.3800974829,0.0,15.3800974829
 06/18  07:00:00,26.1763844077,0.589736107025,1.6030773725,0.0,6.01364874671,17.9699221805,16.3430193837,0.0,16.3430193837
 06/18  08:00:00,24.233802331,0.632419992536,1.81644616547,0.0,3.66783283761,18.1171033345,15.7006965797,0.0,15.7006965797
 06/18  09:00:00,22.4300267261,0.850715323521,2.6180070701,0.0,3.10526160149,15.8560427302,13.7737345023,0.0,13.7737345023
 06/18  10:00:00,20.5433370081,1.06867151866,3.42998786011,0.0,3.10526160149,12.9394160272,12.4890931211,0.0,12.4890931211
 06/18  11:00:00,22.136853444,1.36052041989,4.58447424085,0.0,3.10526160149,13.0865971812,10.0803905314,0.0,10.0803905314
 06/18  12:00:00,24.4074652172,1.81125802866,6.55152955939,0.0,3.10526160149,12.9394160272,8.79574915027,0.0,8.79574915027
 06/18  13:00:00,26.0136935534,2.1911647808,8.21939460543,0.0,3.10526160149,12.4978725653,7.83226811439,0.0,7.83226811439
 06/18  14:00:00,24.4932607356,1.99699718901,7.0403105334,0.0,3.10526160149,12.3506914113,6.86878707851,0.0,6.86878707851
 06/18  15:00:00,25.4186271026,1.99004674035,6.60761789578,0.0,4.02872759285,12.7922348732,7.83226811439,0.0,7.83226811439
 06/18  16:00:00,34.0316287768,2.2847556435,7.47555727943,0.0,6.50191812146,17.7693977319,9.11690949557,0.0,9.11690949557
 06/18  17:00:00,43.0111420927,2.69018551718,8.81900024616,0.0,8.38069375907,23.1212625696,12.0073526032,0.0,12.0073526032
 06/18  18:00:00,45.6095140768,2.80509169006,9.04156656119,0.0,10.6415932552,23.1212625696,14.0948948476,0.0,14.0948948476
 06/18  19:00:00,44.4065247737,2.75161706453,8.86132986178,0.0,12.3080778603,20.4854999863,13.452574157,0.0,13.452574157
 06/18  20:00:00,43.713844141,2.5407464868,7.92680736672,0.0,12.456681583,19.8967753704,12.3285129485,0.0,12.3285129485
 06/18  21:00:00,40.5823105443,2.10809847581,6.22725613631,0.0,9.18739968257,17.702556249,10.0803905314,0.0,10.0803905314
 06/18  22:00:00,31.5034028872,1.61684132293,4.57491819379,0.0,5.91811778209,14.0365255879,8.79574915027,0.0,8.79574915027
 06/18  23:00:00,23.9749745496,1.21067621424,3.34916403622,0.0,3.54045821811,10.5176760807,4.94182500675,0.0,4.94182500675
 06/18  24:00:00,19.0214763905,0.888726634647,2.42087101246,0.0,2.55330491699,7.80157382632,1.56964138117,0.0,1.56964138117
 06/19  01:00:00,17.7483901903,0.706506738346,1.91872932446,0.0,2.55330491699,7.21284921042,0.926454452178,0.0,0.926454452178
 06/19  02:00:00,17.1722258797,0.623335856094,1.72009820417,0.0,2.55330491699,6.91848690247,0.445326668941,0.0,0.445326668941
 06/19  03:00:00,16.5059039854,0.48971344072,1.33457987916,0.0,2.55330491699,6.7713057485,0.445313567243,0.0,0.445313567243
 06/19  04:00:00,18.0983965466,0.372183691354,0.968108741997,0.0,3.82705111198,7.57405300124,0.926137701661,0.0,0.926137701661
 06/19  05:00:00,22.4678598395,0.335569370004,0.835573894265,0.0,6.02426329834,9.91545327661,4.60988656605,0.0,4.60988656605
 06/19  06:00:00,22.9835956649,0.489385028639,1.23624298103,0.0,6.51253267309,14.7454349813,15.334872249,0.0,15.334872249
 06/19  07:00:00,26.691938272,0.679996650246,1.83484133123,0.0,6.01364874671,18.163451543,16.2949125819,0.0,16.2949125819
 06/19  08:00:00,26.6108296439,1.03631842143,2.34316148078,0.0,4.35151303671,18.8798367041,15.6545140546,0.0,15.6545140546
 06/19  09:00:00,24.3865054622,1.15576201466,2.82302554636,0.0,3.78894180059,16.6187760998,13.7333247929,0.0,13.7333247929
 06/19  10:00:00,22.0999993462,1.2934613971,3.31544675106,0.0,3.78894180059,13.7021493968,12.4525319554,0.0,12.4525319554
 06/19  11:00:00,22.7862103496,1.41531471402,3.73262328369,0.0,3.78894180059,13.8493305508,10.0510453853,0.0,10.0510453853
 06/19  12:00:00,22.924502515,1.52249881683,4.07417256439,0.0,3.69398621738,13.6338449159,8.77025254787,0.0,8.77025254787
 06/19  13:00:00,23.2793435027,1.66003938429,4.56975638257,0.0,3.78894180059,13.2606059349,7.80965791981,0.0,7.80965791981
 06/19  14:00:00,23.8679324911,1.82464863365,5.14091727557,0.0,3.78894180059,13.1134247809,6.84906329175,0.0,6.84906329175
 06/19  15:00:00,26.2783510357,2.0707994625,5.94017553795,0.0,4.71240779196,13.5549682428,7.80965791981,0.0,7.80965791981
 06/19  16:00:00,35.9745440199,2.55195819349,7.70485640388,0.0,7.18559832057,18.5321311015,9.09045075722,0.0,9.09045075722
 06/19  17:00:00,43.7242083134,2.7891945289,9.23952809275,0.0,8.38069375907,23.3147919321,11.9722346414,0.0,11.9722346414
 06/19  18:00:00,46.7706703119,3.03493769377,9.97287679251,0.0,10.6415932552,23.1212625696,14.0535230022,0.0,14.0535230022
 06/19  19:00:00,45.2372109948,2.96454233821,9.47909080926,0.0,12.3080778603,20.4854999863,13.4131265835,0.0,13.4131265835
 06/19  20:00:00,44.3685057352,2.71182368526,8.41039176246,0.0,12.456681583,19.8967753704,12.2924328508,0.0,12.2924328508
 06/19  21:00:00,40.6060949583,2.13938169575,6.21975733041,0.0,9.18739968257,17.702556249,10.0510453853,0.0,10.0510453853
 06/19  22:00:00,31.1090677186,1.55919140159,4.23823294651,0.0,5.91811778209,14.0365255879,8.77025254787,0.0,8.77025254787
 06/19  23:00:00,23.3917029629,1.10125501323,2.87531365057,0.0,3.54045821811,10.5176760807,4.92787403563,0.0,4.92787403563
 06/19  24:00:00,18.3968636514,0.753503492115,1.9314814159,0.0,2.55330491699,7.80157382632,1.56579283741,0.0,1.56579283741
 06/20  01:00:00,16.8647448124,0.496220567665,1.24537011724,0.0,2.55330491699,7.21284921042,0.92453910493,0.0,0.92453910493
 06/20  02:00:00,15.999839936,0.337955227814,0.833092888665,0.0,2.55330491699,6.91848690247,0.444848333585,0.0,0.444848333585
 06/20  03:00:00,15.6237268011,0.273849863923,0.668266271691,0.0,2.55330491699,6.7713057485,0.444835407924,0.0,0.444835407924
 06/20  04:00:00,17.5899741041,0.242925656105,0.588944334759,0.0,3.82705111198,7.57405300124,0.924226615546,0.0,0.924226615546
 06/20  05:00:00,22.1929258979,0.261585207027,0.634624115678,0.0,6.02426329834,9.91545327661,4.59702236397,0.0,4.59702236397
 06/20  06:00:00,22.695081496,0.413999256632,1.02311458415,0.0,6.51253267309,14.7454349813,15.290167758,0.0,15.290167758
 06/20  07:00:00,26.2743781893,0.580305962201,1.51697193649,0.0,6.01364874671,18.163451543,16.2473599778,0.0,16.2473599778
 06/20  08:00:00,26.5451353021,1.00486590956,2.30891965085,0.0,4.35151303671,18.8798367041,15.6088635603,0.0,15.6088635603
 06/20  09:00:00,24.8741084275,1.22929589402,3.2370946323,0.0,3.78894180059,16.6187760998,13.6933806103,0.0,13.6933806103
 06/20  10:00:00,23.1479966841,1.47217829862,4.18472718739,0.0,3.78894180059,13.7021493968,12.4163919808,0.0,12.4163919808
 06/20  11:00:00,24.3308502952,1.67941804591,5.01315989739,0.0,3.78894180059,13.8493305508,10.0220383003,0.0,10.0220383003
 06/20  12:00:00,25.4315976035,1.95195097213,6.15181549762,0.0,3.69398621738,13.6338449159,8.74504967079,0.0,8.74504967079
 06/20  13:00:00,27.20300465,2.33764583469,7.8158110794,0.0,3.78894180059,13.2606059349,7.78730819862,0.0,7.78730819862
 06/20  14:00:00,28.6346199914,2.65790051065,9.07435289888,0.0,3.78894180059,13.1134247809,6.82956672646,0.0,6.82956672646
 06/20  15:00:00,32.547859167,3.13331123618,11.1471718956,0.0,4.71240779196,13.5549682428,7.78730819862,0.0,7.78730819862
 06/20  16:00:00,43.0908418926,3.7242208574,13.6488916127,0.0,7.18559832057,18.5321311015,9.06429682817,0.0,9.06429682817
 06/20  17:00:00,51.8420083345,4.11007604001,16.0364466027,0.0,8.38069375907,23.3147919321,11.9375212447,0.0,11.9375212447
 06/20  18:00:00,55.0170435065,4.35702136719,16.8971663137,0.0,10.6415932552,23.1212625696,14.0126277677,0.0,14.0126277677
 06/20  19:00:00,53.1415954565,4.24491587226,16.1031017369,0.0,12.3080778603,20.4854999863,13.3741334529,0.0,13.3741334529
 06/20  20:00:00,50.3672382105,3.75247570185,13.3684722212,0.0,12.456681583,19.8967753704,12.2567684021,0.0,12.2567684021
 06/20  21:00:00,44.7410603072,2.9526471034,9.54145727165,0.0,9.18739968257,17.702556249,10.0220383003,0.0,10.0220383003
 06/20  22:00:00,35.1037163318,2.4003064629,7.39176649841,0.0,5.91811778209,14.0365255879,8.74504967079,0.0,8.74504967079
 06/20  23:00:00,27.4115206067,1.97227489897,6.02411140861,0.0,3.54045821811,10.5176760807,4.91408378213,0.0,4.91408378213
 06/20  24:00:00,22.1057954535,1.58400997614,4.80990673394,0.0,2.55330491699,7.80157382632,1.56198862955,0.0,1.56198862955
 06/21  01:00:00,20.3573184109,1.31378085428,3.92038342913,0.0,2.55330491699,7.21284921042,0.922646212815,0.0,0.922646212815
 06/21  02:00:00,18.7287924878,1.01420181743,2.88579885087,0.0,2.55330491699,6.91848690247,0.444375620327,0.0,0.444375620327
 06/21  03:00:00,17.7442315538,0.814589574679,2.24803131365,0.0,2.55330491699,6.7713057485,0.444362873718,0.0,0.444362873718
 06/21  04:00:00,19.8213982777,0.803807287903,2.25948687655,0.0,3.82705111198,7.57405300124,0.922338057233,0.0,0.922338057233
 06/21  05:00:00,24.1653818734,0.760195789511,2.10846950874,0.0,6.02426329834,9.91545327661,4.58431093343,0.0,4.58431093343
 06/21  06:00:00,25.0548254949,0.998610839073,2.79824700056,0.0,6.51253267309,14.7454349813,15.2459972478,0.0,15.2459972478
 06/21  07:00:00,29.4930509173,1.34626819778,3.96968242894,0.0,6.01364874671,18.163451543,16.2003756536,0.0,16.2003756536
 06/21  08:00:00,29.5666544341,1.68671949808,4.64858519432,0.0,4.35151303671,18.8798367041,15.5637586157,0.0,15.5637586157
 06/21  09:00:00,27.943249835,1.90347767419,5.63205425962,0.0,3.78894180059,16.6187760998,13.6539137838,0.0,13.6539137838
 06/21  10:00:00,27.0487298168,2.26860959409,7.28902902464,0.0,3.78894180059,13.7021493968,12.3806838996,0.0,12.3806838996
 06/21  11:00:00,28.5926197142,2.51077689081,8.4435704715,0.0,3.78894180059,13.8493305508,9.99337786679,0.0,9.99337786679
 06/21  12:00:00,29.5641572243,2.7590650792,9.47726101129,0.0,3.69398621738,13.6338449159,8.72014798262,0.0,8.72014798262
 06/21  13:00:00,30.9018694602,3.0658950427,10.7864266816,0.0,3.78894180059,13.2606059349,7.76522556949,0.0,7.76522556949
 06/21  14:00:00,32.1998418518,3.30870085683,11.9887744131,0.0,3.78894180059,13.1134247809,6.81030315636,0.0,6.81030315636
 06/21  15:00:00,35.425705117,3.64141713347,13.5169119484,0.0,4.71240779196,13.5549682428,7.76522556949,0.0,7.76522556949
 06/21  16:00:00,45.1295408762,4.09148352329,15.3203279303,0.0,7.18559832057,18.5321311015,9.03845545366,0.0,9.03845545366
 06/21  17:00:00,52.1904170095,4.23184125403,16.2630900636,0.0,8.38069375907,23.3147919321,11.903222693,0.0,11.903222693
 06/21  18:00:00,54.8192156386,4.38796846449,16.6683913485,0.0,10.6415932552,23.1212625696,13.9722212548,0.0,13.9722212548
 06/21  19:00:00,52.4088078586,4.19923982481,15.4159901864,0.0,12.3080778603,20.4854999863,13.3356063127,0.0,13.3356063127
 06/21  20:00:00,49.4017861933,3.65849528338,12.4970006225,0.0,12.456681583,19.8967753704,12.2215301641,0.0,12.2215301641
 06/21  21:00:00,45.0875759784,3.03591195624,9.80470808998,0.0,9.18739968257,17.702556249,9.99337786679,0.0,9.99337786679
 06/21  22:00:00,35.2796189101,2.44549886071,7.52247667889,0.0,5.91811778209,14.0365255879,8.72014798262,0.0,8.72014798262
 06/21  23:00:00,26.6848722376,1.8547973556,5.41494058288,0.0,3.54045821811,10.5176760807,4.90045833011,0.0,4.90045833011
 06/21  24:00:00,21.0101774212,1.38259120799,3.91570746984,0.0,2.55330491699,7.80157382632,1.55822988417,0.0,1.55822988417
 06/22  01:00:00,18.906647256,1.01850427912,2.76498884939,0.0,2.55330491699,7.21284921042,0.920776337132,0.0,0.920776337132
 06/22  02:00:00,17.4715996461,0.731060987147,1.91174683945,0.0,2.55330491699,6.91848690247,0.443908669294,0.0,0.443908669294
 06/22  03:00:00,17.3662644588,0.718466737309,1.96618705601,0.0,2.55330491699,6.7713057485,0.443896104681,0.0,0.443896104681
 06/22  04:00:00,19.0911290157,0.624448906992,1.70857599548,0.0,3.82705111198,7.57405300124,0.920472586341,0.0,0.920472586341
 06/22  05:00:00,22.955117067,0.463880443074,1.19452004877,0.0,6.02426329834,9.91545327661,4.57175603861,0.0,4.57175603861
 06/22  06:00:00,23.4887802842,0.615711499317,1.61510112962,0.0,6.51253267309,14.7454349813,15.2023737978,0.0,15.2023737978
 06/22  07:00:00,28.3039055055,1.05682047591,3.06998473899,0.0,6.01364874671,18.163451543,16.1539735232,0.0,16.1539735232
 06/22  08:00:00,28.9812087387,1.53964366588,4.2102153311,0.0,4.35151303671,18.8798367041,15.5192125782,0.0,15.5192125782
 06/22  09:00:00,27.1787257158,1.7325305122,5.03847730245,0.0,3.78894180059,16.6187760998,13.614936001,0.0,13.614936001
 06/22  10:00:00,26.1433258581,2.09548007978,6.55675458021,0.0,3.78894180059,13.7021493968,12.3454182866,0.0,12.3454182866
 06/22  11:00:00,28.1031793206,2.4405349705,8.02437199823,0.0,3.78894180059,13.8493305508,9.96507257214,0.0,9.96507257214
 06/22  12:00:00,29.1271358966,2.68228013154,9.11702463123,0.0,3.69398621738,13.6338449159,8.69555485776,0.0,8.69555485776
 06/22  13:00:00,29.8302731409,2.8481942293,9.93253117571,0.0,3.78894180059,13.2606059349,7.74341657198,0.0,7.74341657198
 06/22  14:00:00,31.2605466286,3.13682179401,11.2213582528,0.0,3.78894180059,13.1134247809,6.79127828619,0.0,6.79127828619
 06/22  15:00:00,35.0960724516,3.58482894341,13.243867473,0.0,4.71240779196,13.5549682428,7.74341657198,0.0,7.74341657198
 06/22  16:00:00,44.707632958,3.99749035286,14.9924131826,0.0,7.18559832057,18.5321311015,9.01293428635,0.0,9.01293428635
 06/22  17:00:00,52.0106971813,4.16098597998,16.1542255096,0.0,8.38069375907,23.3147919321,11.8693491437,0.0,11.8693491437
 06/22  18:00:00,54.0960850744,4.25709748053,16.0761317683,0.0,10.6415932552,23.1212625696,13.9323154296,0.0,13.9323154296
 06/22  19:00:00,51.3862912795,4.06015388833,14.5325595438,0.0,12.3080778603,20.4854999863,13.2975565724,0.0,13.2975565724
 06/22  20:00:00,48.9808790679,3.60297923971,12.1316095407,0.0,12.456681583,19.8967753704,12.1867285723,0.0,12.1867285723
 06/22  21:00:00,45.1943458645,3.08141289958,9.86597703282,0.0,9.18739968257,17.702556249,9.96507257214,0.0,9.96507257214
 06/22  22:00:00,35.1700573312,2.43409063505,7.42432332569,0.0,5.91811778209,14.0365255879,8.69555485776,0.0,8.69555485776
 06/22  23:00:00,26.6052328971,1.82553323922,5.36456535878,0.0,3.54045821811,10.5176760807,4.88700171462,0.0,4.88700171462
