Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/22  24:00:00,21.2322063182,1.413840885,4.10648668979,0.0,2.55330491699,7.80157382632,1.55451771438,0.0,1.55451771438
 06/23  01:00:00,19.7060377304,1.17624527907,3.40663832384,0.0,2.55330491699,7.21284921042,0.918930032323,0.0,0.918930032323
 06/23  02:00:00,18.771728464,1.01211088356,2.93082576097,0.0,2.55330491699,6.91848690247,0.443447618898,0.0,0.443447618898
 06/23  03:00:00,18.0675642941,0.872688286337,2.51326534229,0.0,2.55330491699,6.7713057485,0.443435239155,0.0,0.443435239155
 06/23  04:00:00,19.7695187623,0.779227243882,2.23218740515,0.0,3.82705111198,7.57405300124,0.91863075564,0.0,0.91863075564
 06/23  05:00:00,24.5117365127,0.823576983793,2.39144295375,0.0,6.02426329834,9.91545327661,4.55936139735,0.0,4.55936139735
 06/23  06:00:00,25.6532922344,1.10715186199,3.28817271716,0.0,6.51253267309,14.7454349813,15.1593103256,0.0,15.1593103256
 06/23  07:00:00,30.3113648574,1.48475695117,4.64950761568,0.0,6.01364874671,18.163451543,16.1081673283,0.0,16.1081673283
 06/23  08:00:00,31.1325029509,1.94501514324,5.95613806597,0.0,4.35151303671,18.8798367041,15.4752386398,0.0,15.4752386398
 06/23  09:00:00,30.0835496014,2.24164709675,7.43418460349,0.0,3.78894180059,16.6187760998,13.5764588048,0.0,13.5764588048
 06/23  10:00:00,29.2742682074,2.61353543065,9.16964157866,0.0,3.78894180059,13.7021493968,12.3106055853,0.0,12.3106055853
 06/23  11:00:00,30.9045693633,2.8880406876,10.3782563238,0.0,3.78894180059,13.8493305508,9.93713079874,0.0,9.93713079874
 06/23  12:00:00,32.1920966999,3.1728261805,11.6914393856,0.0,3.69398621738,13.6338449159,8.67127757924,0.0,8.67127757924
 06/23  13:00:00,32.5243134021,3.30124106568,12.1735246006,0.0,3.78894180059,13.2606059349,7.72188766461,0.0,7.72188766461
 06/23  14:00:00,32.5396568912,3.35339159847,12.2838987109,0.0,3.78894180059,13.1134247809,6.77249774998,0.0,6.77249774998
 06/23  15:00:00,35.4053184589,3.6559896208,13.4819528029,0.0,4.71240779196,13.5549682428,7.72188766461,0.0,7.72188766461
 06/23  16:00:00,43.9015280542,3.89466277365,14.289135858,0.0,7.18559832057,18.5321311015,8.98774088411,0.0,8.98774088411
 06/23  17:00:00,49.1763352586,3.74100266134,13.7398469055,0.0,8.38069375907,23.3147919321,11.835910628,0.0,11.835910628
 06/23  18:00:00,51.3912454891,3.83250725418,13.7958824093,0.0,10.6415932552,23.1212625696,13.8929221097,0.0,13.8929221097
 06/23  19:00:00,49.8438242825,3.72796971717,13.322276718,0.0,12.3080778603,20.4854999863,13.2599955,0.0,13.2599955
 06/23  20:00:00,48.031637231,3.33822333736,11.4471236062,0.0,12.456681583,19.8967753704,12.1523739329,0.0,12.1523739329
 06/23  21:00:00,44.9268573249,2.95668057757,9.72322081523,0.0,9.18739968257,17.702556249,9.93713079874,0.0,9.93713079874
 06/23  22:00:00,34.9405596967,2.35554719091,7.2733691353,0.0,5.91811778209,14.0365255879,8.67127757924,0.0,8.67127757924
 06/23  23:00:00,26.8042403129,1.85543927203,5.53366674172,0.0,3.54045821811,10.5176760807,4.87371792071,0.0,4.87371792071
 06/23  24:00:00,21.7123512852,1.50598541023,4.49448713158,0.0,2.55330491699,7.80157382632,1.55085321951,0.0,1.55085321951
 06/24  01:00:00,19.8895149152,1.21430314672,3.55205764105,0.0,2.55330491699,7.21284921042,0.917107845805,0.0,0.917107845805
 06/24  02:00:00,19.1196913456,1.08923792605,3.20166160007,0.0,2.55330491699,6.91848690247,0.442992605795,0.0,0.442992605795
 06/24  03:00:00,18.8691464004,1.04729444435,3.14024129057,0.0,2.55330491699,6.7713057485,0.44298041373,0.0,0.44298041373
 06/24  04:00:00,20.8759072133,1.01966199615,3.09814110387,0.0,3.82705111198,7.57405300124,0.91681311088,0.0,0.91681311088
 06/24  05:00:00,25.5819696787,1.05666757427,3.22858552926,0.0,6.02426329834,9.91545327661,4.54713068007,0.0,4.54713068007
 06/24  06:00:00,26.7859437495,1.34831318296,4.17966291127,0.0,6.51253267309,14.7454349813,15.1168195831,0.0,15.1168195831
 06/24  07:00:00,31.2420351849,1.72095223558,5.5375120212,0.0,6.01364874671,17.9699221805,16.0629706338,0.0,16.0629706338
 06/24  08:00:00,30.0223421798,1.86154576993,6.37586023687,0.0,3.66783283761,18.1171033345,15.4318498228,0.0,15.4318498228
 06/24  09:00:00,28.9245661624,2.16019808273,7.80306374721,0.0,3.10526160149,15.8560427302,13.53849359,0.0,13.53849359
 06/24  10:00:00,27.5917858328,2.44437012711,9.10273807635,0.0,3.10526160149,12.9394160272,12.2762561052,0.0,12.2762561052
 06/24  11:00:00,28.7959472928,2.63240825845,9.97168025111,0.0,3.10526160149,13.0865971812,9.90956082129,0.0,9.90956082129
 06/24  12:00:00,30.3159105329,2.92214639279,11.349086511,0.0,3.10526160149,12.9394160272,8.64732333653,0.0,8.64732333653
 06/24  13:00:00,31.843191506,3.27125931839,12.9687980204,0.0,3.10526160149,12.4978725653,7.70064522296,0.0,7.70064522296
 06/24  14:00:00,33.1841011215,3.54118138798,14.1869667204,0.0,3.10526160149,12.3506914113,6.75396710939,0.0,6.75396710939
 06/24  15:00:00,36.0926090563,3.81620884215,15.4554377476,0.0,4.02872759285,12.7922348732,7.70064522296,0.0,7.70064522296
 06/24  16:00:00,45.3354058557,4.13264825833,16.9314417435,0.0,6.50191812146,17.7693977319,8.96288270772,0.0,8.96288270772
 06/24  17:00:00,53.9470638884,4.40709225209,18.038015307,0.0,8.38069375907,23.1212625696,11.8029170484,0.0,11.8029170484
 06/24  18:00:00,53.9845558022,4.18382443325,16.0378755434,0.0,10.6415932552,23.1212625696,13.8540529612,0.0,13.8540529612
 06/24  19:00:00,49.6098420503,3.73184071422,13.0844234887,0.0,12.3080778603,20.4854999863,13.2229342188,0.0,13.2229342188
 06/24  20:00:00,48.051716114,3.41180374025,11.3936220863,0.0,12.456681583,19.8967753704,12.1184764196,0.0,12.1184764196
 06/24  21:00:00,44.7378388096,2.96900684581,9.52187603165,0.0,9.18739968257,17.702556249,9.90956082129,0.0,9.90956082129
 06/24  22:00:00,35.4036044358,2.46600857729,7.62595248807,0.0,5.91811778209,14.0365255879,8.64732333653,0.0,8.64732333653
 06/24  23:00:00,27.3232580256,1.97160443811,5.93651928843,0.0,3.54045821811,10.5176760807,4.86061088225,0.0,4.86061088225
 06/24  24:00:00,21.4751395913,1.47101350352,4.29224734441,0.0,2.55330491699,7.80157382632,1.54723748476,0.0,1.54723748476
 06/25  01:00:00,19.3438078387,1.10804378735,3.11260992395,0.0,2.55330491699,7.21284921042,0.915310317811,0.0,0.915310317811
 06/25  02:00:00,17.8755078449,0.823481879706,2.22323414574,0.0,2.55330491699,6.91848690247,0.442543764848,0.0,0.442543764848
 06/25  03:00:00,16.7800400084,0.583200822309,1.51522852055,0.0,2.55330491699,6.7713057485,0.442531763198,0.0,0.442531763198
 06/25  04:00:00,18.3444079582,0.449398493594,1.13690535131,0.0,3.82705111198,7.57405300124,0.915020190628,0.0,0.915020190628
 06/25  05:00:00,22.793882032,0.427838985818,1.06932647098,0.0,6.02426329834,9.91545327661,4.53506750864,0.0,4.53506750864
 06/25  06:00:00,23.174930998,0.545768525833,1.37119481697,0.0,6.51253267309,14.7454349813,15.0749141526,0.0,15.0749141526
 06/25  07:00:00,26.7435048545,0.757450067111,2.00248385929,0.0,6.01364874671,17.9699221805,16.0183968242,0.0,16.0183968242
 06/25  08:00:00,24.705212092,0.780742360953,2.13953355808,0.0,3.66783283761,18.1171033345,15.3890589765,0.0,15.3890589765
 06/25  09:00:00,21.9742409432,0.802246719798,2.21068989092,0.0,3.10526160149,15.8560427302,13.5010515995,0.0,13.5010515995
 06/25  10:00:00,19.2487093581,0.853703553731,2.35032817503,0.0,3.10526160149,12.9394160272,12.2423800186,0.0,12.2423800186
 06/25  11:00:00,19.9421373216,0.978990636466,2.77128790191,0.0,3.10526160149,13.0865971812,9.88237080437,0.0,9.88237080437
 06/25  12:00:00,20.5663903401,1.15320902783,3.36850368306,0.0,3.10526160149,12.9394160272,8.62369922347,0.0,8.62369922347
 06/25  13:00:00,20.6008003724,1.26817332329,3.72949288191,0.0,3.10526160149,12.4978725653,7.6796955378,0.0,7.6796955378
 06/25  14:00:00,20.87723727,1.37165659252,4.04962766432,0.0,3.10526160149,12.3506914113,6.73569185212,0.0,6.73569185212
 06/25  15:00:00,23.1102887905,1.58000108865,4.70932523534,0.0,4.02872759285,12.7922348732,7.6796955378,0.0,7.6796955378
 06/25  16:00:00,32.0713796467,1.93962390439,5.86043988848,0.0,6.50191812146,17.7693977319,8.9383671187,0.0,8.9383671187
 06/25  17:00:00,41.0279455253,2.35470646385,7.17128273205,0.0,8.38069375907,23.1212625696,11.7703781757,0.0,11.7703781757
 06/25  18:00:00,44.3006529797,2.60354204964,7.93425510452,0.0,10.6415932552,23.1212625696,13.8157194947,0.0,13.8157194947
 06/25  19:00:00,42.6703210592,2.48620656703,7.39053664481,0.0,12.3080778603,20.4854999863,13.1863837042,0.0,13.1863837042
 06/25  20:00:00,41.0387681719,2.05804006523,5.73443781917,0.0,12.456681583,19.8967753704,12.085046071,0.0,12.085046071
 06/25  21:00:00,37.9870381093,1.58325192582,4.15683025133,0.0,9.18739968257,17.702556249,9.88237080437,0.0,9.88237080437
 06/25  22:00:00,29.1270996286,1.09551022769,2.71994603041,0.0,5.91811778209,14.0365255879,8.62369922347,0.0,8.62369922347
 06/25  23:00:00,21.7953072816,0.701128369063,1.67904461346,0.0,3.54045821811,10.5176760807,4.84768448077,0.0,4.84768448077
 06/25  24:00:00,17.0365437629,0.396032374313,0.928632645226,0.0,2.55330491699,7.80157382632,1.5436715809,0.0,1.5436715809
 06/26  01:00:00,15.9358327462,0.249546684808,0.563131933908,0.0,2.55330491699,7.21284921042,0.913537981225,0.0,0.913537981225
 06/26  02:00:00,15.3819320381,0.172260538132,0.380879680485,0.0,2.55330491699,6.91848690247,0.442101229081,0.0,0.442101229081
 06/26  03:00:00,15.0193158059,0.106923596389,0.23078154398,0.0,2.55330491699,6.7713057485,0.442089420517,0.0,0.442089420517
 06/26  04:00:00,16.9988325496,0.0772347385501,0.163493697754,0.0,3.82705111198,7.57405300124,0.913252526117,0.0,0.913252526117
 06/26  05:00:00,21.5559869367,0.0835085841395,0.175761777336,0.0,6.02426329834,9.91545327661,4.52317545537,0.0,4.52317545537
 06/26  06:00:00,21.8592542035,0.1890027146,0.412283833693,0.0,6.51253267309,14.7454349813,15.0336064429,0.0,15.0336064429
 06/26  07:00:00,25.4300002789,0.366442429011,0.886457559288,0.0,6.01364874671,18.163451543,15.9744590998,0.0,15.9744590998
 06/26  08:00:00,25.3182223028,0.738708953778,1.34816360739,0.0,4.35151303671,18.8798367041,15.346878773,0.0,15.346878773
 06/26  09:00:00,23.0656525479,0.85053505545,1.80739959132,0.0,3.78894180059,16.6187760998,13.4641439214,0.0,13.4641439214
 06/26  10:00:00,20.7794617892,0.980088300669,2.30828229045,0.0,3.78894180059,13.7021493968,12.2089873574,0.0,12.2089873574
 06/26  11:00:00,21.4235077873,1.08086134808,2.70437408728,0.0,3.78894180059,13.8493305508,9.85556880005,0.0,9.85556880005
 06/26  12:00:00,21.7828314879,1.22397012737,3.23103022669,0.0,3.69398621738,13.6338449159,8.60041223611,0.0,8.60041223611
 06/26  13:00:00,22.644245649,1.45946973723,4.13522817585,0.0,3.78894180059,13.2606059349,7.65904481315,0.0,7.65904481315
 06/26  14:00:00,23.7503854762,1.71867885075,5.1293400436,0.0,3.78894180059,13.1134247809,6.7176773902,0.0,6.7176773902
 06/26  15:00:00,27.1780744894,2.13925224473,6.77144620949,0.0,4.71240779196,13.5549682428,7.65904481315,0.0,7.65904481315
 06/26  16:00:00,37.4263847295,2.71660573178,8.99204957514,0.0,7.18559832057,18.5321311015,8.9142013771,0.0,8.9142013771
 06/26  17:00:00,45.7058769927,3.05950854645,10.9508827545,0.0,8.38069375907,23.3147919321,11.738303646,0.0,11.738303646
 06/26  18:00:00,49.4196804244,3.42120160563,12.2356229932,0.0,10.6415932552,23.1212625696,13.7779330624,0.0,13.7779330624
 06/26  19:00:00,47.5268579809,3.2866281834,11.4466519502,0.0,12.3080778603,20.4854999863,13.1503547804,0.0,13.1503547804
 06/26  20:00:00,45.7395484988,2.91752815576,9.57573005559,0.0,12.456681583,19.8967753704,12.0520927869,0.0,12.0520927869
 06/26  21:00:00,41.8844925219,2.37494653911,7.2625900507,0.0,9.18739968257,17.702556249,9.85556880005,0.0,9.85556880005
 06/26  22:00:00,32.6398591634,1.86705598356,5.46115980941,0.0,5.91811778209,14.0365255879,8.60041223611,0.0,8.60041223611
 06/26  23:00:00,24.8667286369,1.417486252,4.03410808577,0.0,3.54045821811,10.5176760807,4.83494254429,0.0,4.83494254429
 06/26  24:00:00,19.4132605617,0.987609665756,2.7137721526,0.0,2.55330491699,7.80157382632,1.54015656394,0.0,1.54015656394
 06/27  01:00:00,17.5372172058,0.663931229365,1.750131849,0.0,2.55330491699,7.21284921042,0.911791361427,0.0,0.911791361427
 06/27  02:00:00,16.6721808499,0.508438135077,1.33495089539,0.0,2.55330491699,6.91848690247,0.441665129647,0.0,0.441665129647
 06/27  03:00:00,16.020607609,0.374424134853,0.964572808661,0.0,2.55330491699,6.7713057485,0.441653516769,0.0,0.441653516769
 06/27  04:00:00,17.8882465828,0.319771890427,0.810370579148,0.0,3.82705111198,7.57405300124,0.911510641075,0.0,0.911510641075
 06/27  05:00:00,22.4988284429,0.340029730109,0.86208213762,0.0,6.02426329834,9.91545327661,4.51145804188,0.0,4.51145804188
 06/27  06:00:00,23.1923027197,0.529703577831,1.40463148667,0.0,6.51253267309,14.7454349813,14.9929086862,0.0,14.9929086862
 06/27  07:00:00,27.3993776778,0.831863693397,2.39041369386,0.0,6.01364874671,18.163451543,15.9311704722,0.0,15.9311704722
 06/27  08:00:00,28.0299543951,1.31664955637,3.48195509706,0.0,4.35151303671,18.8798367041,15.3053217035,0.0,15.3053217035
 06/27  09:00:00,26.5262694523,1.56590782679,4.55264372436,0.0,3.78894180059,16.6187760998,13.4277814856,0.0,13.4277814856
 06/27  10:00:00,25.5504618437,1.92147792116,6.13789272447,0.0,3.78894180059,13.7021493968,12.1760880108,0.0,12.1760880108
 06/27  11:00:00,27.0624039618,2.16521306238,7.25891854754,0.0,3.78894180059,13.8493305508,9.82916274549,0.0,9.82916274549
 06/27  12:00:00,28.017077191,2.40944006071,8.27980599654,0.0,3.69398621738,13.6338449159,8.57746927067,0.0,8.57746927067
 06/27  13:00:00,29.944569946,2.7993666351,10.0956555751,0.0,3.78894180059,13.2606059349,7.63869916455,0.0,7.63869916455
 06/27  14:00:00,31.4943979589,3.11581215982,11.4762192173,0.0,3.78894180059,13.1134247809,6.69992905844,0.0,6.69992905844
 06/27  15:00:00,34.3163180936,3.41840184727,12.6305402111,0.0,4.71240779196,13.5549682428,7.63869916455,0.0,7.63869916455
 06/27  16:00:00,44.6276393572,3.96019509233,14.9497148423,0.0,7.18559832057,18.5321311015,8.89039263937,0.0,8.89039263937
 06/27  17:00:00,52.2468270796,4.17569800078,16.375643387,0.0,8.38069375907,23.3147919321,11.7067029577,0.0,11.7067029577
 06/27  18:00:00,54.4926641089,4.2763161738,16.4534921095,0.0,10.6415932552,23.1212625696,13.7407048543,0.0,13.7407048543
 06/27  19:00:00,51.6764119599,4.01470543656,14.868128676,0.0,12.3080778603,20.4854999863,13.1148581169,0.0,13.1148581169
 06/27  20:00:00,48.7141010097,3.49007676153,11.9777339607,0.0,12.456681583,19.8967753704,12.0196263264,0.0,12.0196263264
 06/27  21:00:00,45.0101680476,3.03430827548,9.72890383996,0.0,9.18739968257,17.702556249,9.82916274549,0.0,9.82916274549
 06/27  22:00:00,35.4318831404,2.47627903648,7.64396073343,0.0,5.91811778209,14.0365255879,8.57746927067,0.0,8.57746927067
 06/27  23:00:00,26.7998488006,1.8618737054,5.52284079606,0.0,3.54045821811,10.5176760807,4.82238884621,0.0,4.82238884621
 06/27  24:00:00,21.1102176531,1.39111306242,4.00722584728,0.0,2.55330491699,7.80157382632,1.53669347482,0.0,1.53669347482
 06/28  01:00:00,19.4370927053,1.12006497914,3.19387359869,0.0,2.55330491699,7.21284921042,0.910070976131,0.0,0.910070976131
 06/28  02:00:00,18.31345336,0.912186255396,2.57247528512,0.0,2.55330491699,6.91848690247,0.441235595781,0.0,0.441235595781
 06/28  03:00:00,17.5080882705,0.746921505524,2.0795560995,0.0,2.55330491699,6.7713057485,0.441224181122,0.0,0.441224181122
 06/28  04:00:00,18.7964330755,0.554141617078,1.48418734515,0.0,3.82705111198,7.57405300124,0.909795051581,0.0,0.909795051581
 06/28  05:00:00,23.2616992803,0.536161481572,1.42882122359,0.0,6.02426329834,9.91545327661,4.49991873814,0.0,4.49991873814
 06/28  06:00:00,24.3189736509,0.809342239945,2.2516637557,0.0,6.51253267309,14.7454349813,14.9528329338,0.0,14.9528329338
 06/28  07:00:00,28.6171415078,1.12688599945,3.31315521775,0.0,6.01364874671,18.163451543,15.8885437608,0.0,15.8885437608
 06/28  08:00:00,29.2056729738,1.57447417619,4.399849056,0.0,4.35151303671,18.8798367041,15.2644000748,0.0,15.2644000748
 06/28  09:00:00,28.1078335443,1.87647884296,5.82363680013,0.0,3.78894180059,16.6187760998,13.3919750605,0.0,13.3919750605
 06/28  10:00:00,27.144287643,2.22338064072,7.42981580423,0.0,3.78894180059,13.7021493968,12.1436917214,0.0,12.1436917214
 06/28  11:00:00,28.6148739292,2.47056797367,8.50603360365,0.0,3.78894180059,13.8493305508,9.80316046058,0.0,9.80316046058
 06/28  12:00:00,29.7333277447,2.74118769023,9.66430892073,0.0,3.69398621738,13.6338449159,8.55487712149,0.0,8.55487712149
 06/28  13:00:00,30.9980376886,3.01864109079,10.929848862,0.0,3.78894180059,13.2606059349,7.61866461717,0.0,7.61866461717
 06/28  14:00:00,32.5852891046,3.32687569269,12.3560468301,0.0,3.78894180059,13.1134247809,6.68245211285,0.0,6.68245211285
 06/28  15:00:00,35.5673660498,3.64711003471,13.6528799799,0.0,4.71240779196,13.5549682428,7.61866461717,0.0,7.61866461717
 06/28  16:00:00,45.6347180154,4.14468949672,15.7722990962,0.0,7.18559832057,18.5321311015,8.86694795626,0.0,8.86694795626
 06/28  17:00:00,53.4627315296,4.35717134455,17.4100744933,0.0,8.38069375907,23.3147919321,11.6755854692,0.0,11.6755854692
 06/28  18:00:00,53.4361434309,4.12630047152,15.5469871338,0.0,10.6415932552,23.1212625696,13.7040458952,0.0,13.7040458952
 06/28  19:00:00,49.3354310971,3.66239178074,12.879461469,0.0,12.3080778603,20.4854999863,13.0799042257,0.0,13.0799042257
 06/28  20:00:00,48.9100836339,3.50430442572,12.1594889207,0.0,12.456681583,19.8967753704,11.987656304,0.0,11.987656304
 06/28  21:00:00,46.3496777534,3.19051445207,10.9122073692,0.0,9.18739968257,17.702556249,9.80316046058,0.0,9.80316046058
 06/28  22:00:00,36.6056848313,2.63959877523,8.65444268558,0.0,5.91811778209,14.0365255879,8.55487712149,0.0,8.55487712149
 06/28  23:00:00,28.5524289632,2.17637222489,6.9609224392,0.0,3.54045821811,10.5176760807,4.81002710421,0.0,4.81002710421
 06/28  24:00:00,22.930245881,1.75102335089,5.46734378674,0.0,2.55330491699,7.80157382632,1.53328333909,0.0,1.53328333909
 06/29  01:00:00,21.0276855319,1.46056553004,4.44396587438,0.0,2.55330491699,7.21284921042,0.908377335234,0.0,0.908377335234
 06/29  02:00:00,20.0298520375,1.29235659855,3.90870361948,0.0,2.55330491699,6.91848690247,0.440812754765,0.0,0.440812754765
 06/29  03:00:00,19.2979096152,1.15245872149,3.46384022826,0.0,2.55330491699,6.7713057485,0.440801540793,0.0,0.440801540793
 06/29  04:00:00,21.0241490711,1.06876476833,3.19728018954,0.0,3.82705111198,7.57405300124,0.908106265904,0.0,0.908106265904
 06/29  05:00:00,25.527822112,1.06511679593,3.16598874088,0.0,6.02426329834,9.91545327661,4.48856096135,0.0,4.48856096135
 06/29  06:00:00,25.9482560037,1.18842485179,3.5018634967,0.0,6.51253267309,14.7454349813,14.9133910531,0.0,14.9133910531
 06/29  07:00:00,30.3115350966,1.513084581,4.62135022507,0.0,6.01364874671,18.163451543,15.8465915893,0.0,15.8465915893
 06/29  08:00:00,31.2434728415,2.00620330922,6.00591979065,0.0,4.35151303671,18.8798367041,15.2241260054,0.0,15.2241260054
 06/29  09:00:00,30.4379493569,2.34217542199,7.6880560337,0.0,3.78894180059,16.6187760998,13.3567352498,0.0,13.3567352498
 06/29  10:00:00,28.5531146703,2.5167393938,8.54528407847,0.0,3.78894180059,13.7021493968,12.1118080831,0.0,12.1118080831
 06/29  11:00:00,29.1444552789,2.61688331675,8.88929961022,0.0,3.78894180059,13.8493305508,9.77756964567,0.0,9.77756964567
 06/29  12:00:00,30.2834730863,2.87074807861,10.0848938739,0.0,3.69398621738,13.6338449159,8.53264247902,0.0,8.53264247902
 06/29  13:00:00,31.0901512642,3.06553752048,10.9750660078,0.0,3.78894180059,13.2606059349,7.59894710404,0.0,7.59894710404
 06/29  14:00:00,32.3518580681,3.31840435552,12.1310871307,0.0,3.78894180059,13.1134247809,6.66525172905,0.0,6.66525172905
 06/29  15:00:00,34.7044711956,3.54584249755,12.8912526629,0.0,4.71240779196,13.5549682428,7.59894710404,0.0,7.59894710404
 06/29  16:00:00,44.5610662195,4.006560166,14.8367766309,0.0,7.18559832057,18.5321311015,8.84387427068,0.0,8.84387427068
 06/29  17:00:00,51.9949577799,4.18246462461,16.1170074635,0.0,8.38069375907,23.3147919321,11.6449603956,0.0,11.6449603956
 06/29  18:00:00,54.9305430694,4.36556221778,16.8021250261,0.0,10.6415932552,23.1212625696,13.6679670414,0.0,13.6679670414
 06/29  19:00:00,53.8306255813,4.36522401666,16.6718237173,0.0,12.3080778603,20.4854999863,13.0455034581,0.0,13.0455034581
 06/29  20:00:00,50.7146583026,3.83823257078,13.6301354444,0.0,12.456681583,19.8967753704,11.9561921873,0.0,11.9561921873
 06/29  21:00:00,45.4128884686,3.09765440629,10.0682781302,0.0,9.18739968257,17.702556249,9.77756964567,0.0,9.77756964567
 06/29  22:00:00,35.3962003187,2.47240734917,7.61214959904,0.0,5.91811778209,14.0365255879,8.53264247902,0.0,8.53264247902
 06/29  23:00:00,27.1299341294,1.94163610184,5.77316372848,0.0,3.54045821811,10.5176760807,4.79786097909,0.0,4.79786097909
 06/29  24:00:00,21.3564714517,1.45475697596,4.18983573233,0.0,2.55330491699,7.80157382632,1.52992716664,0.0,1.52992716664
 06/30  01:00:00,19.7459906522,1.1987412371,3.42409528767,0.0,2.55330491699,7.21284921042,0.906710940664,0.0,0.906710940664
 06/30  02:00:00,18.8325495828,1.03867962346,2.96507813985,0.0,2.55330491699,6.91848690247,0.440396731892,0.0,0.440396731892
 06/30  03:00:00,18.1713873032,0.906916389062,2.58286024869,0.0,2.55330491699,6.7713057485,0.440385721006,0.0,0.440385721006
 06/30  04:00:00,19.9245077898,0.822799490901,2.34360418561,0.0,3.82705111198,7.57405300124,0.906444784355,0.0,0.906444784355
 06/30  05:00:00,24.4381864265,0.816577628947,2.32489222235,0.0,6.02426329834,9.91545327661,4.47738807501,0.0,4.47738807501
 06/30  06:00:00,25.2150321018,1.01939568929,2.93766875723,0.0,6.51253267309,14.7454349813,14.8745947238,0.0,14.8745947238
 06/30  07:00:00,29.5982232428,1.35398748531,4.06713546689,0.0,6.01364874671,18.163451543,15.8053263812,0.0,15.8053263812
 06/30  08:00:00,30.3885684654,1.82960577815,5.32761294563,0.0,4.35151303671,18.8798367041,15.1845114221,0.0,15.1845114221
 06/30  09:00:00,29.2658161005,2.12016456975,6.73793362954,0.0,3.78894180059,16.6187760998,13.3220724894,0.0,13.3220724894
 06/30  10:00:00,28.0102225124,2.40261810356,8.11651321074,0.0,3.78894180059,13.7021493968,12.080446538,0.0,12.080446538
 06/30  11:00:00,29.5860087653,2.65241769628,9.29531871716,0.0,3.78894180059,13.8493305508,9.75239787922,0.0,9.75239787922
 06/30  12:00:00,30.1168691622,2.82054513224,9.96849289617,0.0,3.69398621738,13.6338449159,8.51077192785,0.0,8.51077192785
 06/30  13:00:00,31.0648391892,3.03984294151,10.9754485118,0.0,3.78894180059,13.2606059349,7.57955246432,0.0,7.57955246432
 06/30  14:00:00,32.1075554307,3.26355316259,11.9416356863,0.0,3.78894180059,13.1134247809,6.64833300079,0.0,6.64833300079
 06/30  15:00:00,35.2659542005,3.61546034974,13.3831178156,0.0,4.71240779196,13.5549682428,7.57955246432,0.0,7.57955246432
 06/30  16:00:00,45.9079274631,4.20531144047,15.9848866001,0.0,7.18559832057,18.5321311015,8.82117841569,0.0,8.82117841569
 06/30  17:00:00,53.1442875506,4.34968514821,17.0991167106,0.0,8.38069375907,23.3147919321,11.6148368063,0.0,11.6148368063
 06/30  18:00:00,55.7939573637,4.50922057971,17.5218809585,0.0,10.6415932552,23.1212625696,13.6324789773,0.0,13.6324789773
 06/30  19:00:00,53.2498243246,4.31728182194,16.1389646553,0.0,12.3080778603,20.4854999863,13.0116660016,0.0,13.0116660016
 06/30  20:00:00,51.2202202597,3.98707385211,13.9868561201,0.0,12.456681583,19.8967753704,11.9252432941,0.0,11.9252432941
 06/30  21:00:00,45.8074085578,3.2252704403,10.3351821854,0.0,9.18739968257,17.702556249,9.75239787922,0.0,9.75239787922
 06/30  22:00:00,35.0679386359,2.44428262546,7.31201264,0.0,5.91811778209,14.0365255879,8.51077192785,0.0,8.51077192785
 06/30  23:00:00,26.5608674392,1.83932440332,5.30640873683,0.0,3.54045821811,10.5176760807,4.78589407373,0.0,4.78589407373
 06/30  24:00:00,20.6870906211,1.31744065981,3.65777121788,0.0,2.55330491699,7.80157382632,1.52662595137,0.0,1.52662595137
 07/01  01:00:00,18.8050593338,0.997565220733,2.6843399856,0.0,2.55330491699,7.21284921042,0.905072286229,0.0,0.905072286229
 07/01  02:00:00,17.5493753238,0.750547577421,1.97003592693,0.0,2.55330491699,6.91848690247,0.439987650427,0.0,0.439987650427
 07/01  03:00:00,16.5462881706,0.524625584344,1.34005192073,0.0,2.55330491699,6.7713057485,0.43997684496,0.0,0.43997684496
 07/01  04:00:00,18.1217233463,0.391916660419,0.971702572621,0.0,3.82705111198,7.57405300124,0.904811099137,0.0,0.904811099137
 07/01  05:00:00,22.57370542,0.371785777802,0.905203067053,0.0,6.02426329834,9.91545327661,4.46640338788,0.0,4.46640338788
 07/01  06:00:00,23.0173358621,0.50807136604,1.25129684082,0.0,6.51253267309,14.7454349813,14.8364554345,0.0,14.8364554345
 07/01  07:00:00,26.7580484382,0.756509080174,2.01796842994,0.0,6.01364874671,17.9699221805,15.764760357,0.0,15.764760357
 07/01  08:00:00,25.3215150062,0.909698689753,2.62688014346,0.0,3.66783283761,18.1171033345,15.1455680565,0.0,15.1455680565
 07/01  09:00:00,23.7438312655,1.17069937504,3.611827558,0.0,3.10526160149,15.8560427302,13.2879970445,0.0,13.2879970445
 07/01  10:00:00,22.2066711741,1.46148977407,4.70050377067,0.0,3.10526160149,12.9394160272,12.0496163736,0.0,12.0496163736
 07/01  11:00:00,23.3784222478,1.67294946425,5.51361400039,0.0,3.10526160149,13.0865971812,9.72765261562,0.0,9.72765261562
 07/01  12:00:00,24.3928110413,1.90805756395,6.44007584822,0.0,3.10526160149,12.9394160272,8.48927194472,0.0,8.48927194472
 07/01  13:00:00,24.9572707907,2.11436502744,7.23977159613,0.0,3.10526160149,12.4978725653,7.56048644154,0.0,7.56048644154
 07/01  14:00:00,25.7052310381,2.29940884163,7.94986918331,0.0,3.10526160149,12.3506914113,6.63170093837,0.0,6.63170093837
 07/01  15:00:00,28.3827313501,2.58568269658,8.97608618702,0.0,4.02872759285,12.7922348732,7.56048644154,0.0,7.56048644154
 07/01  16:00:00,37.9164093231,3.03534688715,10.6097465821,0.0,6.50191812146,17.7693977319,8.79886711245,0.0,8.79886711245
 07/01  17:00:00,47.5953439735,3.5628284645,12.5305591797,0.0,8.38069375907,23.1212625696,11.585223622,0.0,11.585223622
 07/01  18:00:00,51.3395513987,3.90589106654,13.6708045066,0.0,10.6415932552,23.1212625696,13.5975922122,0.0,13.5975922122
 07/01  19:00:00,49.9275297692,3.86332629493,13.270625627,0.0,12.3080778603,20.4854999863,12.9784018767,0.0,12.9784018767
 07/01  20:00:00,48.2120951067,3.49719933429,11.4686054849,0.0,12.456681583,19.8967753704,11.8948187897,0.0,11.8948187897
 07/01  21:00:00,44.5807368484,2.97420404244,9.35957687383,0.0,9.18739968257,17.702556249,9.72765261562,0.0,9.72765261562
 07/01  22:00:00,35.3471472527,2.47776568326,7.55773819901,0.0,5.91811778209,14.0365255879,8.48927194472,0.0,8.48927194472
 07/01  23:00:00,26.3469324311,1.78565258765,5.14614554439,0.0,3.54045821811,10.5176760807,4.77412993202,0.0,4.77412993202
 07/01  24:00:00,20.4080257589,1.24392417462,3.45222284093,0.0,2.55330491699,7.80157382632,1.5233806709,0.0,1.5233806709
 07/02  01:00:00,18.4061863946,0.890156079388,2.39287618772,0.0,2.55330491699,7.21284921042,0.90346185747,0.0,0.90346185747
 07/02  02:00:00,17.349404978,0.688071229039,1.83254192951,0.0,2.55330491699,6.91848690247,0.439585631567,0.0,0.439585631567
 07/02  03:00:00,16.7802002262,0.569819018164,1.52877054257,0.0,2.55330491699,6.7713057485,0.439575033787,0.0,0.439575033787
 07/02  04:00:00,18.5479585685,0.486486220742,1.30336823445,0.0,3.82705111198,7.57405300124,0.903205694202,0.0,0.903205694202
 07/02  05:00:00,22.9819416367,0.463096061613,1.22212899991,0.0,6.02426329834,9.91545327661,4.45561015299,0.0,4.45561015299
 07/02  06:00:00,23.2102648948,0.541418657001,1.41087858255,0.0,6.51253267309,14.7454349813,14.7989844791,0.0,14.7989844791
 07/02  07:00:00,27.0345440382,0.807257570474,2.24371553963,0.0,6.01364874671,17.9699221805,15.7249055297,0.0,15.7249055297
 07/02  08:00:00,26.1613252759,1.080553795,3.29583530798,0.0,3.66783283761,18.1171033345,15.1073074411,0.0,15.1073074411
 07/02  09:00:00,25.1790705273,1.45367081308,4.76409538179,0.0,3.10526160149,15.8560427302,13.254519006,0.0,13.254519006
 07/02  10:00:00,24.3027377241,1.86017267009,6.39788742462,0.0,3.10526160149,12.9394160272,12.0193267197,0.0,12.0193267197
 07/02  11:00:00,25.9695969562,2.15547172327,7.62226644973,0.0,3.10526160149,13.0865971812,9.70334118295,0.0,9.70334118295
 07/02  12:00:00,27.0002147181,2.37882607326,8.57671101572,0.0,3.10526160149,12.9394160272,8.46814889666,0.0,8.46814889666
 07/02  13:00:00,27.609653846,2.58073476456,9.42578491431,0.0,3.10526160149,12.4978725653,7.54175468194,0.0,7.54175468194
 07/02  14:00:00,28.3780529234,2.76137703217,10.1607228781,0.0,3.10526160149,12.3506914113,6.61536046723,0.0,6.61536046723
 07/02  15:00:00,32.1376028041,3.20707830836,12.1095620293,0.0,4.02872759285,12.7922348732,7.54175468194,0.0,7.54175468194
 07/02  16:00:00,42.0413640811,3.69217828459,14.0778699426,0.0,6.50191812146,17.7693977319,8.77694696823,0.0,8.77694696823
 07/02  17:00:00,51.4344605273,4.17380604013,15.7586981579,0.0,8.38069375907,23.1212625696,11.5561296124,0.0,11.5561296124
 07/02  18:00:00,54.8113863059,4.44774064209,16.6007898382,0.0,10.6415932552,23.1212625696,13.5633170776,0.0,13.5633170776
 07/02  19:00:00,53.2046056143,4.35376554144,16.0572622255,0.0,12.3080778603,20.4854999863,12.9457209345,0.0,12.9457209345
 07/02  20:00:00,50.7382500041,3.87233997453,13.6196197421,0.0,12.456681583,19.8967753704,11.864927684,0.0,11.864927684
 07/02  21:00:00,46.0802082164,3.21952210358,10.6137301806,0.0,9.18739968257,17.702556249,9.70334118295,0.0,9.70334118295
 07/02  22:00:00,36.3203936884,2.64968558577,8.35906473216,0.0,5.91811778209,14.0365255879,8.46814889666,0.0,8.46814889666
 07/02  23:00:00,27.6389482394,2.05650947923,6.16730446107,0.0,3.54045821811,10.5176760807,4.76257203779,0.0,4.76257203779
 07/02  24:00:00,21.3483161399,1.46106233539,4.17537506109,0.0,2.55330491699,7.80157382632,1.52019228629,0.0,1.52019228629
 07/03  01:00:00,19.4462238911,1.13473693578,3.18833282786,0.0,2.55330491699,7.21284921042,0.901880131519,0.0,0.901880131519
 07/03  02:00:00,18.4110326347,0.941049346593,2.64119146863,0.0,2.55330491699,6.91848690247,0.439190794412,0.0,0.439190794412
 07/03  03:00:00,17.4608641195,0.738038463295,2.04121499073,0.0,2.55330491699,6.7713057485,0.43918040652,0.0,0.43918040652
 07/03  04:00:00,18.9263515597,0.583481659217,1.58476578719,0.0,3.82705111198,7.57405300124,0.901629045103,0.0,0.901629045103
 07/03  05:00:00,23.3928240478,0.565483524854,1.5306239478,0.0,6.02426329834,9.91545327661,4.44501156672,0.0,4.44501156672
 07/03  06:00:00,24.3543197703,0.818379733467,2.27797238158,0.0,6.51253267309,14.7454349813,14.7621929539,0.0,14.7621929539
 07/03  07:00:00,29.352703964,1.29152904855,3.88407462493,0.0,6.01364874671,18.163451543,15.6857737021,0.0,15.6857737021
 07/03  08:00:00,30.574436928,1.84587441329,5.49721277304,0.0,4.35151303671,18.8798367041,15.0697409065,0.0,15.0697409065
 07/03  09:00:00,29.5532133069,2.17347765838,6.97201774731,0.0,3.78894180059,16.6187760998,13.2216482883,0.0,13.2216482883
 07/03  10:00:00,28.5502415973,2.52004749836,8.5391029009,0.0,3.78894180059,13.7021493968,11.9895865466,0.0,11.9895865466
 07/03  11:00:00,30.3090722918,2.81046638927,9.86033355061,0.0,3.78894180059,13.8493305508,9.6794707808,0.0,9.6794707808
 07/03  12:00:00,31.7389518826,3.11726372242,11.2938570264,0.0,3.69398621738,13.6338449159,8.44740903905,0.0,8.44740903905
 07/03  13:00:00,33.1980487957,3.4006085795,12.7478924803,0.0,3.78894180059,13.2606059349,7.52336273274,0.0,7.52336273274
 07/03  14:00:00,34.389836169,3.63178529117,13.855684296,0.0,3.78894180059,13.1134247809,6.59931642644,0.0,6.59931642644
 07/03  15:00:00,37.3366375479,3.94172999468,15.127531518,0.0,4.71240779196,13.5549682428,7.52336273274,0.0,7.52336273274
 07/03  16:00:00,47.365335479,4.43512658019,17.2124794763,0.0,7.18559832057,18.5321311015,8.75542447449,0.0,8.75542447449
 07/03  17:00:00,54.8549025995,4.6284080952,18.5310088125,0.0,8.38069375907,23.3147919321,11.5275633934,0.0,11.5275633934
 07/03  18:00:00,57.81379946,4.85409767231,19.1968459621,0.0,10.6415932552,23.1212625696,13.5296637237,0.0,13.5296637237
 07/03  19:00:00,56.2384640722,4.8173830934,18.6275031315,0.0,12.3080778603,20.4854999863,12.9136328529,0.0,12.9136328529
 07/03  20:00:00,53.7178029269,4.40875400247,16.062758637,0.0,12.456681583,19.8967753704,11.8355788288,0.0,11.8355788288
 07/03  21:00:00,49.5916203842,3.85391545146,13.4907490006,0.0,9.18739968257,17.702556249,9.6794707808,0.0,9.6794707808
 07/03  22:00:00,38.8505586599,3.13247244528,10.4064428441,0.0,5.91811778209,14.0365255879,8.44740903905,0.0,8.44740903905
 07/03  23:00:00,29.3511698072,2.42054858382,7.51548692428,0.0,3.54045821811,10.5176760807,4.75122381382,0.0,4.75122381382
 07/03  24:00:00,23.3113586432,1.89516447606,5.70431542374,0.0,2.55330491699,7.80157382632,1.51706174174,0.0,1.51706174174
 07/04  01:00:00,20.9952253123,1.49719426772,4.37487691717,0.0,2.55330491699,7.21284921042,0.900327576952,0.0,0.900327576952
 07/04  02:00:00,19.2186326046,1.14749509507,3.24234569003,0.0,2.55330491699,6.91848690247,0.438803255923,0.0,0.438803255923
 07/04  03:00:00,18.0403222095,0.89158055041,2.46713099357,0.0,2.55330491699,6.7713057485,0.438793080058,0.0,0.438793080058
 07/04  04:00:00,19.5578002795,0.747454643673,2.05224152255,0.0,3.82705111198,7.57405300124,0.900081618852,0.0,0.900081618852
 07/04  05:00:00,23.8350409991,0.684371092751,1.85395333112,0.0,6.02426329834,9.91545327661,4.43461076782,0.0,4.43461076782
 07/04  06:00:00,25.0958014199,1.00961909815,2.82821466654,0.0,6.51253267309,14.7454349813,14.7260917539,0.0,14.7260917539
 07/04  07:00:00,29.9693836001,1.49008825782,4.4957244142,0.0,6.01364874671,17.9699221805,15.6473764626,0.0,15.6473764626
 07/04  08:00:00,29.0912491017,1.71629528836,5.59001764039,0.0,3.66783283761,18.1171033345,15.0328795778,0.0,15.0328795778
 07/04  09:00:00,28.4235122741,2.09571928303,7.36648865858,0.0,3.10526160149,15.8560427302,13.1893946257,0.0,13.1893946257
 07/04  10:00:00,27.724479204,2.47345686462,9.20634471005,0.0,3.10526160149,12.9394160272,11.9604046613,0.0,11.9604046613
 07/04  11:00:00,29.8895895959,2.79652159595,10.9012092167,0.0,3.10526160149,13.0865971812,9.65604847816,0.0,9.65604847816
 07/04  12:00:00,31.7717278936,3.13019482246,12.596855442,0.0,3.10526160149,12.9394160272,8.42705851381,0.0,8.42705851381
 07/04  13:00:00,33.3598241694,3.47266385696,14.2840261452,0.0,3.10526160149,12.4978725653,7.50531604055,0.0,7.50531604055
 07/04  14:00:00,35.6824394441,3.88211872457,16.3443677063,0.0,3.10526160149,12.3506914113,6.58357356729,0.0,6.58357356729
 07/04  15:00:00,38.9065034025,4.23632886728,17.8492120687,0.0,4.02872759285,12.7922348732,7.50531604055,0.0,7.50531604055
 07/04  16:00:00,48.1613219665,4.60847535116,19.2815307615,0.0,6.50191812146,17.7693977319,8.7343060049,0.0,8.7343060049
 07/04  17:00:00,56.9018356542,4.92811311507,20.4717662098,0.0,8.38069375907,23.1212625696,11.4995334247,0.0,11.4995334247
 07/04  18:00:00,60.0046529811,5.10955465666,21.1322424988,0.0,10.6415932552,23.1212625696,13.4966421168,0.0,13.4966421168
 07/04  19:00:00,58.8345844985,5.09627981181,20.9447268394,0.0,12.3080778603,20.4854999863,12.8821471346,0.0,12.8821471346
 07/04  20:00:00,56.8177057918,4.76816151974,18.8032539846,0.0,12.456681583,19.8967753704,11.8067809158,0.0,11.8067809158
 07/04  21:00:00,50.6097001835,4.01174536765,14.3509988837,0.0,9.18739968257,17.702556249,9.65604847816,0.0,9.65604847816
 07/04  22:00:00,39.220885544,3.24566044123,10.6635817323,0.0,5.91811778209,14.0365255879,8.42705851381,0.0,8.42705851381
 07/04  23:00:00,31.0067559323,2.72710744844,8.86451418479,0.0,3.54045821811,10.5176760807,4.74008862077,0.0,4.74008862077
 07/04  24:00:00,25.1531938493,2.24310002874,7.19821507721,0.0,2.55330491699,7.80157382632,1.51398996435,0.0,1.51398996435
 07/05  01:00:00,22.4833331839,1.80404429703,5.55613475945,0.0,2.55330491699,7.21284921042,0.898804653653,0.0,0.898804653653
 07/05  02:00:00,20.820600535,1.49751802625,4.49429068933,0.0,2.55330491699,6.91848690247,0.438423130891,0.0,0.438423130891
 07/05  03:00:00,19.6662059687,1.26541436629,3.71918093689,0.0,2.55330491699,6.7713057485,0.438413169126,0.0,0.438413169126
 07/05  04:00:00,21.186678755,1.13296017111,3.29561447062,0.0,3.82705111198,7.57405300124,0.898563873789,0.0,0.898563873789
 07/05  05:00:00,25.958425535,1.18140615189,3.48030280787,0.0,6.02426329834,9.91545327661,4.42441083649,0.0,4.42441083649
 07/05  06:00:00,26.9548346493,1.42711202689,4.26975496717,0.0,6.51253267309,14.7454349813,14.6906915698,0.0,14.6906915698
 07/05  07:00:00,31.894348912,1.85519932748,5.86204929397,0.0,6.01364874671,18.163451543,15.6097251823,0.0,15.6097251823
 07/05  08:00:00,33.0944407165,2.3509058962,7.51218507865,0.0,4.35151303671,18.8798367041,14.9967343709,0.0,14.9967343709
 07/05  09:00:00,31.8880084746,2.62010368003,8.86018689345,0.0,3.78894180059,16.6187760998,13.1577675697,0.0,13.1577675697
 07/05  10:00:00,30.6303413689,2.91233972364,10.2269104472,0.0,3.78894180059,13.7021493968,11.9317897059,0.0,11.9317897059
 07/05  11:00:00,33.5898347625,3.3489324996,12.602629911,0.0,3.78894180059,13.8493305508,9.63308121134,0.0,9.63308121134
 07/05  12:00:00,36.5440557,3.85167900856,15.3645455576,0.0,3.69398621738,13.6338449159,8.40710334756,0.0,8.40710334756
 07/05  13:00:00,38.7173713794,4.20491647565,17.4629071679,0.0,3.78894180059,13.2606059349,7.48761994972,0.0,7.48761994972
 07/05  14:00:00,41.0081328502,4.56019473437,19.545571534,0.0,3.78894180059,13.1134247809,6.56813655188,0.0,6.56813655188
 07/05  15:00:00,44.4134683928,4.90437452942,21.2417178282,0.0,4.71240779196,13.5549682428,7.48761994972,0.0,7.48761994972
 07/05  16:00:00,54.3362898061,5.30594606606,23.3126143175,0.0,7.18559832057,18.5321311015,8.7135978135,0.0,8.7135978135
 07/05  17:00:00,61.2445672094,5.3906535363,24.1584279813,0.0,8.38069375907,23.3147919321,11.472048007,0.0,11.472048007
 07/05  18:00:00,63.4439084025,5.49155927231,24.1894933046,0.0,10.6415932552,23.1212625696,13.4642620357,0.0,13.4642620357
 07/05  19:00:00,60.0036082201,5.25780737694,21.9522229958,0.0,12.3080778603,20.4854999863,12.8512731038,0.0,12.8512731038
 07/05  20:00:00,56.1907041944,4.75668953033,18.1877243766,0.0,12.456681583,19.8967753704,11.778542473,0.0,11.778542473
 07/05  21:00:00,51.5940536052,4.22162227058,15.1254754025,0.0,9.18739968257,17.702556249,9.63308121134,0.0,9.63308121134
 07/05  22:00:00,41.4658140327,3.65160816577,12.5025624965,0.0,5.91811778209,14.0365255879,8.40710334756,0.0,8.40710334756
 07/05  23:00:00,32.7350406324,3.08078255715,10.2391237761,0.0,3.54045821811,10.5176760807,4.72916975621,0.0,4.72916975621
 07/05  24:00:00,27.6243672468,2.7456959635,9.16679253996,0.0,2.55330491699,7.80157382632,1.51097786378,0.0,1.51097786378
 07/06  01:00:00,26.5568273102,2.61404885398,8.81962432883,0.0,2.55330491699,7.21284921042,0.897311812678,0.0,0.897311812678
 07/06  02:00:00,24.8834349141,2.34336915093,7.71127394373,0.0,2.55330491699,6.91848690247,0.438050531901,0.0,0.438050531901
 07/06  03:00:00,23.4973699659,2.08715588893,6.72860341142,0.0,2.55330491699,6.7713057485,0.438040786247,0.0,0.438040786247
 07/06  04:00:00,24.601217493,1.87274467102,5.97036870875,0.0,3.82705111198,7.57405300124,0.897076259436,0.0,0.897076259436
 07/06  05:00:00,28.7775593686,1.79745823868,5.6833845547,0.0,6.02426329834,9.91545327661,4.41441479345,0.0,4.41441479345
 07/06  06:00:00,29.6405968515,2.00808685783,6.3745423384,0.0,6.51253267309,14.7454349813,14.6560028849,0.0,14.6560028849
 07/06  07:00:00,34.5198902953,2.3995178913,7.94327211342,0.0,6.01364874671,18.163451543,15.5728310111,0.0,15.5728310111
 07/06  08:00:00,35.5747093252,2.82595106397,9.51740851958,0.0,4.35151303671,18.8798367041,14.9613159901,0.0,14.9613159901
 07/06  09:00:00,34.7298798937,3.12876994403,11.1933920485,0.0,3.78894180059,16.6187760998,13.1267764865,0.0,13.1267764865
 07/06  10:00:00,34.4384093055,3.54709033249,13.4002277749,0.0,3.78894180059,13.7021493968,11.9037501545,0.0,11.9037501545
 07/06  11:00:00,37.0342496647,3.93267193608,15.4633053767,0.0,3.78894180059,13.8493305508,9.61057578187,0.0,9.61057578187
 07/06  12:00:00,38.2158914748,4.16979062453,16.7182697165,0.0,3.69398621738,13.6338449159,8.38754944982,0.0,8.38754944982
 07/06  13:00:00,39.1535351708,4.36356055365,17.7404268813,0.0,3.78894180059,13.2606059349,7.47027970078,0.0,7.47027970078
 07/06  14:00:00,40.0548625355,4.53051620419,18.6219797495,0.0,3.78894180059,13.1134247809,6.55300995175,0.0,6.55300995175
 07/06  15:00:00,42.8352636467,4.76828397604,19.7996036355,0.0,4.71240779196,13.5549682428,7.47027970078,0.0,7.47027970078
 07/06  16:00:00,52.1387324131,5.10890182561,21.3121011649,0.0,7.18559832057,18.5321311015,8.69330603283,0.0,8.69330603283
 07/06  17:00:00,58.3048496475,5.10475435079,21.5046096049,0.0,8.38069375907,23.3147919321,11.4451152799,0.0,11.4451152799
 07/06  18:00:00,61.0521651052,5.25431484813,22.0349944315,0.0,10.6415932552,23.1212625696,13.4325330695,0.0,13.4325330695
 07/06  19:00:00,59.364352076,5.17113249286,21.3996417358,0.0,12.3080778603,20.4854999863,12.8210199035,0.0,12.8210199035
 07/06  20:00:00,57.0027780898,4.81754181849,18.9389459838,0.0,12.456681583,19.8967753704,11.750871863,0.0,11.750871863
 07/06  21:00:00,51.8881698371,4.24787353985,15.3933403652,0.0,9.18739968257,17.702556249,9.61057578187,0.0,9.61057578187
 07/06  22:00:00,42.6191988024,3.81170419263,13.4958512393,0.0,5.91811778209,14.0365255879,8.38754944982,0.0,8.38754944982
 07/06  23:00:00,35.418290334,3.47738535334,12.5257706816,0.0,3.54045821811,10.5176760807,4.71847045367,0.0,4.71847045367
 07/06  24:00:00,28.0132897851,2.78525960663,9.51615143512,0.0,2.55330491699,7.80157382632,1.50802633205,0.0,1.50802633205
 07/07  01:00:00,25.0474576335,2.32641935971,7.59788414638,0.0,2.55330491699,7.21284921042,0.895849496118,0.0,0.895849496118
 07/07  02:00:00,23.8493135964,2.11434634614,6.90617543075,0.0,2.55330491699,6.91848690247,0.437685569301,0.0,0.437685569301
 07/07  03:00:00,21.5530126012,1.68323645352,5.18816548217,0.0,2.55330491699,6.7713057485,0.437676041704,0.0,0.437676041704
 07/07  04:00:00,22.0548231058,1.35100041499,3.9457185776,0.0,3.82705111198,7.57405300124,0.89561921637,0.0,0.89561921637
 07/07  05:00:00,26.7721133622,1.38296487875,4.09243190827,0.0,6.02426329834,9.91545327661,4.40462559909,0.0,4.40462559909
 07/07  06:00:00,27.8275205752,1.63735291129,4.93220000869,0.0,6.51253267309,14.7454349813,14.6220359716,0.0,14.6220359716
 07/07  07:00:00,32.9609793277,2.09005591589,6.69382312127,0.0,6.01364874671,18.163451543,15.5367048749,0.0,15.5367048749
 07/07  08:00:00,34.8525776433,2.68629806064,8.93492984103,0.0,4.35151303671,18.8798367041,14.926634924,0.0,14.926634924
 07/07  09:00:00,34.1685913606,3.02374380195,10.7371296575,0.0,3.78894180059,16.6187760998,13.0964305538,0.0,13.0964305538
 07/07  10:00:00,32.9736178703,3.31701793829,12.165508734,0.0,3.78894180059,13.7021493968,11.8762943105,0.0,11.8762943105
 07/07  11:00:00,34.4552438563,3.54546870895,13.2715027954,0.0,3.78894180059,13.8493305508,9.58853885451,0.0,9.58853885451
 07/07  12:00:00,35.5522082489,3.79393310014,14.430444015,0.0,3.69398621738,13.6338449159,8.3684026113,0.0,8.3684026113
 07/07  13:00:00,36.9934939606,4.07459394279,15.869352282,0.0,3.78894180059,13.2606059349,7.45330042889,0.0,7.45330042889
 07/07  14:00:00,38.6550356285,4.35522544135,17.3974436053,0.0,3.78894180059,13.1134247809,6.53819824648,0.0,6.53819824648
 07/07  15:00:00,41.7908224049,4.64837536168,18.875071008,0.0,4.71240779196,13.5549682428,7.45330042889,0.0,7.45330042889
 07/07  16:00:00,51.1167722788,4.99642888589,20.4026139703,0.0,7.18559832057,18.5321311015,8.6734366721,0.0,8.6734366721
 07/07  17:00:00,57.4689334156,5.01616786941,20.7572798545,0.0,8.38069375907,23.3147919321,11.4187432193,0.0,11.4187432193
 07/07  18:00:00,59.5215059752,5.08280236635,20.6758477833,0.0,10.6415932552,23.1212625696,13.4014646146,0.0,13.4014646146
 07/07  19:00:00,57.6648145585,4.97515164021,19.8960850709,0.0,12.3080778603,20.4854999863,12.791396493,0.0,12.791396493
 07/07  20:00:00,56.5906384705,4.78745734012,18.5568908429,0.0,12.456681583,19.8967753704,11.7237772801,0.0,11.7237772801
 07/07  21:00:00,53.4030830981,4.48233778155,16.6737893844,0.0,9.18739968257,17.702556249,9.58853885451,0.0,9.58853885451
 07/07  22:00:00,44.4208658643,4.07954438681,15.029678107,0.0,5.91811778209,14.0365255879,8.3684026113,0.0,8.3684026113
 07/07  23:00:00,36.2154105979,3.61745561962,13.1828206792,0.0,3.54045821811,10.5176760807,4.70799388165,0.0,4.70799388165
 07/07  24:00:00,29.6501081261,3.05303090822,10.8851984745,0.0,2.55330491699,7.80157382632,1.50513624321,0.0,1.50513624321
 07/08  01:00:00,27.8197105887,2.78043602874,9.91612043249,0.0,2.55330491699,7.21284921042,0.894418136969,0.0,0.894418136969
 07/08  02:00:00,26.8156753778,2.61494212266,9.37194143566,0.0,2.55330491699,6.91848690247,0.437328351165,0.0,0.437328351165
 07/08  03:00:00,25.2645431729,2.36003326777,8.22289923961,0.0,2.55330491699,6.7713057485,0.437319043511,0.0,0.437319043511
 07/08  04:00:00,26.7038655174,2.24204241766,7.70371898643,0.0,3.82705111198,7.57405300124,0.89419317609,0.0,0.89419317609
 07/08  05:00:00,31.6568931857,2.32407306812,8.03610354239,0.0,6.02426329834,9.91545327661,4.39504615255,0.0,4.39504615255
 07/08  06:00:00,32.4445004897,2.5148801937,8.67165264078,0.0,6.51253267309,14.7454349813,14.5888008888,0.0,14.5888008888
 07/08  07:00:00,35.6461600436,2.62410727403,9.0384818414,0.0,6.01364874671,17.9699221805,15.5013574721,0.0,15.5013574721
 07/08  08:00:00,32.7725072308,2.47100414428,8.51656691353,0.0,3.66783283761,18.1171033345,14.8927014433,0.0,14.8927014433
 07/08  09:00:00,30.1670552779,2.50520951474,8.70054143068,0.0,3.10526160149,15.8560427302,13.0667387581,0.0,13.0667387581
 07/08  10:00:00,29.3732344168,2.88038638725,10.4481704002,0.0,3.10526160149,12.9394160272,11.849430305,0.0,11.849430305
 07/08  11:00:00,30.399815552,3.03084689267,11.1771098761,0.0,3.10526160149,13.0865971812,9.56697695531,0.0,9.56697695531
 07/08  12:00:00,29.9123739998,2.9920561023,10.8756402684,0.0,3.10526160149,12.9394160272,8.34966850215,0.0,8.34966850215
 07/08  13:00:00,29.7732986826,3.05605046829,11.1141140471,0.0,3.10526160149,12.4978725653,7.43668716228,0.0,7.43668716228
 07/08  14:00:00,30.4334770618,3.20300632859,11.77451772,0.0,3.10526160149,12.3506914113,6.52370582242,0.0,6.52370582242
 07/08  15:00:00,31.9256889077,3.18628966124,11.9184367799,0.0,4.02872759285,12.7922348732,7.43668716228,0.0,7.43668716228
 07/08  16:00:00,40.5389670903,3.42529241406,12.8423588224,0.0,6.50191812146,17.7693977319,8.65399561544,0.0,8.65399561544
 07/08  17:00:00,46.7397030973,3.4165613097,11.8211854582,0.0,8.38069375907,23.1212625696,11.392939635,0.0,11.392939635
 07/08  18:00:00,47.2922014776,3.26455600413,10.264789648,0.0,10.6415932552,23.1212625696,13.3710658714,0.0,13.3710658714
 07/08  19:00:00,45.801121944,3.17112631121,9.83641778543,0.0,12.3080778603,20.4854999863,12.7624116448,0.0,12.7624116448
 07/08  20:00:00,45.6252366142,2.99869439646,9.38025193028,0.0,12.456681583,19.8967753704,11.6972667483,0.0,11.6972667483
 07/08  21:00:00,43.4698583028,2.7208149785,8.50208739214,0.0,9.18739968257,17.702556249,9.56697695531,0.0,9.56697695531
 07/08  22:00:00,34.5515623665,2.26565116701,6.97426782908,0.0,5.91811778209,14.0365255879,8.34966850215,0.0,8.34966850215
 07/08  23:00:00,27.1703995118,1.90588595938,5.84937925337,0.0,3.54045821811,10.5176760807,4.69774314269,0.0,4.69774314269
 07/08  24:00:00,22.095954984,1.57278181017,4.81129443042,0.0,2.55330491699,7.80157382632,1.50230845315,0.0,1.50230845315
 07/09  01:00:00,20.346263869,1.30163176186,3.92147797971,0.0,2.55330491699,7.21284921042,0.893018159004,0.0,0.893018159004
 07/09  02:00:00,19.7019036641,1.2062700181,3.66684182656,0.0,2.55330491699,6.91848690247,0.436978983266,0.0,0.436978983266
