Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  03:00:00,19.2344402298,1.12396107767,3.42886848668,0.0,2.55330491699,6.7713057485,0.436969897379,0.0,0.436969897379
 07/09  04:00:00,20.964569785,1.04363029422,3.16283537748,0.0,3.82705111198,7.57405300124,0.892798560889,0.0,0.892798560889
 07/09  05:00:00,25.613105662,1.07580238676,3.2405867001,0.0,6.02426329834,9.91545327661,4.38567929086,0.0,4.38567929086
 07/09  06:00:00,26.6340491538,1.32959751575,4.04648398279,0.0,6.51253267309,14.7454349813,14.5563074788,0.0,14.5563074788
 07/09  07:00:00,30.5342974436,1.59015145433,4.96057506116,0.0,6.01364874671,17.9699221805,15.4667992705,0.0,15.4667992705
 07/09  08:00:00,28.2783809406,1.54827076704,4.94517400063,0.0,3.66783283761,18.1171033345,14.8595255968,0.0,14.8595255968
 07/09  09:00:00,26.4461369974,1.75180969949,5.73302296548,0.0,3.10526160149,15.8560427302,13.0377098926,0.0,13.0377098926
 07/09  10:00:00,25.0609972677,2.06200768488,6.95431195346,0.0,3.10526160149,12.9394160272,11.8231660933,0.0,11.8231660933
 07/09  11:00:00,27.0519182319,2.40287765359,8.45718179515,0.0,3.10526160149,13.0865971812,9.5458964696,0.0,9.5458964696
 07/09  12:00:00,28.7125242605,2.71796433164,9.94988229972,0.0,3.10526160149,12.9394160272,8.3313526703,0.0,8.3313526703
 07/09  13:00:00,29.8597085149,3.01290781799,11.2436665298,0.0,3.10526160149,12.4978725653,7.42044482084,0.0,7.42044482084
 07/09  14:00:00,29.4915857384,3.05976174246,10.9758709828,0.0,3.10526160149,12.3506914113,6.50953697137,0.0,6.50953697137
 07/09  15:00:00,27.0563564001,2.39289676349,7.84249717015,0.0,4.02872759285,12.7922348732,7.42044482084,0.0,7.42044482084
 07/09  16:00:00,37.298456344,2.9715373825,10.0556031077,0.0,6.50191812146,17.7693977319,8.63498862013,0.0,8.63498862013
 07/09  17:00:00,50.3147407062,4.02765688858,14.7851274883,0.0,8.38069375907,23.1212625696,11.3677121685,0.0,11.3677121685
 07/09  18:00:00,53.2168688629,4.10668191906,15.3473311182,0.0,10.6415932552,23.1212625696,13.3413458424,0.0,13.3413458424
 07/09  19:00:00,50.1709190145,3.79933355484,13.5780076123,0.0,12.3080778603,20.4854999863,12.7340739427,0.0,12.7340739427
 07/09  20:00:00,49.0355031936,3.57432637007,12.214886536,0.0,12.456681583,19.8967753704,11.6713481184,0.0,11.6713481184
 07/09  21:00:00,46.163633103,3.22943248128,10.6872446896,0.0,9.18739968257,17.702556249,9.5458964696,0.0,9.5458964696
 07/09  22:00:00,36.5370173773,2.66829226566,8.55708174117,0.0,5.91811778209,14.0365255879,8.3313526703,0.0,8.3313526703
 07/09  23:00:00,28.2084100385,2.12562451841,6.66765122102,0.0,3.54045821811,10.5176760807,4.68772127243,0.0,4.68772127243
 07/09  24:00:00,22.7901297322,1.71596516057,5.36228582823,0.0,2.55330491699,7.80157382632,1.49954379929,0.0,1.49954379929
 07/10  01:00:00,21.1654359472,1.47023230131,4.5720495184,0.0,2.55330491699,7.21284921042,0.891649976646,0.0,0.891649976646
 07/10  02:00:00,19.9435429201,1.25709118244,3.8576599182,0.0,2.55330491699,6.91848690247,0.43663756904,0.0,0.43663756904
 07/10  03:00:00,18.57686035,0.982727013446,2.91252267102,0.0,2.55330491699,6.7713057485,0.436628706684,0.0,0.436628706684
 07/10  04:00:00,19.9558444823,0.82106969274,2.37667067632,0.0,3.82705111198,7.57405300124,0.89143578373,0.0,0.89143578373
 07/10  05:00:00,24.8208304392,0.897531268554,2.62658259547,0.0,6.02426329834,9.91545327661,4.37652778815,0.0,4.37652778815
 07/10  06:00:00,26.0998483947,1.21275768854,3.62912305089,0.0,6.51253267309,14.7454349813,14.5245653643,0.0,14.5245653643
 07/10  07:00:00,30.705162213,1.59330399201,4.93475793041,0.0,6.01364874671,18.163451543,15.4330405042,0.0,15.4330405042
 07/10  08:00:00,31.4519445433,2.03193036469,6.18866443691,0.0,4.35151303671,18.8798367041,14.8271172095,0.0,14.8271172095
 07/10  09:00:00,29.7865883174,2.2414541291,7.13741628711,0.0,3.78894180059,16.6187760998,13.0093525537,0.0,13.0093525537
 07/10  10:00:00,28.1318901536,2.48270712392,8.15809183162,0.0,3.78894180059,13.7021493968,11.7975094533,0.0,11.7975094533
 07/10  11:00:00,29.8235140154,2.75046299936,9.43477866411,0.0,3.78894180059,13.8493305508,9.52530364017,0.0,9.52530364017
 07/10  12:00:00,31.0516566742,3.0295020254,10.694323515,0.0,3.69398621738,13.6338449159,8.31346053982,0.0,8.31346053982
 07/10  13:00:00,32.6607241377,3.36936010069,12.2418163011,0.0,3.78894180059,13.2606059349,7.40457821456,0.0,7.40457821456
 07/10  14:00:00,33.2706617528,3.52677946109,12.8415157099,0.0,3.78894180059,13.1134247809,6.4956958893,0.0,6.4956958893
 07/10  15:00:00,36.0784967613,3.80614012986,14.0049805962,0.0,4.71240779196,13.5549682428,7.40457821456,0.0,7.40457821456
 07/10  16:00:00,46.1239123756,4.29383430271,16.1123486503,0.0,7.18559832057,18.5321311015,8.61642131491,0.0,8.61642131491
 07/10  17:00:00,52.9613305061,4.3938749494,16.8719698649,0.0,8.38069375907,23.3147919321,11.3430682907,0.0,11.3430682907
 07/10  18:00:00,55.7000819532,4.57824002679,17.3589861008,0.0,10.6415932552,23.1212625696,13.3123133288,0.0,13.3123133288
 07/10  19:00:00,53.9913780075,4.49525114988,16.7025490102,0.0,12.3080778603,20.4854999863,12.7063917786,0.0,12.7063917786
 07/10  20:00:00,51.8739002104,4.11477341657,14.5128365064,0.0,12.456681583,19.8967753704,11.6460290658,0.0,11.6460290658
 07/10  21:00:00,47.8049769369,3.54699927972,12.011021725,0.0,9.18739968257,17.702556249,9.52530364017,0.0,9.52530364017
 07/10  22:00:00,37.310050257,2.85775092312,9.14065596344,0.0,5.91811778209,14.0365255879,8.31346053982,0.0,8.31346053982
 07/10  23:00:00,28.6533657799,2.26791094829,6.97032053254,0.0,3.54045821811,10.5176760807,4.67793123877,0.0,4.67793123877
 07/10  24:00:00,23.2246960458,1.84823163589,5.66458566654,0.0,2.55330491699,7.80157382632,1.49684310035,0.0,1.49684310035
 07/11  01:00:00,21.4141131713,1.55683354701,4.73412549688,0.0,2.55330491699,7.21284921042,0.890313994847,0.0,0.890313994847
 07/11  02:00:00,20.1962157774,1.33460185629,4.03282210162,0.0,2.55330491699,6.91848690247,0.436304209557,0.0,0.436304209557
 07/11  03:00:00,19.5529596446,1.21030113485,3.66104784428,0.0,2.55330491699,6.7713057485,0.436295572437,0.0,0.436295572437
 07/11  04:00:00,21.6216277543,1.19832103892,3.66520260208,0.0,3.82705111198,7.57405300124,0.890105248121,0.0,0.890105248121
 07/11  05:00:00,26.0415264246,1.1802885888,3.56452126058,0.0,6.02426329834,9.91545327661,4.36759435475,0.0,4.36759435475
 07/11  06:00:00,27.8063610589,1.41521762315,4.24034244715,0.0,6.51253267309,14.7454349813,14.4935839454,0.0,14.4935839454
 07/11  07:00:00,31.8490123315,1.8571588447,5.81475319625,0.0,6.01364874671,18.163451543,15.4000911706,0.0,15.4000911706
 07/11  08:00:00,32.4862740213,2.25541376987,6.99951050979,0.0,4.35151303671,18.8798367041,14.7954858786,0.0,14.7954858786
 07/11  09:00:00,30.8524419789,2.46423279019,7.9804912876,0.0,3.78894180059,16.6187760998,12.9816751393,0.0,12.9816751393
 07/11  10:00:00,29.9162208659,2.81348484796,9.61164481986,0.0,3.78894180059,13.7021493968,11.7724679831,0.0,11.7724679831
 07/11  11:00:00,31.8202135848,3.10511990338,11.0768213296,0.0,3.78894180059,13.8493305508,9.5052045654,0.0,9.5052045654
 07/11  12:00:00,32.4929659719,3.30461747009,11.860517368,0.0,3.69398621738,13.6338449159,8.29599740928,0.0,8.29599740928
 07/11  13:00:00,33.8752094952,3.59820365666,13.2274581026,0.0,3.78894180059,13.2606059349,7.3890920422,0.0,7.3890920422
 07/11  14:00:00,35.4683118414,3.87493748947,14.6910077701,0.0,3.78894180059,13.1134247809,6.48218667511,0.0,6.48218667511
 07/11  15:00:00,38.6510099934,4.19710327904,16.1865306792,0.0,4.71240779196,13.5549682428,7.3890920422,0.0,7.3890920422
 07/11  16:00:00,48.3450334356,4.63473161053,17.9925724025,0.0,7.18559832057,18.5321311015,8.59829919831,0.0,8.59829919831
 07/11  17:00:00,55.2577357579,4.73863304327,18.8236170229,0.0,8.38069375907,23.3147919321,11.3190152996,0.0,11.3190152996
 07/11  18:00:00,57.8940450079,4.91053983818,19.2206493442,0.0,10.6415932552,23.1212625696,13.2839769283,0.0,13.2839769283
 07/11  19:00:00,56.2621482852,4.8209691186,18.6476013193,0.0,12.3080778603,20.4854999863,12.6793733502,0.0,12.6793733502
 07/11  20:00:00,54.9989446278,4.56942847949,17.1832258608,0.0,12.456681583,19.8967753704,11.6213170886,0.0,11.6213170886
 07/11  21:00:00,50.6741703056,4.0445753682,14.3826390053,0.0,9.18739968257,17.702556249,9.5052045654,0.0,9.5052045654
 07/11  22:00:00,40.6567971965,3.47649081461,11.8686630115,0.0,5.91811778209,14.0365255879,8.29599740928,0.0,8.29599740928
 07/11  23:00:00,31.0383533763,2.7571500264,8.86606905078,0.0,3.54045821811,10.5176760807,4.66837594093,0.0,4.66837594093
 07/11  24:00:00,24.2501812373,2.10053978687,6.43776270704,0.0,2.55330491699,7.80157382632,1.49420715612,0.0,1.49420715612
 07/12  01:00:00,22.1707416968,1.7452637999,5.30232376948,0.0,2.55330491699,7.21284921042,0.889010608966,0.0,0.889010608966
 07/12  02:00:00,20.6144484397,1.45065543767,4.33500118254,0.0,2.55330491699,6.91848690247,0.435979003495,0.0,0.435979003495
 07/12  03:00:00,19.2604733805,1.17058437376,3.40827834122,0.0,2.55330491699,6.7713057485,0.435970593255,0.0,0.435970593255
 07/12  04:00:00,20.4283461831,0.955927576135,2.71431449368,0.0,3.82705111198,7.57405300124,0.888807347999,0.0,0.888807347999
 07/12  05:00:00,24.890430789,0.936909513717,2.6568047001,0.0,6.02426329834,9.91545327661,4.35888163648,0.0,4.35888163648
 07/12  06:00:00,27.4257208856,1.32832054097,3.94659935606,0.0,6.51253267309,14.7454349813,14.4633723974,0.0,14.4633723974
 07/12  07:00:00,31.4987431061,1.77702414721,5.54461866837,0.0,6.01364874671,18.163451543,15.3679610272,0.0,15.3679610272
 07/12  08:00:00,32.5377403518,2.24032901396,7.06606159617,0.0,4.35151303671,18.8798367041,14.7646409716,0.0,14.7646409716
 07/12  09:00:00,31.8430760536,2.59170221239,8.84365594004,0.0,3.78894180059,16.6187760998,12.9546858457,0.0,12.9546858457
 07/12  10:00:00,31.1814202177,2.97292608989,10.7174029297,0.0,3.78894180059,13.7021493968,11.7480490985,0.0,11.7480490985
 07/12  11:00:00,33.3735791096,3.30922629415,12.4260804635,0.0,3.78894180059,13.8493305508,9.48560519744,0.0,9.48560519744
 07/12  12:00:00,34.7666924588,3.60821153554,13.8306497895,0.0,3.69398621738,13.6338449159,8.27896845024,0.0,8.27896845024
 07/12  13:00:00,36.2273661962,3.89687939084,15.2809390695,0.0,3.78894180059,13.2606059349,7.37399088983,0.0,7.37399088983
 07/12  14:00:00,37.5988351454,4.14417062848,16.5522979351,0.0,3.78894180059,13.1134247809,6.46901332943,0.0,6.46901332943
 07/12  15:00:00,40.7095881509,4.45295893267,17.9892531831,0.0,4.71240779196,13.5549682428,7.37399088983,0.0,7.37399088983
 07/12  16:00:00,50.3921445993,4.84915909658,19.8252560802,0.0,7.18559832057,18.5321311015,8.58062763704,0.0,8.58062763704
 07/12  17:00:00,57.4937276214,4.96416987533,20.8340720543,0.0,8.38069375907,23.3147919321,11.2955603182,0.0,11.2955603182
 07/12  18:00:00,60.1728127411,5.13794902649,21.272007889,0.0,10.6415932552,23.1212625696,13.2563450325,0.0,13.2563450325
 07/12  19:00:00,58.2030735729,5.0665931729,20.3429025526,0.0,12.3080778603,20.4854999863,12.6530266589,0.0,12.6530266589
 07/12  20:00:00,56.3975012969,4.80059060522,18.3506204043,0.0,12.456681583,19.8967753704,11.5972195051,0.0,11.5972195051
 07/12  21:00:00,51.6323536882,4.2414676213,15.1439301347,0.0,9.18739968257,17.702556249,9.48560519744,0.0,9.48560519744
 07/12  22:00:00,40.1949216541,3.43955229776,11.4437259859,0.0,5.91811778209,14.0365255879,8.27896845024,0.0,8.27896845024
 07/12  23:00:00,30.5540139792,2.6794207391,8.45945894105,0.0,3.54045821811,10.5176760807,4.65905820862,0.0,4.65905820862
 07/12  24:00:00,24.3322201311,2.12383773791,6.4965036498,0.0,2.55330491699,7.80157382632,1.49163674721,0.0,1.49163674721
 07/13  01:00:00,22.1530742853,1.75082468973,5.27909546809,0.0,2.55330491699,7.21284921042,0.887740204652,0.0,0.887740204652
 07/13  02:00:00,20.7766561694,1.48567009682,4.46219425315,0.0,2.55330491699,6.91848690247,0.435662047104,0.0,0.435662047104
 07/13  03:00:00,19.5330121867,1.22879214283,3.6226093784,0.0,2.55330491699,6.7713057485,0.435653865331,0.0,0.435653865331
 07/13  04:00:00,21.3573422791,1.15499078323,3.4442473826,0.0,3.82705111198,7.57405300124,0.887542467609,0.0,0.887542467609
 07/13  05:00:00,25.9932077681,1.17533809919,3.52115309372,0.0,6.02426329834,9.91545327661,4.35039221377,0.0,4.35039221377
 07/13  06:00:00,27.7248293272,1.39648769148,4.17754064716,0.0,6.51253267309,14.7454349813,14.4339396672,0.0,14.4339396672
 07/13  07:00:00,31.9219558984,1.86089632377,5.88395928407,0.0,6.01364874671,18.163451543,15.3366595891,0.0,15.3366595891
 07/13  08:00:00,33.2018275402,2.36871788959,7.60175990891,0.0,4.35151303671,18.8798367041,14.7345916228,0.0,14.7345916228
 07/13  09:00:00,32.1867357071,2.66524110523,9.11377670072,0.0,3.78894180059,16.6187760998,12.9283926656,0.0,12.9283926656
 07/13  10:00:00,31.5702641219,3.04198573498,11.0371871888,0.0,3.78894180059,13.7021493968,11.7242600307,0.0,11.7242600307
 07/13  11:00:00,34.040613089,3.39817761205,13.004163125,0.0,3.78894180059,13.8493305508,9.46651134045,0.0,9.46651134045
 07/13  12:00:00,35.8350609307,3.7330146336,14.7742151634,0.0,3.69398621738,13.6338449159,8.26237870564,0.0,8.26237870564
 07/13  13:00:00,38.0651174705,4.11613748349,16.8994322512,0.0,3.78894180059,13.2606059349,7.35927922953,0.0,7.35927922953
 07/13  14:00:00,40.4422678465,4.47439763977,19.0655036249,0.0,3.78894180059,13.1134247809,6.45617975342,0.0,6.45617975342
 07/13  15:00:00,43.7727525443,4.81557275057,20.6898037585,0.0,4.71240779196,13.5549682428,7.35927922953,0.0,7.35927922953
 07/13  16:00:00,52.5487076027,5.11423474226,21.7167434379,0.0,7.18559832057,18.5321311015,8.56341186434,0.0,8.56341186434
 07/13  17:00:00,59.4650970001,5.20707106937,22.5625402389,0.0,8.38069375907,23.3147919321,11.2727102927,0.0,11.2727102927
 07/13  18:00:00,62.6601912121,5.42344938384,23.4738860027,0.0,10.6415932552,23.1212625696,13.2294258242,0.0,13.2294258242
 07/13  19:00:00,60.7606305947,5.38465993028,22.5823928171,0.0,12.3080778603,20.4854999863,12.6273595068,0.0,12.6273595068
 07/13  20:00:00,58.2464513807,5.05425085501,19.9459102382,0.0,12.456681583,19.8967753704,11.5737434514,0.0,11.5737434514
 07/13  21:00:00,53.3791687207,4.48834793098,16.6438648576,0.0,9.18739968257,17.702556249,9.46651134045,0.0,9.46651134045
 07/13  22:00:00,42.6342244147,3.85081666541,13.4717643789,0.0,5.91811778209,14.0365255879,8.26237870564,0.0,8.26237870564
 07/13  23:00:00,33.8060762753,3.25394200433,11.1369999718,0.0,3.54045821811,10.5176760807,4.6499808012,0.0,4.6499808012
 07/13  24:00:00,27.5751931254,2.70865142571,9.15466295631,0.0,2.55330491699,7.80157382632,1.48913263481,0.0,1.48913263481
 07/14  01:00:00,24.8835494434,2.27650519475,7.48389012121,0.0,2.55330491699,7.21284921042,0.886503157733,0.0,0.886503157733
 07/14  02:00:00,23.8550146202,2.09732776529,6.92889503543,0.0,2.55330491699,6.91848690247,0.435353434181,0.0,0.435353434181
 07/14  03:00:00,22.8615689005,1.91521645719,6.26474177777,0.0,2.55330491699,6.7713057485,0.435345482404,0.0,0.435345482404
 07/14  04:00:00,24.1682533498,1.7560373737,5.65411186284,0.0,3.82705111198,7.57405300124,0.886310981394,0.0,0.886310981394
 07/14  05:00:00,28.837048021,1.78358517074,5.75674627509,0.0,6.02426329834,9.91545327661,4.34212860097,0.0,4.34212860097
 07/14  06:00:00,30.7068286654,2.02482761978,6.53120005709,0.0,6.51253267309,14.7454349813,14.4052944716,0.0,14.4052944716
 07/14  07:00:00,34.8040714789,2.44026320654,8.18670798184,0.0,6.01364874671,18.163451543,15.3061961258,0.0,15.3061961258
 07/14  08:00:00,36.0716425276,2.90831099099,9.93198179492,0.0,4.35151303671,18.8798367041,14.7053467311,0.0,14.7053467311
 07/14  09:00:00,35.2776472964,3.22636102292,11.6435683724,0.0,3.78894180059,16.6187760998,12.9028033854,0.0,12.9028033854
 07/14  10:00:00,35.2856136352,3.65727272343,14.1372497137,0.0,3.78894180059,13.7021493968,11.7011078249,0.0,11.7011078249
 07/14  11:00:00,37.4507543306,3.93377112047,15.8787108582,0.0,3.78894180059,13.8493305508,9.4479286489,0.0,9.4479286489
 07/14  12:00:00,38.6631408183,4.15852706165,17.1767826229,0.0,3.69398621738,13.6338449159,8.24623308839,0.0,8.24623308839
 07/14  13:00:00,40.1023924656,4.41749669608,18.6353480336,0.0,3.78894180059,13.2606059349,7.34496141801,0.0,7.34496141801
 07/14  14:00:00,41.5173930154,4.64204845478,19.9729779788,0.0,3.78894180059,13.1134247809,6.44368974762,0.0,6.44368974762
 07/14  15:00:00,42.5407857802,4.7236438626,19.5497658825,0.0,4.71240779196,13.5549682428,7.34496141801,0.0,7.34496141801
 07/14  16:00:00,48.5730859262,4.70855149175,18.146805012,0.0,7.18559832057,18.5321311015,8.54665697852,0.0,8.54665697852
 07/14  17:00:00,54.7235906523,4.68429321933,18.3438117412,0.0,8.38069375907,23.3147919321,11.2504719897,0.0,11.2504719897
 07/14  18:00:00,58.0019163807,4.84155045895,19.3975100962,0.0,10.6415932552,23.1212625696,13.2032272755,0.0,13.2032272755
 07/14  19:00:00,55.9222852034,4.68311207385,18.4455952822,0.0,12.3080778603,20.4854999863,12.6023794952,0.0,12.6023794952
 07/14  20:00:00,54.3915557859,4.38958658102,16.7556789174,0.0,12.456681583,19.8967753704,11.5508958798,0.0,11.5508958798
 07/14  21:00:00,52.0981229958,4.13386363013,15.7173034336,0.0,9.18739968257,17.702556249,9.4479286489,0.0,9.4479286489
 07/14  22:00:00,42.7631730453,3.70631289484,13.74521678,0.0,5.91811778209,14.0365255879,8.24623308839,0.0,8.24623308839
 07/14  23:00:00,33.4240496601,3.1105565147,10.8983588463,0.0,3.54045821811,10.5176760807,4.64114640686,0.0,4.64114640686
 07/14  24:00:00,27.4532415325,2.65034099586,9.09102179328,0.0,2.55330491699,7.80157382632,1.48669556051,0.0,1.48669556051
 07/15  01:00:00,25.4207508873,2.34483005453,7.95276670536,0.0,2.55330491699,7.21284921042,0.885299834101,0.0,0.885299834101
 07/15  02:00:00,23.9755459808,2.10215826304,7.04459589826,0.0,2.55330491699,6.91848690247,0.435053256043,0.0,0.435053256043
 07/15  03:00:00,23.3937024734,1.98204778788,6.73004402007,0.0,2.55330491699,6.7713057485,0.435045535735,0.0,0.435045535735
 07/15  04:00:00,24.5791127652,1.8059169433,6.01509170869,0.0,3.82705111198,7.57405300124,0.885113253881,0.0,0.885113253881
 07/15  05:00:00,28.8830721195,1.77138590184,5.81496964245,0.0,6.02426329834,9.91545327661,4.33409324555,0.0,4.33409324555
 07/15  06:00:00,30.7925479899,2.00398084858,6.63776615272,0.0,6.51253267309,14.7454349813,14.3774452939,0.0,14.3774452939
 07/15  07:00:00,34.3606271148,2.35355164325,8.02350454343,0.0,6.01364874671,17.9699221805,15.276579659,0.0,15.276579659
 07/15  08:00:00,33.5942274835,2.56538401823,9.24390729233,0.0,3.66783283761,18.1171033345,14.6769149571,0.0,14.6769149571
 07/15  09:00:00,32.5741789677,2.84742139668,10.7654532386,0.0,3.10526160149,15.8560427302,12.8779255832,0.0,12.8779255832
 07/15  10:00:00,31.6609122365,3.1742671485,12.4419674587,0.0,3.10526160149,12.9394160272,11.6785993372,0.0,11.6785993372
 07/15  11:00:00,33.5620648794,3.45357687809,13.9166292181,0.0,3.10526160149,13.0865971812,9.42986262588,0.0,9.42986262588
 07/15  12:00:00,34.9401464839,3.68960819359,15.2058606612,0.0,3.10526160149,12.9394160272,8.23053637987,0.0,8.23053637987
 07/15  13:00:00,35.7970342926,3.89199872455,16.3019014009,0.0,3.10526160149,12.4978725653,7.33104169535,0.0,7.33104169535
 07/15  14:00:00,37.2201750848,4.15460422453,17.6096178472,0.0,3.10526160149,12.3506914113,6.43154701084,0.0,6.43154701084
 07/15  15:00:00,39.4133717422,4.35136158025,18.2410476954,0.0,4.02872759285,12.7922348732,7.33104169535,0.0,7.33104169535
 07/15  16:00:00,47.5028626226,4.5117986352,18.7197481336,0.0,6.50191812146,17.7693977319,8.53036794137,0.0,8.53036794137
 07/15  17:00:00,56.9242882831,4.90235142449,20.5199805293,0.0,8.38069375907,23.1212625696,11.2288519949,0.0,11.2288519949
 07/15  18:00:00,60.8847842359,5.14574084514,21.9761875652,0.0,10.6415932552,23.1212625696,13.1777571447,0.0,13.1777571447
 07/15  19:00:00,58.9551521296,5.03193162493,21.1296426573,0.0,12.3080778603,20.4854999863,12.5780940217,0.0,12.5780940217
 07/15  20:00:00,56.6693134269,4.71162796914,18.7113951704,0.0,12.456681583,19.8967753704,11.5286835564,0.0,11.5286835564
 07/15  21:00:00,52.4468065431,4.27029693844,15.9295536725,0.0,9.18739968257,17.702556249,9.42986262588,0.0,9.42986262588
 07/15  22:00:00,42.4701407109,3.75011071932,13.4083866211,0.0,5.91811778209,14.0365255879,8.23053637987,0.0,8.23053637987
 07/15  23:00:00,34.0096887148,3.23713418404,11.3574202316,0.0,3.54045821811,10.5176760807,4.63255764181,0.0,4.63255764181
 07/15  24:00:00,27.995345293,2.75526115285,9.52820539674,0.0,2.55330491699,7.80157382632,1.48432624602,0.0,1.48432624602
 07/16  01:00:00,25.9860367786,2.45065969557,8.41222295554,0.0,2.55330491699,7.21284921042,0.884130589606,0.0,0.884130589606
 07/16  02:00:00,25.3567924875,2.33553953543,8.19246113264,0.0,2.55330491699,6.91848690247,0.434761601497,0.0,0.434761601497
 07/16  03:00:00,24.5570465695,2.18890856948,7.68652733449,0.0,2.55330491699,6.7713057485,0.434754114076,0.0,0.434754114076
 07/16  04:00:00,25.437074658,1.97403193415,6.70493861063,0.0,3.82705111198,7.57405300124,0.883949639575,0.0,0.883949639575
 07/16  05:00:00,29.7900040921,1.95479076139,6.53849675549,0.0,6.02426329834,9.91545327661,4.32628852744,0.0,4.32628852744
 07/16  06:00:00,31.6837561058,2.18627283773,7.34668227952,0.0,6.51253267309,14.7454349813,14.3504003821,0.0,14.3504003821
 07/16  07:00:00,35.3247935235,2.54408401488,8.79713858052,0.0,6.01364874671,17.9699221805,15.2478189592,0.0,15.2478189592
 07/16  08:00:00,33.9575194794,2.63313217916,9.53945112728,0.0,3.66783283761,18.1171033345,14.6493047206,0.0,14.6493047206
 07/16  09:00:00,32.5918150137,2.86914416979,10.7613665114,0.0,3.10526160149,15.8560427302,12.8537666263,0.0,12.8537666263
 07/16  10:00:00,31.7513013179,3.20570426023,12.5009194283,0.0,3.10526160149,12.9394160272,11.6567412333,0.0,11.6567412333
 07/16  11:00:00,33.2141319214,3.42324528693,13.5990278513,0.0,3.10526160149,13.0865971812,9.41231862147,0.0,9.41231862147
 07/16  12:00:00,34.4663629747,3.64392725022,14.7777580953,0.0,3.10526160149,12.9394160272,8.21529322849,0.0,8.21529322849
 07/16  13:00:00,35.8447444931,3.91267536688,16.3289349591,0.0,3.10526160149,12.4978725653,7.31752418375,0.0,7.31752418375
 07/16  14:00:00,36.244499063,4.03554081557,16.7530052343,0.0,3.10526160149,12.3506914113,6.41975513902,0.0,6.41975513902
 07/16  15:00:00,38.0789106325,4.14275475888,17.1151934072,0.0,4.02872759285,12.7922348732,7.31752418375,0.0,7.31752418375
 07/16  16:00:00,48.5175571617,4.62594997382,19.6202913341,0.0,6.50191812146,17.7693977319,8.51454957673,0.0,8.51454957673
 07/16  17:00:00,57.5566674157,4.96095608467,21.0937550017,0.0,8.38069375907,23.1212625696,11.2078567109,0.0,11.2078567109
 07/16  18:00:00,60.7391963568,5.17234288311,21.8039976481,0.0,10.6415932552,23.1212625696,13.1530229745,0.0,13.1530229745
 07/16  19:00:00,58.6063818278,5.06105247987,20.7517515006,0.0,12.3080778603,20.4854999863,12.554510278,0.0,12.554510278
 07/16  20:00:00,56.4394289355,4.72849160657,18.4646470415,0.0,12.456681583,19.8967753704,11.5071130592,0.0,11.5071130592
 07/16  21:00:00,52.3473492556,4.30674250104,15.7936508225,0.0,9.18739968257,17.702556249,9.41231862147,0.0,9.41231862147
 07/16  22:00:00,42.3643868578,3.79015130236,13.262592185,0.0,5.91811778209,14.0365255879,8.21529322849,0.0,8.21529322849
 07/16  23:00:00,34.0027491007,3.25849720314,11.3291175985,0.0,3.54045821811,10.5176760807,4.62421704955,0.0,4.62421704955
 07/16  24:00:00,27.8057524738,2.72605571814,9.36781801224,0.0,2.55330491699,7.80157382632,1.48202539298,0.0,1.48202539298
 07/17  01:00:00,25.1184003331,2.31266437007,7.68258183559,0.0,2.55330491699,7.21284921042,0.882995769949,0.0,0.882995769949
 07/17  02:00:00,23.7988357111,2.0808012423,6.88924264928,0.0,2.55330491699,6.91848690247,0.43447855682,0.0,0.43447855682
 07/17  03:00:00,23.1061437708,1.93992854312,6.4846045622,0.0,2.55330491699,6.7713057485,0.434471303646,0.0,0.434471303646
 07/17  04:00:00,24.4383234043,1.7879906505,5.89222864051,0.0,3.82705111198,7.57405300124,0.882820482855,0.0,0.882820482855
 07/17  05:00:00,28.6440800796,1.7337484391,5.61361506531,0.0,6.02426329834,9.91545327661,4.31871675826,0.0,4.31871675826
 07/17  06:00:00,30.4701149853,1.96389564136,6.35541835542,0.0,6.51253267309,14.7454349813,14.3241677458,0.0,14.3241677458
 07/17  07:00:00,34.7189248087,2.41490595964,8.12691855853,0.0,6.01364874671,18.163451543,15.2199225436,0.0,15.2199225436
 07/17  08:00:00,36.117820072,2.90454873084,9.98192159955,0.0,4.35151303671,18.8798367041,14.622524198,0.0,14.622524198
 07/17  09:00:00,35.3139550103,3.20738370909,11.6988534,0.0,3.78894180059,16.6187760998,12.8303336691,0.0,12.8303336691
 07/17  10:00:00,33.5121171263,3.38160909938,12.6394168288,0.0,3.78894180059,13.7021493968,11.6355399864,0.0,11.6355399864
 07/17  11:00:00,35.8990217076,3.71653600482,14.5442133509,0.0,3.78894180059,13.8493305508,9.39530183115,0.0,9.39530183115
 07/17  12:00:00,37.6423514547,4.03881146023,16.2757088607,0.0,3.69398621738,13.6338449159,8.20050814838,0.0,8.20050814838
 07/17  13:00:00,39.254951205,4.3025549551,17.9028485141,0.0,3.78894180059,13.2606059349,7.3044128863,0.0,7.3044128863
 07/17  14:00:00,40.0056051894,4.49897452067,18.6042640869,0.0,3.78894180059,13.1134247809,6.40831762422,0.0,6.40831762422
 07/17  15:00:00,41.6958592628,4.63614803374,18.7923351939,0.0,4.71240779196,13.5549682428,7.3044128863,0.0,7.3044128863
 07/17  16:00:00,48.491016021,4.62194607105,18.1513405274,0.0,7.18559832057,18.5321311015,8.49920656907,0.0,8.49920656907
 07/17  17:00:00,53.4609586056,4.50052746576,17.2649454481,0.0,8.38069375907,23.3147919321,11.1874923553,0.0,11.1874923553
 07/17  18:00:00,54.8312929462,4.50213288247,16.5663042382,0.0,10.6415932552,23.1212625696,13.1290320898,0.0,13.1290320898
 07/17  19:00:00,52.8501742175,4.35459235402,15.7020040162,0.0,12.3080778603,20.4854999863,12.5316352484,0.0,12.5316352484
 07/17  20:00:00,51.5442915855,4.05891316934,14.2390881287,0.0,12.456681583,19.8967753704,11.486190776,0.0,11.486190776
 07/17  21:00:00,49.1796059918,3.79656473011,13.1360853295,0.0,9.18739968257,17.702556249,9.39530183115,0.0,9.39530183115
 07/17  22:00:00,40.3393486763,3.39577044945,11.6319348564,0.0,5.91811778209,14.0365255879,8.20050814838,0.0,8.20050814838
 07/17  23:00:00,32.2639142602,2.92896002612,9.91981993495,0.0,3.54045821811,10.5176760807,4.61612710006,0.0,4.61612710006
 07/17  24:00:00,26.1596711738,2.43468660237,8.01310582804,0.0,2.55330491699,7.80157382632,1.47979368277,0.0,1.47979368277
 07/18  01:00:00,23.947605839,2.09232113304,6.7321305785,0.0,2.55330491699,7.21284921042,0.881895710586,0.0,0.881895710586
 07/18  02:00:00,22.8751856068,1.90163185092,6.14476193639,0.0,2.55330491699,6.91848690247,0.434204205724,0.0,0.434204205724
 07/18  03:00:00,21.9001961663,1.71819583507,5.50038966577,0.0,2.55330491699,6.7713057485,0.434197188107,0.0,0.434197188107
 07/18  04:00:00,23.161054382,1.55061618103,4.85233408775,0.0,3.82705111198,7.57405300124,0.88172611787,0.0,0.88172611787
 07/18  05:00:00,27.1555806134,1.45137889133,4.40748514688,0.0,6.02426329834,9.91545327661,4.31138018064,0.0,4.31138018064
 07/18  06:00:00,28.1774786043,1.5210041559,4.50567345987,0.0,6.51253267309,14.7454349813,14.2987551542,0.0,14.2987551542
 07/18  07:00:00,32.0982010309,1.91642216058,6.00467857979,0.0,6.01364874671,18.163451543,15.1928986734,0.0,15.1928986734
 07/18  08:00:00,33.0212323883,2.36650150816,7.42338113849,0.0,4.35151303671,18.8798367041,14.5965813202,0.0,14.5965813202
 07/18  09:00:00,31.0643616995,2.53960037407,8.11704342429,0.0,3.78894180059,16.6187760998,12.8076336512,0.0,12.8076336512
 07/18  10:00:00,30.5096898703,2.93022685659,10.0883718156,0.0,3.78894180059,13.7021493968,11.6150018749,0.0,11.6150018749
 07/18  11:00:00,33.0664384747,3.36923553358,12.0589305892,0.0,3.78894180059,13.8493305508,9.3788172943,0.0,9.3788172943
 07/18  12:00:00,33.0799961243,3.46162506367,12.2905399268,0.0,3.69398621738,13.6338449159,8.186185518,0.0,8.186185518
 07/18  13:00:00,32.8878464709,3.48045384479,12.3578448902,0.0,3.78894180059,13.2606059349,7.29171168577,0.0,7.29171168577
 07/18  14:00:00,34.0031320752,3.73029738881,13.3704681046,0.0,3.78894180059,13.1134247809,6.39723785355,0.0,6.39723785355
 07/18  15:00:00,38.1386097469,4.18319447292,15.6880392388,0.0,4.71240779196,13.5549682428,7.29171168577,0.0,7.29171168577
 07/18  16:00:00,48.2106465665,4.63649907848,17.8564180655,0.0,7.18559832057,18.5321311015,8.48434346207,0.0,8.48434346207
 07/18  17:00:00,55.458269829,4.78748257951,18.9753015577,0.0,8.38069375907,23.3147919321,11.1677649588,0.0,11.1677649588
 07/18  18:00:00,58.48767366,4.98904513239,19.735772702,0.0,10.6415932552,23.1212625696,13.1057915952,0.0,13.1057915952
 07/18  19:00:00,56.9444263099,4.9251188369,19.2257296257,0.0,12.3080778603,20.4854999863,12.5094757071,0.0,12.5094757071
 07/18  20:00:00,55.3837214413,4.67691736888,17.460513785,0.0,12.456681583,19.8967753704,11.4659229028,0.0,11.4659229028
 07/18  21:00:00,52.5382293151,4.38595642021,15.9053169627,0.0,9.18739968257,17.702556249,9.3788172943,0.0,9.3788172943
 07/18  22:00:00,42.6053351499,3.84690553879,13.4467862407,0.0,5.91811778209,14.0365255879,8.186185518,0.0,8.186185518
 07/18  23:00:00,34.142615974,3.31502909653,11.4124525784,0.0,3.54045821811,10.5176760807,4.60829018909,0.0,4.60829018909
 07/18  24:00:00,28.1545193468,2.80159324882,9.64104735457,0.0,2.55330491699,7.80157382632,1.4776317763,0.0,1.4776317763
 07/19  01:00:00,26.0183884661,2.45817168191,8.43706265674,0.0,2.55330491699,7.21284921042,0.88083073662,0.0,0.88083073662
 07/19  02:00:00,24.8224674793,2.25046415928,7.74321150059,0.0,2.55330491699,6.91848690247,0.433938629339,0.0,0.433938629339
 07/19  03:00:00,23.6104476337,2.0441730008,6.88466396742,0.0,2.55330491699,6.7713057485,0.433931848533,0.0,0.433931848533
 07/19  04:00:00,24.8056589181,1.8839518873,6.16360291751,0.0,3.82705111198,7.57405300124,0.88066686844,0.0,0.88066686844
 07/19  05:00:00,28.7209641623,1.78626243048,5.63798515666,0.0,6.02426329834,9.91545327661,4.30428096763,0.0,4.30428096763
 07/19  06:00:00,30.0438806571,1.91136903193,5.98171063664,0.0,6.51253267309,14.7454349813,14.2741701339,0.0,14.2741701339
 07/19  07:00:00,33.2009329558,2.13369239258,6.89014027268,0.0,6.01364874671,18.163451543,15.1667553517,0.0,15.1667553517
 07/19  08:00:00,32.9191815172,2.3555104788,7.3323212968,0.0,4.35151303671,18.8798367041,14.57148377,0.0,14.57148377
 07/19  09:00:00,30.0169919449,2.33246863271,7.27680541098,0.0,3.78894180059,16.6187760998,12.7856732948,0.0,12.7856732948
 07/19  10:00:00,28.0428187547,2.49569459354,8.05603296309,0.0,3.78894180059,13.7021493968,11.595132981,0.0,11.595132981
 07/19  11:00:00,29.1107579349,2.65098451818,8.82150106484,0.0,3.78894180059,13.8493305508,9.36286989265,0.0,9.36286989265
 07/19  12:00:00,30.2614593741,2.91976575347,10.0138624869,0.0,3.69398621738,13.6338449159,8.17232957886,0.0,8.17232957886
 07/19  13:00:00,29.7076591106,2.89610708249,9.76200429223,0.0,3.78894180059,13.2606059349,7.27942434351,0.0,7.27942434351
 07/19  14:00:00,30.6399570742,3.1182876853,10.6193028071,0.0,3.78894180059,13.1134247809,6.38651910817,0.0,6.38651910817
 07/19  15:00:00,33.3067733442,3.3766220199,11.6627752891,0.0,4.71240779196,13.5549682428,7.27942434351,0.0,7.27942434351
 07/19  16:00:00,42.3718419435,3.72557703428,12.9285354866,0.0,7.18559832057,18.5321311015,8.4699646573,0.0,8.4699646573
 07/19  17:00:00,49.9147589972,3.95196318828,14.2673101172,0.0,8.38069375907,23.3147919321,11.1486803633,0.0,11.1486803633
 07/19  18:00:00,53.4387444283,4.24373789961,15.4321507032,0.0,10.6415932552,23.1212625696,13.0833083732,0.0,13.0833083732
 07/19  19:00:00,52.1994538082,4.21746021137,15.1884157495,0.0,12.3080778603,20.4854999863,12.4880382163,0.0,12.4880382163
 07/19  20:00:00,50.6493478232,3.89840020444,13.5046573313,0.0,12.456681583,19.8967753704,11.4463154418,0.0,11.4463154418
 07/19  21:00:00,47.1473057213,3.4170203945,11.4833293947,0.0,9.18739968257,17.702556249,9.36286989265,0.0,9.36286989265
 07/19  22:00:00,37.5236875906,2.86241108989,9.3496331303,0.0,5.91811778209,14.0365255879,8.17232957886,0.0,8.17232957886
 07/19  23:00:00,29.3884791455,2.36876123114,7.60458361529,0.0,3.54045821811,10.5176760807,4.60070863749,0.0,4.60070863749
 07/19  24:00:00,23.4534055293,1.87908047261,5.8624463133,0.0,2.55330491699,7.80157382632,1.47554031379,0.0,1.47554031379
 07/20  01:00:00,21.0690496211,1.48498350777,4.4609119859,0.0,2.55330491699,7.21284921042,0.879801162714,0.0,0.879801162714
 07/20  02:00:00,19.1924634482,1.12396318715,3.23970844162,0.0,2.55330491699,6.91848690247,0.433681906188,0.0,0.433681906188
 07/20  03:00:00,18.1922749403,0.914477411362,2.59618686345,0.0,2.55330491699,6.7713057485,0.433675363396,0.0,0.433675363396
 07/20  04:00:00,20.2194702079,0.888328615122,2.57303747954,0.0,3.82705111198,7.57405300124,0.879643047963,0.0,0.879643047963
 07/20  05:00:00,24.7408006137,0.884873918765,2.55921011971,0.0,6.02426329834,9.91545327661,4.29742122195,0.0,4.29742122195
 07/20  06:00:00,26.5840884273,1.12773936488,3.30554807385,0.0,6.51253267309,14.7454349813,14.2504199663,0.0,14.2504199663
 07/20  07:00:00,30.4929739096,1.55093984233,4.7649337767,0.0,6.01364874671,18.163451543,15.1415003204,0.0,15.1415003204
 07/20  08:00:00,31.2800410785,1.99586857921,6.05282275766,0.0,4.35151303671,18.8798367041,14.5472389796,0.0,14.5472389796
 07/20  09:00:00,29.9950570444,2.24906130759,7.33827783567,0.0,3.78894180059,16.6187760998,12.7644591034,0.0,12.7644591034
 07/20  10:00:00,28.4282070446,2.47481024652,8.4623056,0.0,3.78894180059,13.7021493968,11.5759391888,0.0,11.5759391888
 07/20  11:00:00,29.8720218487,2.69425824414,9.53949125265,0.0,3.78894180059,13.8493305508,9.34746434887,0.0,9.34746434887
 07/20  12:00:00,31.1011495846,2.9619749278,10.8113435231,0.0,3.69398621738,13.6338449159,8.15894443426,0.0,8.15894443426
 07/20  13:00:00,32.3423073735,3.22561918118,12.0671404564,0.0,3.78894180059,13.2606059349,7.26755449831,0.0,7.26755449831
 07/20  14:00:00,33.6714962266,3.49517640672,13.2739532381,0.0,3.78894180059,13.1134247809,6.37616456235,0.0,6.37616456235
 07/20  15:00:00,37.0466459826,3.86746610246,14.9118038449,0.0,4.71240779196,13.5549682428,7.26755449831,0.0,7.26755449831
 07/20  16:00:00,46.7024197317,4.29476870793,16.6899216012,0.0,7.18559832057,18.5321311015,8.45607441291,0.0,8.45607441291
 07/20  17:00:00,53.932866119,4.43364445438,17.8037359728,0.0,8.38069375907,23.3147919321,11.1302442208,0.0,11.1302442208
 07/20  18:00:00,56.3898316177,4.56402194451,18.0629538477,0.0,10.6415932552,23.1212625696,13.061589082,0.0,13.061589082
 07/20  19:00:00,54.3996444404,4.50223988015,17.103826713,0.0,12.3080778603,20.4854999863,12.4673291247,0.0,12.4673291247
 07/20  20:00:00,53.2294043639,4.29376407728,15.6893499992,0.0,12.456681583,19.8967753704,11.4273741994,0.0,11.4273741994
 07/20  21:00:00,49.7404441433,3.86725340165,13.6262348095,0.0,9.18739968257,17.702556249,9.34746434887,0.0,9.34746434887
 07/20  22:00:00,40.036863015,3.33313982472,11.3920798199,0.0,5.91811778209,14.0365255879,8.15894443426,0.0,8.15894443426
 07/20  23:00:00,31.7249778176,2.82730336677,9.48254015171,0.0,3.54045821811,10.5176760807,4.59338469044,0.0,4.59338469044
 07/20  24:00:00,25.7948399841,2.35332704846,7.72963419222,0.0,2.55330491699,7.80157382632,1.47351991461,0.0,1.47351991461
 07/21  01:00:00,23.6947390136,2.02825236476,6.54333252142,0.0,2.55330491699,7.21284921042,0.878807292993,0.0,0.878807292993
 07/21  02:00:00,22.5803508252,1.8335172384,5.9180417673,0.0,2.55330491699,6.91848690247,0.43343411216,0.0,0.43343411216
 07/21  03:00:00,21.5742407709,1.6426408684,5.249989237,0.0,2.55330491699,6.7713057485,0.433427808532,0.0,0.433427808532
 07/21  04:00:00,22.8206944074,1.47077459645,4.59181569765,0.0,3.82705111198,7.57405300124,0.878654959321,0.0,0.878654959321
 07/21  05:00:00,27.2098486289,1.44982979045,4.46330226331,0.0,6.02426329834,9.91545327661,4.29080297545,0.0,4.29080297545
 07/21  06:00:00,28.808618322,1.63153486887,5.02628246458,0.0,6.51253267309,14.7454349813,14.2275116857,0.0,14.2275116857
 07/21  07:00:00,31.7510289504,1.83973274875,5.73419591114,0.0,6.01364874671,18.163451543,15.1171410586,0.0,15.1171410586
 07/21  08:00:00,32.8859958074,2.33201140094,7.32263466486,0.0,4.35151303671,18.8798367041,14.5238541291,0.0,14.5238541291
 07/21  09:00:00,31.5360580258,2.58315920032,8.54518092428,0.0,3.78894180059,16.6187760998,12.7439973593,0.0,12.7439973593
 07/21  10:00:00,29.5551529864,2.75548797333,9.30857381498,0.0,3.78894180059,13.7021493968,11.5574261822,0.0,11.5574261822
 07/21  11:00:00,30.9385482749,2.95945149988,10.3408244232,0.0,3.78894180059,13.8493305508,9.33260522516,0.0,9.33260522516
 07/21  12:00:00,32.2067871085,3.23365707231,11.6452989024,0.0,3.69398621738,13.6338449159,8.14603404809,0.0,8.14603404809
 07/21  13:00:00,32.3577332363,3.31679188312,11.9913936173,0.0,3.78894180059,13.2606059349,7.25610566529,0.0,7.25610566529
 07/21  14:00:00,31.8165605063,3.3073355472,11.6068583773,0.0,3.78894180059,13.1134247809,6.36617728249,0.0,6.36617728249
 07/21  15:00:00,34.5694580905,3.57347239404,12.7286096613,0.0,4.71240779196,13.5549682428,7.25610566529,0.0,7.25610566529
 07/21  16:00:00,45.8805976555,4.23101863681,15.9318495962,0.0,7.18559832057,18.5321311015,8.44267684236,0.0,8.44267684236
 07/21  17:00:00,53.717915235,4.453348395,17.5690811482,0.0,8.38069375907,23.3147919321,11.1124619908,0.0,11.1124619908
 07/21  18:00:00,56.5969926671,4.63748836368,18.1966484779,0.0,10.6415932552,23.1212625696,13.0406401535,0.0,13.0406401535
 07/21  19:00:00,54.1026277856,4.51080959917,16.7982403391,0.0,12.3080778603,20.4854999863,12.447354565,0.0,12.447354565
 07/21  20:00:00,52.9696867635,4.18163645772,14.648926685,0.0,12.456681583,19.8967753704,11.409104785,0.0,11.409104785
 07/21  21:00:00,47.8741417514,3.65717862305,11.9700071962,0.0,9.18739968257,17.702556249,9.33260522516,0.0,9.33260522516
 07/21  22:00:00,37.4029267571,2.94559806225,9.14568532439,0.0,5.91811778209,14.0365255879,8.14603404809,0.0,8.14603404809
 07/21  23:00:00,29.0610001411,2.37464711515,7.27121872684,0.0,3.54045821811,10.5176760807,4.58632051688,0.0,4.58632051688
 07/21  24:00:00,23.6153048661,1.93386098921,5.96956513353,0.0,2.55330491699,7.80157382632,1.47157117707,0.0,1.47157117707
 07/22  01:00:00,21.6843927761,1.60890560976,4.95233303885,0.0,2.55330491699,7.21284921042,0.87784942096,0.0,0.87784942096
 07/22  02:00:00,20.0469370071,1.30285878904,3.91528639863,0.0,2.55330491699,6.91848690247,0.433195320493,0.0,0.433195320493
 07/22  03:00:00,18.4507028424,0.975581422122,2.79351075476,0.0,2.55330491699,6.7713057485,0.433189257128,0.0,0.433189257128
 07/22  04:00:00,19.6303510014,0.763112908689,2.10913397949,0.0,3.82705111198,7.57405300124,0.877702894789,0.0,0.877702894789
 07/22  05:00:00,23.9978345698,0.722801863015,1.97831613162,0.0,6.02426329834,9.91545327661,4.28442818847,0.0,4.28442818847
 07/22  06:00:00,25.3649478326,0.861290130991,2.35285671303,0.0,6.51253267309,14.7454349813,14.2054520773,0.0,14.2054520773
 07/22  07:00:00,29.1550176656,1.30945426973,3.86199246773,0.0,6.01364874671,17.9699221805,15.0936847801,0.0,15.0936847801
 07/22  08:00:00,28.3115410023,1.55573601344,4.97086881589,0.0,3.66783283761,18.1171033345,14.5013361436,0.0,14.5013361436
 07/22  09:00:00,26.9719739064,1.82910343463,6.18156613929,0.0,3.10526160149,15.8560427302,12.724294122,0.0,12.724294122
 07/22  10:00:00,25.784973486,2.1535422883,7.58675356832,0.0,3.10526160149,12.9394160272,11.5395994437,0.0,11.5395994437
 07/22  11:00:00,27.5502213292,2.44392371823,8.91443882781,0.0,3.10526160149,13.0865971812,9.31829692192,0.0,9.31829692192
 07/22  12:00:00,29.3666242523,2.78784610388,10.5341005193,0.0,3.10526160149,12.9394160272,8.13360224364,0.0,8.13360224364
 07/22  13:00:00,30.4356632456,3.07194478579,11.7605842926,0.0,3.10526160149,12.4978725653,7.24508123492,0.0,7.24508123492
 07/22  14:00:00,31.4848400577,3.29009960525,12.7387874393,0.0,3.10526160149,12.3506914113,6.35656022621,0.0,6.35656022621
 07/22  15:00:00,34.6893876225,3.62696956956,14.2414555865,0.0,4.02872759285,12.7922348732,7.24508123492,0.0,7.24508123492
 07/22  16:00:00,44.4787061503,4.08996402591,16.1174262706,0.0,6.50191812146,17.7693977319,8.42977591321,0.0,8.42977591321
 07/22  17:00:00,53.7506036475,4.50441556517,17.744231753,0.0,8.38069375907,23.1212625696,11.0953389394,0.0,11.0953389394
 07/22  18:00:00,56.8248902247,4.69350447669,18.3685299225,0.0,10.6415932552,23.1212625696,13.0204677916,0.0,13.0204677916
 07/22  19:00:00,54.8771862619,4.58925400293,17.4943544116,0.0,12.3080778603,20.4854999863,12.4281204524,0.0,12.4281204524
 07/22  20:00:00,53.4583992822,4.19994313392,15.1193325275,0.0,12.456681583,19.8967753704,11.3915126089,0.0,11.3915126089
 07/22  21:00:00,48.049437135,3.60492809322,12.1975531097,0.0,9.18739968257,17.702556249,9.31829692192,0.0,9.31829692192
 07/22  22:00:00,38.2297103888,3.0330565086,9.88501050973,0.0,5.91811778209,14.0365255879,8.13360224364,0.0,8.13360224364
 07/22  23:00:00,29.5888074948,2.449582905,7.72409029073,0.0,3.54045821811,10.5176760807,4.57951820878,0.0,4.57951820878
 07/22  24:00:00,23.2058891695,1.86190920659,5.63210121954,0.0,2.55330491699,7.80157382632,1.46969467829,0.0,1.46969467829
 07/23  01:00:00,20.9705967325,1.48347315724,4.36396944783,0.0,2.55330491699,7.21284921042,0.876927829405,0.0,0.876927829405
 07/23  02:00:00,19.4861000838,1.20074992286,3.45655834147,0.0,2.55330491699,6.91848690247,0.432965601746,0.0,0.432965601746
 07/23  03:00:00,18.1809611313,0.92422696637,2.57512349941,0.0,2.55330491699,6.7713057485,0.432959779695,0.0,0.432959779695
 07/23  04:00:00,19.9674000114,0.84326783887,2.36602805925,0.0,3.82705111198,7.57405300124,0.876787135953,0.0,0.876787135953
 07/23  05:00:00,24.097992408,0.748695019103,2.05258081369,0.0,6.02426329834,9.91545327661,4.27829874925,0.0,4.27829874925
 07/23  06:00:00,26.5090522714,0.919477742247,2.54594020727,0.0,6.51253267309,14.7454349813,14.1842476748,0.0,14.1842476748
 07/23  07:00:00,29.623728178,1.41341751006,4.22673973985,0.0,6.01364874671,17.9699221805,15.0711384313,0.0,15.0711384313
 07/23  08:00:00,29.0180129411,1.70165924547,5.5314175227,0.0,3.66783283761,18.1171033345,14.4796916915,0.0,14.4796916915
 07/23  09:00:00,28.4658642105,2.10179139688,7.40276848118,0.0,3.10526160149,15.8560427302,12.7053552266,0.0,12.7053552266
 07/23  10:00:00,27.3049215209,2.42135701746,8.83888687411,0.0,3.10526160149,12.9394160272,11.5224642526,0.0,11.5224642526
 07/23  11:00:00,28.8336168344,2.66749610981,9.97426194143,0.0,3.10526160149,13.0865971812,9.30454367642,0.0,9.30454367642
 07/23  12:00:00,30.5407161531,2.99169056472,11.5043479592,0.0,3.10526160149,12.9394160272,8.12165270246,0.0,8.12165270246
 07/23  13:00:00,30.8206108183,3.15882638172,12.0586502694,0.0,3.10526160149,12.4978725653,7.234484472,0.0,7.234484472
 07/23  14:00:00,31.917023415,3.37515675085,13.085913651,0.0,3.10526160149,12.3506914113,6.34731624153,0.0,6.34731624153
 07/23  15:00:00,35.6872584709,3.77032768206,15.0959683224,0.0,4.02872759285,12.7922348732,7.234484472,0.0,7.234484472
 07/23  16:00:00,45.6912844751,4.22509278185,17.1948758394,0.0,6.50191812146,17.7693977319,8.41737544595,0.0,8.41737544595
 07/23  17:00:00,54.2150292459,4.53943612064,18.1736367959,0.0,8.38069375907,23.1212625696,11.0788801374,0.0,11.0788801374
 07/23  18:00:00,56.3889860203,4.6007282772,18.0254019175,0.0,10.6415932552,23.1212625696,13.00107797,0.0,13.00107797
 07/23  19:00:00,53.4212170967,4.33066139049,16.2969778589,0.0,12.3080778603,20.4854999863,12.4096324831,0.0,12.4096324831
 07/23  20:00:00,53.0866371639,4.04559289459,14.9019206485,0.0,12.456681583,19.8967753704,11.3746028808,0.0,11.3746028808
 07/23  21:00:00,48.044904284,3.51379383239,12.2841545195,0.0,9.18739968257,17.702556249,9.30454367642,0.0,9.30454367642
 07/23  22:00:00,37.5302306781,2.86075991261,9.35782739504,0.0,5.91811778209,14.0365255879,8.12165270246,0.0,8.12165270246
 07/23  23:00:00,29.3909845774,2.36999802536,7.60585225293,0.0,3.54045821811,10.5176760807,4.57297978059,0.0,4.57297978059
 07/23  24:00:00,24.3304700503,2.03751274104,6.58107856587,0.0,2.55330491699,7.80157382632,1.46789097396,0.0,1.46789097396
 07/24  01:00:00,22.6166355803,1.78389783011,5.7095836227,0.0,2.55330491699,7.21284921042,0.876042790324,0.0,0.876042790324
 07/24  02:00:00,21.1896953347,1.53737454141,4.82352897382,0.0,2.55330491699,6.91848690247,0.432745023786,0.0,0.432745023786
 07/24  03:00:00,20.7397517984,1.45282903095,4.60531210193,0.0,2.55330491699,6.7713057485,0.432739444049,0.0,0.432739444049
 07/24  04:00:00,23.0725767848,1.48931860252,4.82515406907,0.0,3.82705111198,7.57405300124,0.875907953623,0.0,0.875907953623
 07/24  05:00:00,27.6751939035,1.5124643621,4.86601296625,0.0,6.02426329834,9.91545327661,4.2724164734,0.0,4.2724164734
 07/24  06:00:00,30.1454143217,1.68361710142,5.41816289837,0.0,6.51253267309,14.7454349813,14.1639047589,0.0,14.1639047589
 07/24  07:00:00,32.0727979798,1.85822710884,6.03747058042,0.0,6.01364874671,18.163451543,15.049508689,0.0,15.049508689
 07/24  08:00:00,31.9436746883,2.12687997382,6.58544497283,0.0,4.35151303671,18.8798367041,14.4589271827,0.0,14.4589271827
 07/24  09:00:00,30.7080885819,2.4125269836,7.88784369718,0.0,3.78894180059,16.6187760998,12.6871862815,0.0,12.6871862815
 07/24  10:00:00,29.780994536,2.77018698218,9.51971635575,0.0,3.78894180059,13.7021493968,11.5060256832,0.0,11.5060256832
 07/24  11:00:00,31.7714231464,3.06561426358,11.067536531,0.0,3.78894180059,13.8493305508,9.29134956155,0.0,9.29134956155
 07/24  12:00:00,32.606522527,3.28330228597,11.9953891073,0.0,3.69398621738,13.6338449159,8.11018896331,0.0,8.11018896331
 07/24  13:00:00,33.554470668,3.47328949297,13.0316334392,0.0,3.78894180059,13.2606059349,7.22431851463,0.0,7.22431851463
 07/24  14:00:00,35.5093514757,3.81785743131,14.7891274625,0.0,3.78894180059,13.1134247809,6.33844806596,0.0,6.33844806596
 07/24  15:00:00,39.0450329154,4.21304718278,16.5646096975,0.0,4.71240779196,13.5549682428,7.22431851463,0.0,7.22431851463
 07/24  16:00:00,48.3236112874,4.58760599345,18.0182758714,0.0,7.18559832057,18.5321311015,8.40547911287,0.0,8.40547911287
 07/24  17:00:00,54.762053539,4.61741992069,18.4491479265,0.0,8.38069375907,23.3147919321,11.0630904589,0.0,11.0630904589
 07/24  18:00:00,58.2007715783,4.88884932587,19.5490664269,0.0,10.6415932552,23.1212625696,12.982476431,0.0,12.982476431
 07/24  19:00:00,56.2598593365,4.79903479092,18.6672466982,0.0,12.3080778603,20.4854999863,12.3918961319,0.0,12.3918961319
 07/24  20:00:00,54.7744499268,4.41143550177,16.2238908043,0.0,12.456681583,19.8967753704,11.3583806085,0.0,11.3583806085
 07/24  21:00:00,50.2530302625,3.95687339207,14.0492009383,0.0,9.18739968257,17.702556249,9.29134956155,0.0,9.29134956155
 07/24  22:00:00,40.3481329115,3.37719095299,11.659298588,0.0,5.91811778209,14.0365255879,8.11018896331,0.0,8.11018896331
 07/24  23:00:00,31.9647478686,2.85669232037,9.69292124919,0.0,3.54045821811,10.5176760807,4.5667071686,0.0,4.5667071686
 07/24  24:00:00,26.6273048952,2.47605508474,8.43937106712,0.0,2.55330491699,7.80157382632,1.46616059824,0.0,1.46616059824
 07/25  01:00:00,24.4380857354,2.14428300057,7.17064860737,0.0,2.55330491699,7.21284921042,0.875194564842,0.0,0.875194564842
 07/25  02:00:00,22.4444091054,1.80687351698,5.80874376891,0.0,2.55330491699,6.91848690247,0.432533651762,0.0,0.432533651762
 07/25  03:00:00,21.3124415666,1.59392648495,5.03690441612,0.0,2.55330491699,6.7713057485,0.43252831529,0.0,0.43252831529
 07/25  04:00:00,22.8513309937,1.4740283593,4.61919852109,0.0,3.82705111198,7.57405300124,0.875065607756,0.0,0.875065607756
 07/25  05:00:00,27.5714239011,1.51264675859,4.76206056732,0.0,6.02426329834,9.91545327661,4.26678310334,0.0,4.26678310334
 07/25  06:00:00,30.3637768028,1.74010635997,5.58003612089,0.0,6.51253267309,14.7454349813,14.1444293553,0.0,14.1444293553
