Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  07:00:00,32.478611461,1.94451454267,6.3569966278,0.0,6.01364874671,18.163451543,15.0288019588,0.0,15.0288019588
 07/25  08:00:00,31.9650559426,2.14073869894,6.59296750201,0.0,4.35151303671,18.8798367041,14.4390487664,0.0,14.4390487664
 07/25  09:00:00,29.1729993377,2.14205698177,6.62322445474,0.0,3.78894180059,16.6187760998,12.6697926674,0.0,12.6697926674
 07/25  10:00:00,27.2836419601,2.33400307396,7.4585476881,0.0,3.78894180059,13.7021493968,11.4902886038,0.0,11.4902886038
 07/25  11:00:00,30.2743451921,2.81837217557,9.81770066468,0.0,3.78894180059,13.8493305508,9.27871848461,0.0,9.27871848461
 07/25  12:00:00,32.8235982756,3.28476675926,12.2110003825,0.0,3.69398621738,13.6338449159,8.09921442106,0.0,8.09921442106
 07/25  13:00:00,34.2734680895,3.54889522705,13.6750251266,0.0,3.78894180059,13.2606059349,7.21458637339,0.0,7.21458637339
 07/25  14:00:00,34.3473155812,3.63168096222,13.8132680372,0.0,3.78894180059,13.1134247809,6.32995832572,0.0,6.32995832572
 07/25  15:00:00,36.8379743559,3.83057741383,14.7400209069,0.0,4.71240779196,13.5549682428,7.21458637339,0.0,7.21458637339
 07/25  16:00:00,47.087678932,4.30049144296,17.0694580665,0.0,7.18559832057,18.5321311015,8.39409043695,0.0,8.39409043695
 07/25  17:00:00,51.9203725101,4.08711719903,16.1377696193,0.0,8.38069375907,23.3147919321,11.0479745799,0.0,11.0479745799
 07/25  18:00:00,54.6463675287,4.28055800251,16.6029537006,0.0,10.6415932552,23.1212625696,12.9646686832,0.0,12.9646686832
 07/25  19:00:00,52.2778923159,4.12320377198,15.3611106966,0.0,12.3080778603,20.4854999863,12.3749166514,0.0,12.3749166514
 07/25  20:00:00,50.922684235,3.78773969518,12.995820919,0.0,12.456681583,19.8967753704,11.3428505958,0.0,11.3428505958
 07/25  21:00:00,44.7111041175,3.04417201701,9.41997616839,0.0,9.18739968257,17.702556249,9.27871848461,0.0,9.27871848461
 07/25  22:00:00,35.4293072865,2.51972469691,7.59793921918,0.0,5.91811778209,14.0365255879,8.09921442106,0.0,8.09921442106
 07/25  23:00:00,28.1410051635,2.15756962792,6.5683012365,0.0,3.54045821811,10.5176760807,4.56070223039,0.0,4.56070223039
 07/25  24:00:00,22.6105360308,1.71659149399,5.18206579345,0.0,2.55330491699,7.80157382632,1.46450406356,0.0,1.46450406356
 07/26  01:00:00,21.1355685938,1.49051780964,4.52189665667,0.0,2.55330491699,7.21284921042,0.874383403133,0.0,0.874383403133
 07/26  02:00:00,19.8983321323,1.26723006382,3.80231024902,0.0,2.55330491699,6.91848690247,0.432331548087,0.0,0.432331548087
 07/26  03:00:00,19.2889889669,1.1489860919,3.45839220949,0.0,2.55330491699,6.7713057485,0.432326455786,0.0,0.432326455786
 07/26  04:00:00,20.9067043371,1.04264710385,3.10595311999,0.0,3.82705111198,7.57405300124,0.874260347376,0.0,0.874260347376
 07/26  05:00:00,25.4464523528,1.04886282745,3.10087295018,0.0,6.02426329834,9.91545327661,4.26140030781,0.0,4.26140030781
 07/26  06:00:00,27.6931417775,1.18489941249,3.46460804312,0.0,6.51253267309,14.7454349813,14.1258272326,0.0,14.1258272326
 07/26  07:00:00,30.0406618716,1.4769435861,4.38661799491,0.0,6.01364874671,18.163451543,15.0090243726,0.0,15.0090243726
 07/26  08:00:00,31.0911701117,1.98299279763,5.87682757246,0.0,4.35151303671,18.8798367041,14.4200623294,0.0,14.4200623294
 07/26  09:00:00,29.8864781204,2.2748417284,7.20391849086,0.0,3.78894180059,16.6187760998,12.6531795351,0.0,12.6531795351
 07/26  10:00:00,28.2058015578,2.50661358131,8.20809677846,0.0,3.78894180059,13.7021493968,11.4752576746,0.0,11.4752576746
 07/26  11:00:00,29.8808348299,2.78366431266,9.45889816531,0.0,3.78894180059,13.8493305508,9.26665418619,0.0,9.26665418619
 07/26  12:00:00,31.4747492784,3.11843443085,11.0284837138,0.0,3.69398621738,13.6338449159,8.08873232571,0.0,8.08873232571
 07/26  13:00:00,33.1045733831,3.45526125154,12.5997643957,0.0,3.78894180059,13.2606059349,7.20529093035,0.0,7.20529093035
 07/26  14:00:00,34.0064018053,3.64235934586,13.4616758776,0.0,3.78894180059,13.1134247809,6.32184953498,0.0,6.32184953498
 07/26  15:00:00,37.1256511245,3.95303644191,14.9052386474,0.0,4.71240779196,13.5549682428,7.20529093035,0.0,7.20529093035
 07/26  16:00:00,46.7383977245,4.36801253105,16.6526557709,0.0,7.18559832057,18.5321311015,8.38321279083,0.0,8.38321279083
 07/26  17:00:00,53.4633171704,4.4641011302,17.3037303484,0.0,8.38069375907,23.3147919321,11.0335369769,0.0,11.0335369769
 07/26  18:00:00,56.0039529963,4.60733193093,17.6337652398,0.0,10.6415932552,23.1212625696,12.9476600002,0.0,12.9476600002
 07/26  19:00:00,54.0278964558,4.4923931108,16.7419254977,0.0,12.3080778603,20.4854999863,12.35869907,0.0,12.35869907
 07/26  20:00:00,52.3923769397,4.06144657678,14.1918067421,0.0,12.456681583,19.8967753704,11.328017442,0.0,11.328017442
 07/26  21:00:00,47.6847248137,3.53811591208,11.8996529695,0.0,9.18739968257,17.702556249,9.26665418619,0.0,9.26665418619
 07/26  22:00:00,37.7147754611,2.92630421422,9.47682787642,0.0,5.91811778209,14.0365255879,8.08873232571,0.0,8.08873232571
 07/26  23:00:00,28.5424833995,2.24933592905,6.87801317134,0.0,3.54045821811,10.5176760807,4.55496674426,0.0,4.55496674426
 07/26  24:00:00,22.851594788,1.78177609375,5.3579399509,0.0,2.55330491699,7.80157382632,1.46292186048,0.0,1.46292186048
 07/27  01:00:00,20.9826606471,1.47465944788,4.38484707175,0.0,2.55330491699,7.21284921042,0.873609544352,0.0,0.873609544352
 07/27  02:00:00,19.2697367087,1.1460624379,3.29488245131,0.0,2.55330491699,6.91848690247,0.432138772425,0.0,0.432138772425
 07/27  03:00:00,18.157153643,0.909312979392,2.56622999812,0.0,2.55330491699,6.7713057485,0.43213392515,0.0,0.43213392515
 07/27  04:00:00,19.5736173289,0.745034019567,2.07047919608,0.0,3.82705111198,7.57405300124,0.873492410506,0.0,0.873492410506
 07/27  05:00:00,23.9578745715,0.708620453567,1.95253754277,0.0,6.02426329834,9.91545327661,4.25626968132,0.0,4.25626968132
 07/27  06:00:00,26.1576951513,0.8321060719,2.28195475756,0.0,6.51253267309,14.7454349813,14.1081039012,0.0,14.1081039012
 07/27  07:00:00,28.7720387398,1.18588437637,3.40905407293,0.0,6.01364874671,18.163451543,14.9901817876,0.0,14.9901817876
 07/27  08:00:00,29.9338264551,1.73451613165,4.9679605818,0.0,4.35151303671,18.8798367041,14.4019734944,0.0,14.4019734944
 07/27  09:00:00,29.2937303735,2.12933655506,6.75667591725,0.0,3.78894180059,16.6187760998,12.6373518046,0.0,12.6373518046
 07/27  10:00:00,28.4931347973,2.50593432613,8.49610927316,0.0,3.78894180059,13.7021493968,11.460937347,0.0,11.460937347
 07/27  11:00:00,30.1067425602,2.76677063945,9.70169956884,0.0,3.78894180059,13.8493305508,9.25516023902,0.0,9.25516023902
 07/27  12:00:00,31.492836898,3.06651244065,11.0984933235,0.0,3.69398621738,13.6338449159,8.07874578144,0.0,8.07874578144
 07/27  13:00:00,33.0138434149,3.364409568,12.599886111,0.0,3.78894180059,13.2606059349,7.19643493826,0.0,7.19643493826
 07/27  14:00:00,34.6539453516,3.66545146056,14.0861273092,0.0,3.78894180059,13.1134247809,6.31412409508,0.0,6.31412409508
 07/27  15:00:00,37.9378856406,4.02641324851,15.644096357,0.0,4.71240779196,13.5549682428,7.19643493826,0.0,7.19643493826
 07/27  16:00:00,47.7665189992,4.481448825,17.5673407517,0.0,7.18559832057,18.5321311015,8.37284939584,0.0,8.37284939584
 07/27  17:00:00,54.6889281864,4.58998668198,18.4034558127,0.0,8.38069375907,23.3147919321,11.0197819254,0.0,11.0197819254
 07/27  18:00:00,57.207051363,4.72895043837,18.7152450991,0.0,10.6415932552,23.1212625696,12.9314554189,0.0,12.9314554189
 07/27  19:00:00,55.5929945849,4.64539998165,18.154016756,0.0,12.3080778603,20.4854999863,12.3432481902,0.0,12.3432481902
 07/27  20:00:00,53.9952479611,4.22180010403,15.6343242363,0.0,12.456681583,19.8967753704,11.3138855398,0.0,11.3138855398
 07/27  21:00:00,48.3972271375,3.61593672319,12.5343344822,0.0,9.18739968257,17.702556249,9.25516023902,0.0,9.25516023902
 07/27  22:00:00,37.7346213143,2.92755701402,9.49542092979,0.0,5.91811778209,14.0365255879,8.07874578144,0.0,8.07874578144
 07/27  23:00:00,28.5937089177,2.25953985343,6.91903476522,0.0,3.54045821811,10.5176760807,4.54950240871,0.0,4.54950240871
 07/27  24:00:00,22.3938174245,1.70333817875,4.97860050235,0.0,2.55330491699,7.80157382632,1.46141445758,0.0,1.46141445758
 07/28  01:00:00,20.3157583076,1.34883186078,3.84377231933,0.0,2.55330491699,7.21284921042,0.872873216562,0.0,0.872873216562
 07/28  02:00:00,19.1273568769,1.11932044313,3.17924461427,0.0,2.55330491699,6.91848690247,0.431955381665,0.0,0.431955381665
 07/28  03:00:00,18.2825571193,0.939273923635,2.66167253016,0.0,2.55330491699,6.7713057485,0.431950780227,0.0,0.431950780227
 07/28  04:00:00,19.6881766427,0.773801344901,2.15627118451,0.0,3.82705111198,7.57405300124,0.872762024095,0.0,0.872762024095
 07/28  05:00:00,23.9641097779,0.713132565923,1.95426063676,0.0,6.02426329834,9.91545327661,4.25139274374,0.0,4.25139274374
 07/28  06:00:00,26.0897132989,0.817047435705,2.22903154132,0.0,6.51253267309,14.7454349813,14.091264611,0.0,14.091264611
 07/28  07:00:00,28.6464699724,1.15287622943,3.31649345243,0.0,6.01364874671,18.163451543,14.9722797838,0.0,14.9722797838
 07/28  08:00:00,29.7775141943,1.69906029692,4.84710415573,0.0,4.35151303671,18.8798367041,14.3847876181,0.0,14.3847876181
 07/28  09:00:00,29.1088278737,2.08274445227,6.61836552029,0.0,3.78894180059,16.6187760998,12.622314163,0.0,12.622314163
 07/28  10:00:00,29.0657027074,2.57345545478,9.00115605456,0.0,3.78894180059,13.7021493968,11.4473318617,0.0,11.4473318617
 07/28  11:00:00,31.8032793537,3.00242534579,11.162581656,0.0,3.78894180059,13.8493305508,9.24424004691,0.0,9.24424004691
 07/28  12:00:00,33.8265727164,3.39323201474,13.1055095678,0.0,3.69398621738,13.6338449159,8.06925774567,0.0,8.06925774567
 07/28  13:00:00,34.9446991862,3.65008909516,14.2450623551,0.0,3.78894180059,13.2606059349,7.18802101975,0.0,7.18802101975
 07/28  14:00:00,36.0675150705,3.90501982476,15.2601286639,0.0,3.78894180059,13.1134247809,6.30678429382,0.0,6.30678429382
 07/28  15:00:00,39.9243780489,4.33965006513,17.3173519486,0.0,4.71240779196,13.5549682428,7.18802101975,0.0,7.18802101975
 07/28  16:00:00,50.5332880511,4.86230256187,19.9532560667,0.0,7.18559832057,18.5321311015,8.36300332098,0.0,8.36300332098
 07/28  17:00:00,56.732776078,4.8695629153,20.1677274709,0.0,8.38069375907,23.3147919321,11.0067134988,0.0,11.0067134988
 07/28  18:00:00,59.7465650042,5.05588122035,20.9278279583,0.0,10.6415932552,23.1212625696,12.9160597383,0.0,12.9160597383
 07/28  19:00:00,58.0380584764,4.9555881362,20.2888924929,0.0,12.3080778603,20.4854999863,12.3285685876,0.0,12.3285685876
 07/28  20:00:00,54.9806488687,4.3723337802,16.4691914677,0.0,12.456681583,19.8967753704,11.3004590741,0.0,11.3004590741
 07/28  21:00:00,49.6459431974,3.86768030977,13.5313069555,0.0,9.18739968257,17.702556249,9.24424004691,0.0,9.24424004691
 07/28  22:00:00,39.2981306901,3.2224981598,10.7639891599,0.0,5.91811778209,14.0365255879,8.06925774567,0.0,8.06925774567
 07/28  23:00:00,30.4941017695,2.61642505555,8.46254241482,0.0,3.54045821811,10.5176760807,4.54431084197,0.0,4.54431084197
 07/28  24:00:00,24.5626064757,2.11655226005,6.73417547224,0.0,2.55330491699,7.80157382632,1.45998230123,0.0,1.45998230123
 07/29  01:00:00,23.2820955158,1.91798307401,6.24095831433,0.0,2.55330491699,7.21284921042,0.872174636669,0.0,0.872174636669
 07/29  02:00:00,22.0773246757,1.70736709825,5.54116575794,0.0,2.55330491699,6.91848690247,0.431781429911,0.0,0.431781429911
 07/29  03:00:00,20.6085625744,1.43223457843,4.49471733043,0.0,2.55330491699,6.7713057485,0.431777075075,0.0,0.431777075075
 07/29  04:00:00,21.7642810559,1.23964438564,3.76653255703,0.0,3.82705111198,7.57405300124,0.872069403951,0.0,0.872069403951
 07/29  05:00:00,26.1950913975,1.22417208054,3.6742027418,0.0,6.02426329834,9.91545327661,4.24677093983,0.0,4.24677093983
 07/29  06:00:00,28.7431319476,1.41550052386,4.28399710187,0.0,6.51253267309,14.7454349813,14.0753143503,0.0,14.0753143503
 07/29  07:00:00,30.7664115586,1.64680991836,5.13603071208,0.0,6.01364874671,17.9699221805,14.9553236626,0.0,14.9553236626
 07/29  08:00:00,28.8070967234,1.65341474953,5.36874580096,0.0,3.66783283761,18.1171033345,14.3685097901,0.0,14.3685097901
 07/29  09:00:00,27.7725808485,1.977349823,6.83392669301,0.0,3.10526160149,15.8560427302,12.6080710636,0.0,12.6080710636
 07/29  10:00:00,27.3216109384,2.41573204646,8.86120126258,0.0,3.10526160149,12.9394160272,11.434445248,0.0,11.434445248
 07/29  11:00:00,29.9206701681,2.8274163195,10.9013950654,0.0,3.10526160149,13.0865971812,9.23389684377,0.0,9.23389684377
 07/29  12:00:00,31.6128457066,3.12313745907,12.4450306183,0.0,3.10526160149,12.9394160272,8.0602710282,0.0,8.0602710282
 07/29  13:00:00,33.7200352964,3.5282474334,14.5886536958,0.0,3.10526160149,12.4978725653,7.18005166651,0.0,7.18005166651
 07/29  14:00:00,34.7275351837,3.74133957602,15.5302425946,0.0,3.10526160149,12.3506914113,6.29983230483,0.0,6.29983230483
 07/29  15:00:00,36.8620493629,3.93095690478,16.1101299916,0.0,4.02872759285,12.7922348732,7.18005166651,0.0,7.18005166651
 07/29  16:00:00,47.683665959,4.49269728891,18.9196528162,0.0,6.50191812146,17.7693977319,8.35367748209,0.0,8.35367748209
 07/29  17:00:00,57.8703580043,4.98064242416,21.3877592508,0.0,8.38069375907,23.1212625696,10.9943355671,0.0,10.9943355671
 07/29  18:00:00,60.5644422453,5.12286025988,21.6787261599,0.0,10.6415932552,23.1212625696,12.9014775175,0.0,12.9014775175
 07/29  19:00:00,57.201851938,4.85873074971,19.5495433409,0.0,12.3080778603,20.4854999863,12.3146646097,0.0,12.3146646097
 07/29  20:00:00,54.4299734026,4.36815804282,15.922691739,0.0,12.456681583,19.8967753704,11.287742021,0.0,11.287742021
 07/29  21:00:00,50.5485211358,4.01996932293,14.2815958807,0.0,9.18739968257,17.702556249,9.23389684377,0.0,9.23389684377
 07/29  22:00:00,40.9409139094,3.47766772977,12.1516028091,0.0,5.91811778209,14.0365255879,8.0602710282,0.0,8.0602710282
 07/29  23:00:00,32.4673829376,2.95094976716,10.1012988713,0.0,3.54045821811,10.5176760807,4.53939358147,0.0,4.53939358147
 07/29  24:00:00,26.5116096848,2.48670994302,8.31302099839,0.0,2.55330491699,7.80157382632,1.45862581558,0.0,1.45862581558
 07/30  01:00:00,24.1215054517,2.11124733552,6.88710398879,0.0,2.55330491699,7.21284921042,0.87151401036,0.0,0.87151401036
 07/30  02:00:00,22.9238059812,1.901583843,6.19343031871,0.0,2.55330491699,6.91848690247,0.431616968464,0.0,0.431616968464
 07/30  03:00:00,21.310337025,1.60142526175,5.02730109775,0.0,2.55330491699,6.7713057485,0.431612860951,0.0,0.431612860951
 07/30  04:00:00,22.3043162291,1.37544970682,4.17076240905,0.0,3.82705111198,7.57405300124,0.871414754681,0.0,0.871414754681
 07/30  05:00:00,26.890638252,1.38401744063,4.20990423623,0.0,6.02426329834,9.91545327661,4.24240563877,0.0,4.24240563877
 07/30  06:00:00,29.5661092637,1.59948329113,4.92299165069,0.0,6.51253267309,14.7454349813,14.0602578443,0.0,14.0602578443
 07/30  07:00:00,32.2721040584,1.97588038421,6.31265274609,0.0,6.01364874671,17.9699221805,14.9393184456,0.0,14.9393184456
 07/30  08:00:00,31.0389067255,2.1181259679,7.13584458464,0.0,3.66783283761,18.1171033345,14.3531448308,0.0,14.3531448308
 07/30  09:00:00,29.9921775127,2.41424630095,8.61662687934,0.0,3.10526160149,15.8560427302,12.5946267243,0.0,12.5946267243
 07/30  10:00:00,29.6924884698,2.84569490992,10.8021159305,0.0,3.10526160149,12.9394160272,11.422281322,0.0,11.422281322
 07/30  11:00:00,32.2694241187,3.23281566776,12.8447496678,0.0,3.10526160149,13.0865971812,9.22413369266,0.0,9.22413369266
 07/30  12:00:00,34.8408014341,3.63475610354,15.1613677014,0.0,3.10526160149,12.9394160272,8.05178829034,0.0,8.05178829034
 07/30  13:00:00,36.3276999525,3.93623279663,16.7883329887,0.0,3.10526160149,12.4978725653,7.1725292386,0.0,7.1725292386
 07/30  14:00:00,37.2990822883,4.15432903699,17.6888002381,0.0,3.10526160149,12.3506914113,6.29327018687,0.0,6.29327018687
 07/30  15:00:00,40.636387392,4.51209286223,19.3033320633,0.0,4.02872759285,12.7922348732,7.1725292386,0.0,7.1725292386
 07/30  16:00:00,50.0471585134,4.86955647685,20.9062861827,0.0,6.50191812146,17.7693977319,8.34487464092,0.0,8.34487464092
 07/30  17:00:00,58.5676915612,5.14016974813,21.9255654838,0.0,8.38069375907,23.1212625696,10.9826517961,0.0,10.9826517961
 07/30  18:00:00,61.2587192804,5.27411532254,22.2217481323,0.0,10.6415932552,23.1212625696,12.8877130749,0.0,12.8877130749
 07/30  19:00:00,59.2351968507,5.14678162983,21.2948373736,0.0,12.3080778603,20.4854999863,12.3015403737,0.0,12.3015403737
 07/30  20:00:00,58.0085958522,4.81369071,19.0557815215,0.0,12.456681583,19.8967753704,11.2757381467,0.0,11.2757381467
 07/30  21:00:00,52.7786505478,4.3269219672,16.2047726485,0.0,9.18739968257,17.702556249,9.22413369266,0.0,9.22413369266
 07/30  22:00:00,42.1154828842,3.70729636977,13.096543144,0.0,5.91811778209,14.0365255879,8.05178829034,0.0,8.05178829034
 07/30  23:00:00,32.68000562,3.02866880104,10.2362025199,0.0,3.54045821811,10.5176760807,4.53475208339,0.0,4.53475208339
 07/30  24:00:00,26.57861019,2.52103859347,8.3456928532,0.0,2.55330491699,7.80157382632,1.45734540232,0.0,1.45734540232
 07/31  01:00:00,24.7290803882,2.22848212151,7.37744413928,0.0,2.55330491699,7.21284921042,0.870891532043,0.0,0.870891532043
 07/31  02:00:00,23.2430201013,1.96745947965,6.44676880218,0.0,2.55330491699,6.91848690247,0.431462045807,0.0,0.431462045807
 07/31  03:00:00,21.9491489927,1.73163391447,5.53590441268,0.0,2.55330491699,6.7713057485,0.431458186293,0.0,0.431458186293
 07/31  04:00:00,23.5789885571,1.62894938888,5.19193505501,0.0,3.82705111198,7.57405300124,0.870798269626,0.0,0.870798269626
 07/31  05:00:00,27.516471233,1.51947259855,4.7002820593,0.0,6.02426329834,9.91545327661,4.23829813382,0.0,4.23829813382
 07/31  06:00:00,29.512459744,1.60527043243,4.86355498971,0.0,6.51253267309,14.7454349813,14.0460995535,0.0,14.0460995535
 07/31  07:00:00,32.7239675773,2.03463426936,6.51223301738,0.0,6.01364874671,18.163451543,14.9242688725,0.0,14.9242688725
 07/31  08:00:00,34.180087064,2.55779815819,8.39093916415,0.0,4.35151303671,18.8798367041,14.3386972904,0.0,14.3386972904
 07/31  09:00:00,32.920138354,2.80666083425,9.70575961862,0.0,3.78894180059,16.6187760998,12.5819851267,0.0,12.5819851267
 07/31  10:00:00,32.6535967607,3.24096047006,11.9215450926,0.0,3.78894180059,13.7021493968,11.410843686,0.0,11.410843686
 07/31  11:00:00,34.8694836616,3.56290951129,13.6683017984,0.0,3.78894180059,13.8493305508,9.21495348483,0.0,9.21495348483
 07/31  12:00:00,36.7352973613,3.89629086936,15.5111753582,0.0,3.69398621738,13.6338449159,8.04381204419,0.0,8.04381204419
 07/31  13:00:00,37.8248601962,4.11776595728,16.6575465031,0.0,3.78894180059,13.2606059349,7.16545596372,0.0,7.16545596372
 07/31  14:00:00,38.0870561396,4.21476601126,16.9699235465,0.0,3.78894180059,13.1134247809,6.28709988324,0.0,6.28709988324
 07/31  15:00:00,39.1421494259,4.22987592285,16.6448974679,0.0,4.71240779196,13.5549682428,7.16545596372,0.0,7.16545596372
 07/31  16:00:00,47.5225533651,4.41930200205,17.3855219405,0.0,7.18559832057,18.5321311015,8.33659740435,0.0,8.33659740435
 07/31  17:00:00,53.5557028879,4.36812807544,17.4920891207,0.0,8.38069375907,23.3147919321,10.9716656458,0.0,10.9716656458
 07/31  18:00:00,55.9357549339,4.48748506059,17.6854140478,0.0,10.6415932552,23.1212625696,12.8747704868,0.0,12.8747704868
 07/31  19:00:00,54.1145270379,4.37773483876,16.9432143518,0.0,12.3080778603,20.4854999863,12.2891997665,0.0,12.2891997665
 07/31  20:00:00,53.4536313951,4.09069945764,15.2238083167,0.0,12.456681583,19.8967753704,11.2644510059,0.0,11.2644510059
 07/31  21:00:00,50.2726388361,3.86063982599,14.165043078,0.0,9.18739968257,17.702556249,9.21495348483,0.0,9.21495348483
 07/31  22:00:00,41.8943256061,3.56232107187,13.0203611638,0.0,5.91811778209,14.0365255879,8.04381204419,0.0,8.04381204419
 07/31  23:00:00,34.3157064181,3.23413778476,11.6664343343,0.0,3.54045821811,10.5176760807,4.53038772229,0.0,4.53038772229
 07/31  24:00:00,28.9732758896,2.90883376621,10.35256338,0.0,2.55330491699,7.80157382632,1.45614144063,0.0,1.45614144063
 08/01  01:00:00,26.4506933671,2.52408903641,8.80345020329,0.0,2.55330491699,7.21284921042,0.870307384794,0.0,0.870307384794
 08/01  02:00:00,24.5603998444,2.20280389962,7.52880412534,0.0,2.55330491699,6.91848690247,0.431316707592,0.0,0.431316707592
 08/01  03:00:00,23.3488186781,1.98818840767,6.67901960489,0.0,2.55330491699,6.7713057485,0.431313096708,0.0,0.431313096708
 08/01  04:00:00,24.6311904396,1.82999523939,6.04309108699,0.0,3.82705111198,7.57405300124,0.870220130809,0.0,0.870220130809
 08/01  05:00:00,29.4347638699,1.89509173619,6.24295555849,0.0,6.02426329834,9.91545327661,4.23444964188,0.0,4.23444964188
 08/01  06:00:00,32.183699738,2.13609074765,7.00397466841,0.0,6.51253267309,14.7454349813,14.0328436723,0.0,14.0328436723
 08/01  07:00:00,34.002925369,2.28002778892,7.54579728954,0.0,6.01364874671,18.163451543,14.9101794002,0.0,14.9101794002
 08/01  08:00:00,32.3982284598,2.25664584001,6.91023287814,0.0,4.35151303671,18.8798367041,14.3251714475,0.0,14.3251714475
 08/01  09:00:00,29.9251279966,2.31569293569,7.20171715974,0.0,3.78894180059,16.6187760998,12.5701500142,0.0,12.5701500142
 08/01  10:00:00,28.5405150633,2.59295186011,8.45647200516,0.0,3.78894180059,13.7021493968,11.4001357272,0.0,11.4001357272
 08/01  11:00:00,28.9950869144,2.62050069613,8.73631386635,0.0,3.78894180059,13.8493305508,9.20635893891,0.0,9.20635893891
 08/01  12:00:00,28.9094638872,2.66097678513,8.92065596826,0.0,3.69398621738,13.6338449159,8.03634465184,0.0,8.03634465184
 08/01  13:00:00,30.2346131918,2.98459654174,10.2004689142,0.0,3.78894180059,13.2606059349,7.15883393654,0.0,7.15883393654
 08/01  14:00:00,30.9728268869,3.13662028846,10.9338400166,0.0,3.78894180059,13.1134247809,6.28132322123,0.0,6.28132322123
 08/01  15:00:00,32.4176043427,3.13998257864,11.0102457289,0.0,4.71240779196,13.5549682428,7.15883393654,0.0,7.15883393654
 08/01  16:00:00,42.3139176765,3.64323405458,12.9529541993,0.0,7.18559832057,18.5321311015,8.32884822361,0.0,8.32884822361
 08/01  17:00:00,49.8449826548,3.86473079001,14.284766173,0.0,8.38069375907,23.3147919321,10.9613803695,0.0,10.9613803695
 08/01  18:00:00,53.5232924394,4.1787701915,15.5816664224,0.0,10.6415932552,23.1212625696,12.862653586,0.0,12.862653586
 08/01  19:00:00,52.6736017839,4.23622657666,15.6437973599,0.0,12.3080778603,20.4854999863,12.2776464425,0.0,12.2776464425
 08/01  20:00:00,52.429261176,3.97201211559,14.3181254396,0.0,12.456681583,19.8967753704,11.2538839413,0.0,11.2538839413
 08/01  21:00:00,48.6240238318,3.64173556836,12.7353323314,0.0,9.18739968257,17.702556249,9.20635893891,0.0,9.20635893891
 08/01  22:00:00,39.0855691149,3.13787408772,10.6360516568,0.0,5.91811778209,14.0365255879,8.03634465184,0.0,8.03634465184
 08/01  23:00:00,30.7910436273,2.63130909782,8.7446002304,0.0,3.54045821811,10.5176760807,4.52630179063,0.0,4.52630179063
 08/01  24:00:00,24.9281725252,2.16662662422,7.0496671576,0.0,2.55330491699,7.80157382632,1.45501428707,0.0,1.45501428707
 08/02  01:00:00,23.2759426293,1.92354615182,6.22924235008,0.0,2.55330491699,7.21284921042,0.869761740299,0.0,0.869761740299
 08/02  02:00:00,22.4483612506,1.79033215512,5.82923727596,0.0,2.55330491699,6.91848690247,0.431180996627,0.0,0.431180996627
 08/02  03:00:00,21.4015549959,1.5962919036,5.12365242676,0.0,2.55330491699,6.7713057485,0.431177634961,0.0,0.431177634961
 08/02  04:00:00,22.9076573534,1.47338963081,4.67616360937,0.0,3.82705111198,7.57405300124,0.869680508883,0.0,0.869680508883
 08/02  05:00:00,27.9149637202,1.57305031977,5.04519682525,0.0,6.02426329834,9.91545327661,4.23086130318,0.0,4.23086130318
 08/02  06:00:00,30.7909586305,1.82567313182,5.92165117681,0.0,6.51253267309,14.7454349813,14.0204941282,0.0,14.0204941282
 08/02  07:00:00,33.3578989,2.12138380297,7.0594148065,0.0,6.01364874671,18.163451543,14.8970542011,0.0,14.8970542011
 08/02  08:00:00,33.7125657506,2.48132481481,7.9998911942,0.0,4.35151303671,18.8798367041,14.3125713076,0.0,14.3125713076
 08/02  09:00:00,31.9910589803,2.67336397904,8.90997710015,0.0,3.78894180059,16.6187760998,12.559124892,0.0,12.559124892
 08/02  10:00:00,31.2671887627,3.04503270583,10.7310648589,0.0,3.78894180059,13.7021493968,11.3901606165,0.0,11.3901606165
 08/02  11:00:00,33.5629371212,3.39993474842,12.5247300209,0.0,3.78894180059,13.8493305508,9.1983526001,0.0,9.1983526001
 08/02  12:00:00,34.9807683122,3.70772670606,13.9452104723,0.0,3.69398621738,13.6338449159,8.02938832468,0.0,8.02938832468
 08/02  13:00:00,35.6892465642,3.91046842214,14.7292304062,0.0,3.78894180059,13.2606059349,7.15266511811,0.0,7.15266511811
 08/02  14:00:00,36.2409601423,4.05229732903,15.2862962314,0.0,3.78894180059,13.1134247809,6.27594191154,0.0,6.27594191154
 08/02  15:00:00,38.5727883377,4.21558317982,16.0898291227,0.0,4.71240779196,13.5549682428,7.15266511811,0.0,7.15266511811
 08/02  16:00:00,49.060697193,4.75832379434,18.5846439761,0.0,7.18559832057,18.5321311015,8.32162939353,0.0,8.32162939353
 08/02  17:00:00,55.2486488272,4.71864096562,18.8345221698,0.0,8.38069375907,23.3147919321,10.9517990132,0.0,10.9517990132
 08/02  18:00:00,56.9562487747,4.71630562858,18.4770873205,0.0,10.6415932552,23.1212625696,12.8513659608,0.0,12.8513659608
 08/02  19:00:00,50.8415697699,4.0729632775,13.9750286451,0.0,12.3080778603,20.4854999863,12.2668838231,0.0,12.2668838231
 08/02  20:00:00,49.1350978186,3.43135946842,10.6717813961,0.0,12.456681583,19.8967753704,11.2440400821,0.0,11.2440400821
 08/02  21:00:00,44.8932285981,3.1067389191,9.53953374688,0.0,9.18739968257,17.702556249,9.1983526001,0.0,9.1983526001
 08/02  22:00:00,36.4299007283,2.70596139191,8.41229596594,0.0,5.91811778209,14.0365255879,8.02938832468,0.0,8.02938832468
 08/02  23:00:00,29.1430322966,2.33971445363,7.3881835439,0.0,3.54045821811,10.5176760807,4.52249549841,0.0,4.52249549841
 08/02  24:00:00,23.6723082763,1.91898106475,6.04144846821,0.0,2.55330491699,7.80157382632,1.45396427542,0.0,1.45396427542
 08/03  01:00:00,22.1065158494,1.67969392044,5.30366780149,0.0,2.55330491699,7.21284921042,0.869254758811,0.0,0.869254758811
 08/03  02:00:00,20.9007889287,1.47253382626,4.59946328297,0.0,2.55330491699,6.91848690247,0.431054952859,0.0,0.431054952859
 08/03  03:00:00,19.6388097478,1.23105243983,3.7261466425,0.0,2.55330491699,6.7713057485,0.431051840959,0.0,0.431051840959
 08/03  04:00:00,21.0209139127,1.07632117056,3.18648862888,0.0,3.82705111198,7.57405300124,0.869179563074,0.0,0.869179563074
 08/03  05:00:00,25.6139821708,1.09253762752,3.22472796809,0.0,6.02426329834,9.91545327661,4.22753418089,0.0,4.22753418089
 08/03  06:00:00,29.0661755981,1.29172714135,3.83798080155,0.0,6.51253267309,14.7454349813,14.0090545801,0.0,14.0090545801
 08/03  07:00:00,31.4669198552,1.76516532459,5.52465424006,0.0,6.01364874671,18.163451543,14.8848971622,0.0,14.8848971622
 08/03  08:00:00,32.014280228,2.15735599569,6.62557449065,0.0,4.35151303671,18.8798367041,14.300900602,0.0,14.300900602
 08/03  09:00:00,30.3667803601,2.37426990585,7.58479255313,0.0,3.78894180059,16.6187760998,12.5489130248,0.0,12.5489130248
 08/03  10:00:00,29.5089685828,2.7538145382,9.26406284655,0.0,3.78894180059,13.7021493968,11.3809213081,0.0,11.3809213081
 08/03  11:00:00,31.9664679822,3.17591170193,11.1522839284,0.0,3.78894180059,13.8493305508,9.1909368394,0.0,9.1909368394
 08/03  12:00:00,33.2341344261,3.47069615929,12.435607133,0.0,3.69398621738,13.6338449159,8.02294512276,0.0,8.02294512276
 08/03  13:00:00,34.1391820593,3.66980582404,13.4198284994,0.0,3.78894180059,13.2606059349,7.14695133528,0.0,7.14695133528
 08/03  14:00:00,34.6984066924,3.79952266191,13.9965174486,0.0,3.78894180059,13.1134247809,6.2709575478,0.0,6.2709575478
 08/03  15:00:00,37.9958479437,4.15992550294,15.5685464056,0.0,4.71240779196,13.5549682428,7.14695133528,0.0,7.14695133528
 08/03  16:00:00,48.1706863314,4.65964659936,17.7933103095,0.0,7.18559832057,18.5321311015,8.31494305192,0.0,8.31494305192
 08/03  17:00:00,54.7733261318,4.71957623623,18.3582642038,0.0,8.38069375907,23.3147919321,10.9429244144,0.0,10.9429244144
 08/03  18:00:00,57.2126803706,4.86627254288,18.5835520022,0.0,10.6415932552,23.1212625696,12.8409109539,0.0,12.8409109539
 08/03  19:00:00,55.678976248,4.81756727725,18.0678311234,0.0,12.3080778603,20.4854999863,12.2569150956,0.0,12.2569150956
 08/03  20:00:00,55.4922813634,4.44258584609,16.0177385632,0.0,12.456681583,19.8967753704,11.2349223435,0.0,11.2349223435
 08/03  21:00:00,48.8689391924,3.8444436632,12.777539597,0.0,9.18739968257,17.702556249,9.1909368394,0.0,9.1909368394
 08/03  22:00:00,39.0176387447,3.24584212822,10.460153246,0.0,5.91811778209,14.0365255879,8.02294512276,0.0,8.02294512276
 08/03  23:00:00,30.871738427,2.71306413328,8.74353999459,0.0,3.54045821811,10.5176760807,4.51896997283,0.0,4.51896997283
 08/03  24:00:00,24.4510987739,2.11833403595,6.62088599459,0.0,2.55330491699,7.80157382632,1.45299171664,0.0,1.45299171664
 08/04  01:00:00,21.9967083799,1.70761404924,5.16594020325,0.0,2.55330491699,7.21284921042,0.868786589102,0.0,0.868786589102
 08/04  02:00:00,20.599926023,1.4465712974,4.32456290615,0.0,2.55330491699,6.91848690247,0.430938613371,0.0,0.430938613371
 08/04  03:00:00,19.6296321364,1.24724283971,3.70077863124,0.0,2.55330491699,6.7713057485,0.43093575174,0.0,0.43093575174
 08/04  04:00:00,21.0629220968,1.09457793044,3.21024005309,0.0,3.82705111198,7.57405300124,0.868717441145,0.0,0.868717441145
 08/04  05:00:00,25.1257932761,0.992407789857,2.83666891105,0.0,6.02426329834,9.91545327661,4.22446926084,0.0,4.22446926084
 08/04  06:00:00,28.002905947,1.06651857589,2.99991971588,0.0,6.51253267309,14.7454349813,13.9985284176,0.0,13.9985284176
 08/04  07:00:00,30.1814464906,1.50630089718,4.4980453029,0.0,6.01364874671,18.163451543,14.8737118836,0.0,14.8737118836
 08/04  08:00:00,31.6483017861,2.0738755082,6.34307653628,0.0,4.35151303671,18.8798367041,14.2901627871,0.0,14.2901627871
 08/04  09:00:00,30.6540771201,2.38576293067,7.8605962883,0.0,3.78894180059,16.6187760998,12.5395174368,0.0,12.5395174368
 08/04  10:00:00,29.3939836107,2.68246336048,9.22042905218,0.0,3.78894180059,13.7021493968,11.3724205381,0.0,11.3724205381
 08/04  11:00:00,31.4386867969,3.00793327825,10.7924811668,0.0,3.78894180059,13.8493305508,9.18411385292,0.0,9.18411385292
 08/04  12:00:00,32.8316445365,3.3265349769,12.1772784258,0.0,3.69398621738,13.6338449159,8.01701695418,0.0,8.01701695418
 08/04  13:00:00,34.6438323309,3.67529388786,13.9189907071,0.0,3.78894180059,13.2606059349,7.14169428012,0.0,7.14169428012
 08/04  14:00:00,36.6105931152,4.00885748515,15.6993690482,0.0,3.78894180059,13.1134247809,6.26637160606,0.0,6.26637160606
 08/04  15:00:00,39.8939856437,4.36721288201,17.2593967265,0.0,4.71240779196,13.5549682428,7.14169428012,0.0,7.14169428012
 08/04  16:00:00,49.2494930465,4.74977093531,18.7819926886,0.0,7.18559832057,18.5321311015,8.30879117886,0.0,8.30879117886
 08/04  17:00:00,55.6645286073,4.7847468645,19.184296051,0.0,8.38069375907,23.3147919321,10.934759201,0.0,10.934759201
 08/04  18:00:00,58.3202696597,4.94442288946,19.6129909447,0.0,10.6415932552,23.1212625696,12.8312916615,0.0,12.8312916615
 08/04  19:00:00,56.1090544531,4.81808128016,18.4973953256,0.0,12.3080778603,20.4854999863,12.2477432121,0.0,12.2477432121
 08/04  20:00:00,54.630214861,4.33961732843,15.2586405784,0.0,12.456681583,19.8967753704,11.2265334257,0.0,11.2265334257
 08/04  21:00:00,49.0376525358,3.87280427532,12.9178923284,0.0,9.18739968257,17.702556249,9.18411385292,0.0,9.18411385292
 08/04  22:00:00,39.3237527127,3.27432689523,10.7377824471,0.0,5.91811778209,14.0365255879,8.01701695418,0.0,8.01701695418
 08/04  23:00:00,31.1353506017,2.75023452778,8.96998177485,0.0,3.54045821811,10.5176760807,4.51572625795,0.0,4.51572625795
 08/04  24:00:00,24.70833874,2.16442715246,6.83203284413,0.0,2.55330491699,7.80157382632,1.45209689874,0.0,1.45209689874
 08/05  01:00:00,22.3058192448,1.76756303883,5.41510207849,0.0,2.55330491699,7.21284921042,0.868357368421,0.0,0.868357368421
 08/05  02:00:00,20.835356752,1.49528163412,4.51128329839,0.0,2.55330491699,6.91848690247,0.430832012363,0.0,0.430832012363
 08/05  03:00:00,20.3292097536,1.38709740431,4.26050168375,0.0,2.55330491699,6.7713057485,0.430829401464,0.0,0.430829401464
 08/05  04:00:00,22.1299579147,1.31224506707,4.05960873438,0.0,3.82705111198,7.57405300124,0.868294279345,0.0,0.868294279345
 08/05  05:00:00,26.5240371112,1.28969786085,3.93762267521,0.0,6.02426329834,9.91545327661,4.22166745123,0.0,4.22166745123
 08/05  06:00:00,29.8578497472,1.4592047565,4.46217733551,0.0,6.51253267309,14.7454349813,13.9889187598,0.0,13.9889187598
 08/05  07:00:00,31.757878306,1.85476171284,5.91954566504,0.0,6.01364874671,17.9699221805,14.863501678,0.0,14.863501678
 08/05  08:00:00,30.7150895017,2.0404211921,6.8897321367,0.0,3.66783283761,18.1171033345,14.2803610426,0.0,14.2803610426
 08/05  09:00:00,29.6644386852,2.34018904971,8.36294530307,0.0,3.10526160149,15.8560427302,12.5309409105,0.0,12.5309409105
 08/05  10:00:00,28.9623394771,2.72449924488,10.1931626029,0.0,3.10526160149,12.9394160272,11.3646608238,0.0,11.3646608238
 08/05  11:00:00,31.2382462378,3.10263996751,11.9437474871,0.0,3.10526160149,13.0865971812,9.17788566122,0.0,9.17788566122
 08/05  12:00:00,32.4025596967,3.33116674162,13.0267153259,0.0,3.10526160149,12.9394160272,8.0116055745,0.0,8.0116055745
 08/05  13:00:00,34.1771322573,3.66604535786,14.9079527322,0.0,3.10526160149,12.4978725653,7.13689550947,0.0,7.13689550947
 08/05  14:00:00,35.9448217558,3.99638428446,16.4924844582,0.0,3.10526160149,12.3506914113,6.26218544443,0.0,6.26218544443
 08/05  15:00:00,38.4033514339,4.2142617472,17.3681272202,0.0,4.02872759285,12.7922348732,7.13689550947,0.0,7.13689550947
 08/05  16:00:00,47.8017809355,4.58633973716,18.9441253445,0.0,6.50191812146,17.7693977319,8.30317559618,0.0,8.30317559618
 08/05  17:00:00,56.6274000015,4.9269012027,20.1985424695,0.0,8.38069375907,23.1212625696,10.9273057913,0.0,10.9273057913
 08/05  18:00:00,59.0699843557,5.03741772946,20.2697108007,0.0,10.6415932552,23.1212625696,12.8225109322,0.0,12.8225109322
 08/05  19:00:00,56.6364100603,4.86594572468,18.9768864883,0.0,12.3080778603,20.4854999863,12.2393708889,0.0,12.2393708889
 08/05  20:00:00,55.0584097709,4.34423093333,15.6822218835,0.0,12.456681583,19.8967753704,11.218875813,0.0,11.218875813
 08/05  21:00:00,49.9080849351,3.95191572809,13.7092132748,0.0,9.18739968257,17.702556249,9.17788566122,0.0,9.17788566122
 08/05  22:00:00,41.271065042,3.57298277692,12.3864388946,0.0,5.91811778209,14.0365255879,8.0116055745,0.0,8.0116055745
 08/05  23:00:00,33.3150875155,3.13757219428,10.7623810221,0.0,3.54045821811,10.5176760807,4.51276531435,0.0,4.51276531435
 08/05  24:00:00,26.8618245113,2.57330932844,8.57663643953,0.0,2.55330491699,7.80157382632,1.45128008672,0.0,1.45128008672
 08/06  01:00:00,24.1586728246,2.1391906407,6.89632805644,0.0,2.55330491699,7.21284921042,0.867967222456,0.0,0.867967222456
 08/06  02:00:00,22.9945961292,1.93822040219,6.2275839075,0.0,2.55330491699,6.91848690247,0.430735181149,0.0,0.430735181149
 08/06  03:00:00,22.3489553287,1.81834918536,5.84899547782,0.0,2.55330491699,6.7713057485,0.430732821403,0.0,0.430732821403
 08/06  04:00:00,23.8657467198,1.69926614087,5.4083764657,0.0,3.82705111198,7.57405300124,0.867910202373,0.0,0.867910202373
 08/06  05:00:00,28.2324328525,1.67183815686,5.26387812044,0.0,6.02426329834,9.91545327661,4.21912958233,0.0,4.21912958233
 08/06  06:00:00,31.6246244035,1.84530805719,5.84284869113,0.0,6.51253267309,14.7454349813,13.9802284545,0.0,13.9802284545
 08/06  07:00:00,33.1178502058,2.15014444492,6.98413483276,0.0,6.01364874671,17.9699221805,14.8542695688,0.0,14.8542695688
 08/06  08:00:00,31.8520877378,2.29476841125,7.77238315356,0.0,3.66783283761,18.1171033345,14.2714982712,0.0,14.2714982712
 08/06  09:00:00,30.4141819641,2.51474321759,8.93813441406,0.0,3.10526160149,15.8560427302,12.5231859858,0.0,12.5231859858
 08/06  10:00:00,29.7975945923,2.90771812244,10.8451988405,0.0,3.10526160149,12.9394160272,11.3576444633,0.0,11.3576444633
 08/06  11:00:00,31.7009028291,3.21442292634,12.2946211196,0.0,3.10526160149,13.0865971812,9.17225410872,0.0,9.17225410872
 08/06  12:00:00,33.1794288116,3.485317413,13.6494337695,0.0,3.10526160149,12.9394160272,8.00671258627,0.0,8.00671258627
 08/06  13:00:00,34.704498375,3.80152141144,15.2998427964,0.0,3.10526160149,12.4978725653,7.13255644442,0.0,7.13255644442
 08/06  14:00:00,36.8149261806,4.14805453096,17.2109186365,0.0,3.10526160149,12.3506914113,6.25840030258,0.0,6.25840030258
 08/06  15:00:00,39.736076824,4.4323356699,18.4827786877,0.0,4.02872759285,12.7922348732,7.13255644442,0.0,7.13255644442
 08/06  16:00:00,48.936643304,4.77098399796,19.8943434522,0.0,6.50191812146,17.7693977319,8.29809796688,0.0,8.29809796688
 08/06  17:00:00,57.829402458,5.1066353945,21.2208107342,0.0,8.38069375907,23.1212625696,10.9205663924,0.0,10.9205663924
 08/06  18:00:00,60.4919019702,5.23587935043,21.4931667942,0.0,10.6415932552,23.1212625696,12.8145713664,0.0,12.8145713664
 08/06  19:00:00,57.4231640043,4.98253916546,19.6470469916,0.0,12.3080778603,20.4854999863,12.2318006052,0.0,12.2318006052
 08/06  20:00:00,56.5541305248,4.56440656755,16.9577670032,0.0,12.456681583,19.8967753704,11.211951773,0.0,11.211951773
 08/06  21:00:00,51.9121618449,4.27128005153,15.3939258612,0.0,9.18739968257,17.702556249,9.17225410872,0.0,9.17225410872
 08/06  22:00:00,42.2526534075,3.77532032508,13.165689712,0.0,5.91811778209,14.0365255879,8.00671258627,0.0,8.00671258627
 08/06  23:00:00,33.3229601221,3.17220263673,10.7356231862,0.0,3.54045821811,10.5176760807,4.5100880189,0.0,4.5100880189
 08/06  24:00:00,27.1555539326,2.6429770466,8.80069814266,0.0,2.55330491699,7.80157382632,1.45054152246,0.0,1.45054152246
 08/07  01:00:00,24.9380355684,2.29132964183,7.52355179914,0.0,2.55330491699,7.21284921042,0.867616265299,0.0,0.867616265299
 08/07  02:00:00,23.1461577626,1.98174364388,6.33562229925,0.0,2.55330491699,6.91848690247,0.430648148144,0.0,0.430648148144
 08/07  03:00:00,22.2075628191,1.80301736623,5.72293478738,0.0,2.55330491699,6.7713057485,0.430646039931,0.0,0.430646039931
 08/07  04:00:00,23.7478702404,1.68312983623,5.30663629096,0.0,3.82705111198,7.57405300124,0.867565323342,0.0,0.867565323342
 08/07  05:00:00,28.0478362987,1.64462275358,5.10649696999,0.0,6.02426329834,9.91545327661,4.21685640625,0.0,4.21685640625
 08/07  06:00:00,31.5951415105,1.85333644386,5.80533741147,0.0,6.51253267309,14.7454349813,13.9724600772,0.0,13.9724600772
 08/07  07:00:00,33.6332875621,2.23046876036,7.22571851118,0.0,6.01364874671,18.163451543,14.8460182902,0.0,14.8460182902
 08/07  08:00:00,34.4229517567,2.62406650623,8.56753550885,0.0,4.35151303671,18.8798367041,14.2635770977,0.0,14.2635770977
 08/07  09:00:00,33.357666745,2.90136543938,10.0485834045,0.0,3.78894180059,16.6187760998,12.5162549591,0.0,12.5162549591
 08/07  10:00:00,33.1353172945,3.3406059723,12.3036201242,0.0,3.78894180059,13.7021493968,11.3513735344,0.0,11.3513735344
 08/07  11:00:00,35.5568354724,3.71450100297,14.2040621176,0.0,3.78894180059,13.8493305508,9.16722086315,0.0,9.16722086315
 08/07  12:00:00,37.1724138004,4.02152387682,15.8230587898,0.0,3.69398621738,13.6338449159,8.00233943847,0.0,8.00233943847
 08/07  13:00:00,38.7577841506,4.29260626666,17.415630148,0.0,3.78894180059,13.2606059349,7.12867836997,0.0,7.12867836997
 08/07  14:00:00,40.1257578396,4.52908895033,18.6943023074,0.0,3.78894180059,13.1134247809,6.25501730146,0.0,6.25501730146
 08/07  15:00:00,42.9648096517,4.80119602712,19.8962375893,0.0,4.71240779196,13.5549682428,7.12867836997,0.0,7.12867836997
 08/07  16:00:00,51.8955250815,5.12051705887,21.0572786001,0.0,7.18559832057,18.5321311015,8.29355979464,0.0,8.29355979464
 08/07  17:00:00,57.9150603795,5.1462431743,21.0733315135,0.0,8.38069375907,23.3147919321,10.9145430002,0.0,10.9145430002
 08/07  18:00:00,60.3347583327,5.25828280783,21.3136196993,0.0,10.6415932552,23.1212625696,12.8074753153,0.0,12.8074753153
 08/07  19:00:00,58.5226866573,5.17289314567,20.5562156643,0.0,12.3080778603,20.4854999863,12.2250346029,0.0,12.2250346029
 08/07  20:00:00,56.9414498252,4.70606744597,17.2034254251,0.0,12.456681583,19.8967753704,11.2057633563,0.0,11.2057633563
 08/07  21:00:00,51.9582277154,4.33941956689,15.3718522164,0.0,9.18739968257,17.702556249,9.16722086315,0.0,9.16722086315
 08/07  22:00:00,42.5789445787,3.8444138142,13.422887394,0.0,5.91811778209,14.0365255879,8.00233943847,0.0,8.00233943847
 08/07  23:00:00,33.3923744776,3.189804597,10.7874355815,0.0,3.54045821811,10.5176760807,4.50769516445,0.0,4.50769516445
 08/07  24:00:00,27.6948036507,2.73473509293,9.24818981435,0.0,2.55330491699,7.80157382632,1.44988142468,0.0,1.44988142468
 08/08  01:00:00,26.0343606861,2.48008361256,8.43112294613,0.0,2.55330491699,7.21284921042,0.867304599413,0.0,0.867304599413
 08/08  02:00:00,25.3593770065,2.36514666389,8.16543852313,0.0,2.55330491699,6.91848690247,0.430570938857,0.0,0.430570938857
 08/08  03:00:00,24.6033088259,2.23275762586,7.68894053454,0.0,2.55330491699,6.7713057485,0.430569082518,0.0,0.430569082518
 08/08  04:00:00,26.1133826405,2.12124956446,7.23402896279,0.0,3.82705111198,7.57405300124,0.867259743747,0.0,0.867259743747
 08/08  05:00:00,30.3832246861,2.08452608825,7.00198202263,0.0,6.02426329834,9.91545327661,4.21484859673,0.0,4.21484859673
 08/08  06:00:00,33.1469152228,2.15149964648,7.05894792109,0.0,6.51253267309,14.7454349813,13.9656159304,0.0,13.9656159304
 08/08  07:00:00,34.8171364582,2.45217967163,8.18785649607,0.0,6.01364874671,18.163451543,14.8387502857,0.0,14.8387502857
 08/08  08:00:00,35.6555183152,2.85385057974,9.57031799379,0.0,4.35151303671,18.8798367041,14.2565998677,0.0,14.2565998677
 08/08  09:00:00,34.2238908192,3.06569903905,10.750473879,0.0,3.78894180059,16.6187760998,12.510149883,0.0,12.510149883
 08/08  10:00:00,34.128357836,3.52649525687,13.1107713811,0.0,3.78894180059,13.7021493968,11.3458498942,0.0,11.3458498942
 08/08  11:00:00,36.6496305263,3.87328781988,15.1380703546,0.0,3.78894180059,13.8493305508,9.16278741506,0.0,9.16278741506
 08/08  12:00:00,36.5710561216,3.87609643041,15.3671285574,0.0,3.69398621738,13.6338449159,7.9984874262,0.0,7.9984874262
 08/08  13:00:00,36.0661971189,3.88710443793,15.1295449451,0.0,3.78894180059,13.2606059349,7.12526243455,0.0,7.12526243455
 08/08  14:00:00,37.4782429687,4.19440607125,16.3814703156,0.0,3.78894180059,13.1134247809,6.25203744291,0.0,6.25203744291
 08/08  15:00:00,40.1824743738,4.43105398627,17.4840443524,0.0,4.71240779196,13.5549682428,7.12526243455,0.0,7.12526243455
 08/08  16:00:00,49.3182610412,4.74495034119,18.8555812775,0.0,7.18559832057,18.5321311015,8.28956242341,0.0,8.28956242341
 08/08  17:00:00,56.4899181217,4.83997578631,19.9544566436,0.0,8.38069375907,23.3147919321,10.9092373983,0.0,10.9092373983
 08/08  18:00:00,60.236040768,5.15039199243,21.32279295,0.0,10.6415932552,23.1212625696,12.8012248802,0.0,12.8012248802
 08/08  19:00:00,58.0866506123,5.07910547677,20.2139672883,0.0,12.3080778603,20.4854999863,12.2190748858,0.0,12.2190748858
 08/08  20:00:00,57.77615398,4.74484068227,17.9993563436,0.0,12.456681583,19.8967753704,11.2003123956,0.0,11.2003123956
 08/08  21:00:00,52.8342855702,4.40003708608,16.187292552,0.0,9.18739968257,17.702556249,9.16278741506,0.0,9.16278741506
 08/08  22:00:00,43.7258399006,3.98836207564,14.4258344545,0.0,5.91811778209,14.0365255879,7.9984874262,0.0,7.9984874262
 08/08  23:00:00,35.2681267791,3.50427478306,12.3487176969,0.0,3.54045821811,10.5176760807,4.50558745962,0.0,4.50558745962
 08/08  24:00:00,28.522076919,2.90344380644,9.90675436914,0.0,2.55330491699,7.80157382632,1.44929998886,0.0,1.44929998886
 08/09  01:00:00,25.8720443184,2.48637982396,8.26251036698,0.0,2.55330491699,7.21284921042,0.867032315607,0.0,0.867032315607
 08/09  02:00:00,24.4052314662,2.23304150145,7.34339814524,0.0,2.55330491699,6.91848690247,0.430503575884,0.0,0.430503575884
 08/09  03:00:00,23.3215140323,2.02641579853,6.61348756832,0.0,2.55330491699,6.7713057485,0.430501971718,0.0,0.430501971718
 08/09  04:00:00,24.4293715698,1.8265263663,5.84474109019,0.0,3.82705111198,7.57405300124,0.866993553434,0.0,0.866993553434
 08/09  05:00:00,28.5966377623,1.75942993058,5.5404912565,0.0,6.02426329834,9.91545327661,4.21310674894,0.0,4.21310674894
 08/09  06:00:00,32.0114564253,1.9363276943,6.13866107575,0.0,6.51253267309,14.7454349813,13.959698043,0.0,13.959698043
 08/09  07:00:00,33.4254582484,2.16422452808,7.08413342981,0.0,6.01364874671,18.163451543,14.8324677078,0.0,14.8324677078
 08/09  08:00:00,33.650701404,2.45350323373,7.96584842861,0.0,4.35151303671,18.8798367041,14.2505686476,0.0,14.2505686476
 08/09  09:00:00,32.0043334443,2.66290466358,8.9337108796,0.0,3.78894180059,16.6187760998,12.5048725656,0.0,12.5048725656
 08/09  10:00:00,30.7869745266,2.98433115943,10.3115521692,0.0,3.78894180059,13.7021493968,11.3410751784,0.0,11.3410751784
 08/09  11:00:00,32.6063028407,3.28528534278,11.6827451461,0.0,3.78894180059,13.8493305508,9.15895507737,0.0,9.15895507737
 08/09  12:00:00,33.9688076844,3.58320648264,13.057770068,0.0,3.69398621738,13.6338449159,7.99515769017,0.0,7.99515769017
 08/09  13:00:00,34.9996936377,3.75994687186,14.1901990299,0.0,3.78894180059,13.2606059349,7.12230964978,0.0,7.12230964978
 08/09  14:00:00,38.1066551151,4.29391320538,16.9103753279,0.0,3.78894180059,13.1134247809,6.24946160938,0.0,6.24946160938
 08/09  15:00:00,41.8419588171,4.68400097874,18.8905818031,0.0,4.71240779196,13.5549682428,7.12230964978,0.0,7.12230964978
 08/09  16:00:00,50.6632856838,4.98579849346,19.9597577678,0.0,7.18559832057,18.5321311015,8.28610703697,0.0,8.28610703697
 08/09  17:00:00,56.5225237978,4.9649661372,19.8620719689,0.0,8.38069375907,23.3147919321,10.9046511582,0.0,10.9046511582
 08/09  18:00:00,57.8554365936,4.89642992308,19.1961508449,0.0,10.6415932552,23.1212625696,12.7958219124,0.0,12.7958219124
 08/09  19:00:00,55.5020401501,4.70760040495,18.0008618978,0.0,12.3080778603,20.4854999863,12.2139232188,0.0,12.2139232188
 08/09  20:00:00,56.361805092,4.48416050873,16.8456876292,0.0,12.456681583,19.8967753704,11.195600505,0.0,11.195600505
 08/09  21:00:00,51.6884377698,4.1707228577,15.2707589799,0.0,9.18739968257,17.702556249,9.15895507737,0.0,9.15895507737
 08/09  22:00:00,42.4743220947,3.76360550562,13.3990732186,0.0,5.91811778209,14.0365255879,7.99515769017,0.0,7.99515769017
 08/09  23:00:00,34.5176634596,3.32633143012,11.7761977304,0.0,3.54045821811,10.5176760807,4.50376552859,0.0,4.50376552859
 08/09  24:00:00,28.3865381117,2.8185723609,9.85608700743,0.0,2.55330491699,7.80157382632,1.4487973872,0.0,1.4487973872
 08/10  01:00:00,26.0384599229,2.47516834488,8.44013745054,0.0,2.55330491699,7.21284921042,0.86679949301,0.0,0.86679949301
 08/10  02:00:00,24.5289839067,2.2305148682,7.469677219,0.0,2.55330491699,6.91848690247,0.430446078902,0.0,0.430446078902
 08/10  03:00:00,23.5149287802,2.04941747725,6.78390063744,0.0,2.55330491699,6.7713057485,0.430444727171,0.0,0.430444727171
 08/10  04:00:00,24.751274876,1.88103539141,6.11213537135,0.0,3.82705111198,7.57405300124,0.866766830578,0.0,0.866766830578
 08/10  05:00:00,29.0213665724,1.84075412106,5.88389587612,0.0,6.02426329834,9.91545327661,4.21163137925,0.0,4.21163137925
 08/10  06:00:00,32.4382210716,2.02646468709,6.47528872931,0.0,6.51253267309,14.7454349813,13.9547081697,0.0,13.9547081697
 08/10  07:00:00,33.9014722792,2.28430239971,7.44006958891,0.0,6.01364874671,18.163451543,14.8271724169,0.0,14.8271724169
 08/10  08:00:00,33.4310396464,2.45635923032,7.74333067448,0.0,4.35151303671,18.8798367041,14.2454852233,0.0,14.2454852233
 08/10  09:00:00,31.3662401307,2.59667709321,8.36184513637,0.0,3.78894180059,16.6187760998,12.5004245695,0.0,12.5004245695
 08/10  10:00:00,30.554981172,2.98009548626,10.0837944877,0.0,3.78894180059,13.7021493968,11.337050801,0.0,11.337050801
