Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/10  11:00:00,32.9828790453,3.37177944032,11.9728272531,0.0,3.78894180059,13.8493305508,9.155724985,0.0,9.155724985
 08/10  12:00:00,34.3226067445,3.65157427423,13.3432013365,0.0,3.69398621738,13.6338449159,7.99235121647,0.0,7.99235121647
 08/10  13:00:00,35.5422055917,3.88870331308,14.6039545427,0.0,3.78894180059,13.2606059349,7.11982089008,0.0,7.11982089008
 08/10  14:00:00,37.0569498054,4.15453312424,16.0000500993,0.0,3.78894180059,13.1134247809,6.24729056369,0.0,6.24729056369
 08/10  15:00:00,40.3229056789,4.48378327427,17.5717463695,0.0,4.71240779196,13.5549682428,7.11982089008,0.0,7.11982089008
 08/10  16:00:00,49.8323788902,4.86032998152,19.2543194861,0.0,7.18559832057,18.5321311015,8.2831946586,0.0,8.2831946586
 08/10  17:00:00,56.4182986031,4.92096384194,19.8018490693,0.0,8.38069375907,23.3147919321,10.9007856378,0.0,10.9007856378
 08/10  18:00:00,59.6834134578,5.17256228249,20.7479953498,0.0,10.6415932552,23.1212625696,12.7912680116,0.0,12.7912680116
 08/10  19:00:00,57.2840518958,5.02786184533,19.4626122031,0.0,12.3080778603,20.4854999863,12.2095811274,0.0,12.2095811274
 08/10  20:00:00,57.2950438701,4.5620010032,16.8082525795,0.0,12.456681583,19.8967753704,11.1916290799,0.0,11.1916290799
 08/10  21:00:00,51.2392951273,4.15472174866,14.8376174465,0.0,9.18739968257,17.702556249,9.155724985,0.0,9.155724985
 08/10  22:00:00,41.7115563505,3.65951999609,12.7403929839,0.0,5.91811778209,14.0365255879,7.99235121647,0.0,7.99235121647
 08/10  23:00:00,33.4774083268,3.1774964196,10.8847776081,0.0,3.54045821811,10.5176760807,4.5022299109,0.0,4.5022299109
 08/10  24:00:00,28.3198967984,2.84164294433,9.76637511066,0.0,2.55330491699,7.80157382632,1.44837376852,0.0,1.44837376852
 08/11  01:00:00,26.576769134,2.58439789762,8.8692171089,0.0,2.55330491699,7.21284921042,0.866606199048,0.0,0.866606199048
 08/11  02:00:00,24.7061258701,2.26627509032,7.61105896033,0.0,2.55330491699,6.91848690247,0.430398464664,0.0,0.430398464664
 08/11  03:00:00,23.3803327496,2.02449970779,6.67422237633,0.0,2.55330491699,6.7713057485,0.430397365588,0.0,0.430397365588
 08/11  04:00:00,24.6124503082,1.86245914925,5.99188704567,0.0,3.82705111198,7.57405300124,0.866579641656,0.0,0.866579641656
 08/11  05:00:00,29.3057759655,1.89843343268,6.11062595762,0.0,6.02426329834,9.91545327661,4.21042292516,0.0,4.21042292516
 08/11  06:00:00,32.7549901992,2.07826151473,6.74026102924,0.0,6.51253267309,14.7454349813,13.9506477901,0.0,13.9506477901
 08/11  07:00:00,33.2771490441,2.14693330238,6.95311545113,0.0,6.01364874671,18.163451543,14.8228659813,0.0,14.8228659813
 08/11  08:00:00,34.0833836954,2.56227433023,8.28975962351,0.0,4.35151303671,18.8798367041,14.2413511004,0.0,14.2413511004
 08/11  09:00:00,32.5874581042,2.77315036428,9.40658983881,0.0,3.78894180059,16.6187760998,12.4968072121,0.0,12.4968072121
 08/11  10:00:00,31.1156554163,3.03001556979,10.5945486485,0.0,3.78894180059,13.7021493968,11.3337779538,0.0,11.3337779538
 08/11  11:00:00,33.1765886318,3.35846709069,12.1798491892,0.0,3.78894180059,13.8493305508,9.15309809449,0.0,9.15309809449
 08/11  12:00:00,34.6628031852,3.66422261338,13.6707494381,0.0,3.69398621738,13.6338449159,7.9900688362,0.0,7.9900688362
 08/11  13:00:00,36.3647883063,3.99035763424,15.3248829362,0.0,3.78894180059,13.2606059349,7.11779689248,0.0,7.11779689248
 08/11  14:00:00,37.7000836521,4.23416438899,16.5635526813,0.0,3.78894180059,13.1134247809,6.24552494876,0.0,6.24552494876
 08/11  15:00:00,40.5399441361,4.49918308367,17.7733850172,0.0,4.71240779196,13.5549682428,7.11779689248,0.0,7.11779689248
 08/11  16:00:00,49.4810682769,4.8193077153,18.9440311391,0.0,7.18559832057,18.5321311015,8.28082615077,0.0,8.28082615077
 08/11  17:00:00,55.9370473043,4.86826614757,19.3732954649,0.0,8.38069375907,23.3147919321,10.8976419819,0.0,10.8976419819
 08/11  18:00:00,58.3331448444,4.99190750323,19.5783815156,0.0,10.6415932552,23.1212625696,12.7875645267,0.0,12.7875645267
 08/11  19:00:00,55.0422368661,4.69004325003,17.5586157688,0.0,12.3080778603,20.4854999863,12.2060498975,0.0,12.2060498975
 08/11  20:00:00,55.4678177737,4.23605941074,15.3069680755,0.0,12.456681583,19.8967753704,11.1883992965,0.0,11.1883992965
 08/11  21:00:00,48.6582966285,3.69556867745,12.7157720189,0.0,9.18739968257,17.702556249,9.15309809449,0.0,9.15309809449
 08/11  22:00:00,38.381885638,3.0546794657,10.0155628018,0.0,5.91811778209,14.0365255879,7.9900688362,0.0,7.9900688362
 08/11  23:00:00,29.7281306089,2.47667091589,7.83632539396,0.0,3.54045821811,10.5176760807,4.50098106132,0.0,4.50098106132
 08/11  24:00:00,23.8420046499,1.99181378068,6.13831212586,0.0,2.55330491699,7.80157382632,1.44802925829,0.0,1.44802925829
 08/12  01:00:00,21.8210036201,1.66690512573,5.03094436691,0.0,2.55330491699,7.21284921042,0.866452489429,0.0,0.866452489429
 08/12  02:00:00,20.417611086,1.41109044871,4.17772881777,0.0,2.55330491699,6.91848690247,0.430360746994,0.0,0.430360746994
 08/12  03:00:00,19.5157768903,1.22647475214,3.60769147264,0.0,2.55330491699,6.7713057485,0.430359900754,0.0,0.430359900754
 08/12  04:00:00,20.8102526385,1.04539839522,3.00675013005,0.0,3.82705111198,7.57405300124,0.866432041435,0.0,0.866432041435
 08/12  05:00:00,25.3801697645,1.05195549749,3.03149769181,0.0,6.02426329834,9.91545327661,4.20948174511,0.0,4.20948174511
 08/12  06:00:00,28.6347160154,1.20522708088,3.49302127934,0.0,6.51253267309,14.7454349813,13.947518109,0.0,13.947518109
 08/12  07:00:00,30.2138120739,1.54932843381,4.68091271201,0.0,6.01364874671,17.9699221805,14.8195496763,0.0,14.8195496763
 08/12  08:00:00,29.2606695677,1.76766586577,5.70806752904,0.0,3.66783283761,18.1171033345,14.238167503,0.0,14.238167503
 08/12  09:00:00,28.0283003421,2.05472766243,7.01226834724,0.0,3.10526160149,15.8560427302,12.4940215646,0.0,12.4940215646
 08/12  10:00:00,27.127887439,2.41759326854,8.66561654111,0.0,3.10526160149,12.9394160272,11.331257606,0.0,11.331257606
 08/12  11:00:00,29.4073738915,2.7925305234,10.4229845849,0.0,3.10526160149,13.0865971812,9.1510751838,0.0,9.1510751838
 08/12  12:00:00,31.3544239056,3.165770827,12.1439754494,0.0,3.10526160149,12.9394160272,7.98831122527,0.0,7.98831122527
 08/12  13:00:00,32.6915660297,3.49012718447,13.5983046781,0.0,3.10526160149,12.4978725653,7.11623825637,0.0,7.11623825637
 08/12  14:00:00,33.8732909937,3.73506579458,14.6822721859,0.0,3.10526160149,12.3506914113,6.24416528747,0.0,6.24416528747
 08/12  15:00:00,37.0153835976,4.06557992753,16.1288412036,0.0,4.02872759285,12.7922348732,7.11623825637,0.0,7.11623825637
 08/12  16:00:00,46.5956895175,4.48118029436,17.8431933693,0.0,6.50191812146,17.7693977319,8.2790022149,0.0,8.2790022149
 08/12  17:00:00,55.500211653,4.819761571,19.1784937527,0.0,8.38069375907,23.1212625696,10.8952211216,0.0,10.8952211216
 08/12  18:00:00,57.9751304681,4.92109618763,19.2911784549,0.0,10.6415932552,23.1212625696,12.7847125542,0.0,12.7847125542
 08/12  19:00:00,54.897526389,4.61307502309,17.4908735186,0.0,12.3080778603,20.4854999863,12.2033305749,0.0,12.2033305749
 08/12  20:00:00,54.5144453566,4.06896175528,14.5206933139,0.0,12.456681583,19.8967753704,11.1859121112,0.0,11.1859121112
 08/12  21:00:00,47.2214407191,3.44407780185,11.5304069851,0.0,9.18739968257,17.702556249,9.1510751838,0.0,9.1510751838
 08/12  22:00:00,38.0974581618,2.97273546181,9.81307932958,0.0,5.91811778209,14.0365255879,7.98831122527,0.0,7.98831122527
 08/12  23:00:00,29.5186028573,2.41643988536,7.68702867286,0.0,3.54045821811,10.5176760807,4.50001934967,0.0,4.50001934967
 08/12  24:00:00,23.8818672281,1.9927245067,6.17726397801,0.0,2.55330491699,7.80157382632,1.44776395853,0.0,1.44776395853
 08/13  01:00:00,22.5734013091,1.80825700311,5.64199017854,0.0,2.55330491699,7.21284921042,0.866338408131,0.0,0.866338408131
 08/13  02:00:00,21.2015907863,1.56460399422,4.80819497262,0.0,2.55330491699,6.91848690247,0.430332936782,0.0,0.430332936782
 08/13  03:00:00,20.0932238966,1.34682962859,4.0647836025,0.0,2.55330491699,6.7713057485,0.43033234352,0.0,0.43033234352
 08/13  04:00:00,21.2980093487,1.15355141213,3.38635382329,0.0,3.82705111198,7.57405300124,0.866324072951,0.0,0.866324072951
 08/13  05:00:00,25.6002115371,1.10598167403,3.19751328787,0.0,6.02426329834,9.91545327661,4.20880811839,0.0,4.20880811839
 08/13  06:00:00,28.5781615826,1.19938718702,3.44230674035,0.0,6.51253267309,14.7454349813,13.9453200551,0.0,13.9453200551
 08/13  07:00:00,29.8005570118,1.47023565951,4.34675042417,0.0,6.01364874671,17.9699221805,14.8172244841,0.0,14.8172244841
 08/13  08:00:00,28.2246415268,1.56664606457,4.87305928925,0.0,3.66783283761,18.1171033345,14.235935374,0.0,14.235935374
 08/13  09:00:00,26.2364669286,1.71339625986,5.56176633628,0.0,3.10526160149,15.8560427302,12.4920684519,0.0,12.4920684519
 08/13  10:00:00,25.129985694,2.06735556965,7.01795249496,0.0,3.10526160149,12.9394160272,11.3294905041,0.0,11.3294905041
 08/13  11:00:00,26.5329778337,2.30900770607,8.03211134445,0.0,3.10526160149,13.0865971812,9.14965685197,0.0,9.14965685197
 08/13  12:00:00,27.4855795103,2.52373607918,8.91716580197,0.0,3.10526160149,12.9394160272,7.98707890417,0.0,7.98707890417
 08/13  13:00:00,28.3829238064,2.79050984513,9.98927979414,0.0,3.10526160149,12.4978725653,7.11514544332,0.0,7.11514544332
 08/13  14:00:00,29.5254121626,3.04718604094,11.0222731085,0.0,3.10526160149,12.3506914113,6.24321198247,0.0,6.24321198247
 08/13  15:00:00,32.5566481867,3.37941552338,12.3562701969,0.0,4.02872759285,12.7922348732,7.11514544332,0.0,7.11514544332
 08/13  16:00:00,41.6151947884,3.73387210681,13.6100068277,0.0,6.50191812146,17.7693977319,8.27772339112,0.0,8.27772339112
 08/13  17:00:00,50.2834629766,4.05765509796,14.7238515493,0.0,8.38069375907,23.1212625696,10.8935237737,0.0,10.8935237737
 08/13  18:00:00,52.8146641368,4.13852116221,14.913287149,0.0,10.6415932552,23.1212625696,12.7827129388,0.0,12.7827129388
 08/13  19:00:00,49.8809945029,3.81344106986,13.2739755858,0.0,12.3080778603,20.4854999863,12.2014239649,0.0,12.2014239649
 08/13  20:00:00,49.3501303797,3.17049515456,10.2548449377,0.0,12.456681583,19.8967753704,11.1841682606,0.0,11.1841682606
 08/13  21:00:00,43.4235155866,2.73163457308,8.44492508141,0.0,9.18739968257,17.702556249,9.14965685197,0.0,9.14965685197
 08/13  22:00:00,34.8074152799,2.34222237593,7.15354953353,0.0,5.91811778209,14.0365255879,7.98707890417,0.0,7.98707890417
 08/13  23:00:00,26.9106686736,1.87887108975,5.6166632848,0.0,3.54045821811,10.5176760807,4.49934506077,0.0,4.49934506077
 08/13  24:00:00,21.2779664826,1.42567406478,4.14041367447,0.0,2.55330491699,7.80157382632,1.4475779478,0.0,1.4475779478
 08/14  01:00:00,19.2164195589,1.07743437632,3.01583105514,0.0,2.55330491699,7.21284921042,0.866263987384,0.0,0.866263987384
 08/14  02:00:00,17.9758609232,0.840785266285,2.30628383743,0.0,2.55330491699,6.91848690247,0.430315041984,0.0,0.430315041984
 08/14  03:00:00,17.110904646,0.656797987745,1.77249599273,0.0,2.55330491699,6.7713057485,0.430314701804,0.0,0.430314701804
 08/14  04:00:00,18.6957498985,0.530332401112,1.40731338415,0.0,3.82705111198,7.57405300124,0.866255767499,0.0,0.866255767499
 08/14  05:00:00,23.2122675096,0.525532140817,1.39001879362,0.0,6.02426329834,9.91545327661,4.20840224506,0.0,4.20840224506
 08/14  06:00:00,27.3391154373,0.675872226526,1.83394222224,0.0,6.51253267309,14.7454349813,13.9440542817,0.0,13.9440542817
 08/14  07:00:00,27.8617812139,0.959478907589,2.72520201576,0.0,6.01364874671,18.163451543,14.8158910931,0.0,14.8158910931
 08/14  08:00:00,28.4900014697,1.41602071991,3.84263100816,0.0,4.35151303671,18.8798367041,14.2346553745,0.0,14.2346553745
 08/14  09:00:00,26.9152261788,1.65708364183,4.85042463577,0.0,3.78894180059,16.6187760998,12.4909484524,0.0,12.4909484524
 08/14  10:00:00,25.6548469674,1.97748690027,6.18626886913,0.0,3.78894180059,13.7021493968,11.3284771713,0.0,11.3284771713
 08/14  11:00:00,27.45666418,2.29494399444,7.52344783368,0.0,3.78894180059,13.8493305508,9.14884351903,0.0,9.14884351903
 08/14  12:00:00,28.9476655374,2.64208098514,8.97775341845,0.0,3.69398621738,13.6338449159,7.98637223785,0.0,7.98637223785
 08/14  13:00:00,30.5882415237,3.00303895972,10.5356548281,0.0,3.78894180059,13.2606059349,7.11451877696,0.0,7.11451877696
 08/14  14:00:00,32.3001529361,3.35159337858,12.0461929756,0.0,3.78894180059,13.1134247809,6.24266531607,0.0,6.24266531607
 08/14  15:00:00,35.8382447257,3.76310889438,13.8077597961,0.0,4.71240779196,13.5549682428,7.11451877696,0.0,7.11451877696
 08/14  16:00:00,45.7335736061,4.23659650071,15.7792476828,0.0,7.18559832057,18.5321311015,8.27699005814,0.0,8.27699005814
 08/14  17:00:00,52.6901019018,4.36507197734,16.6295442327,0.0,8.38069375907,23.3147919321,10.8925504408,0.0,10.8925504408
 08/14  18:00:00,54.6906345598,4.38692908824,16.540849646,0.0,10.6415932552,23.1212625696,12.7815662727,0.0,12.7815662727
 08/14  19:00:00,51.8443892145,4.14473639195,14.9060749752,0.0,12.3080778603,20.4854999863,12.2003306321,0.0,12.2003306321
 08/14  20:00:00,51.9890686321,3.66554323042,12.3987351143,0.0,12.456681583,19.8967753704,11.1831682611,0.0,11.1831682611
 08/14  21:00:00,46.4352664432,3.32277779413,10.8655327169,0.0,9.18739968257,17.702556249,9.14884351903,0.0,9.14884351903
 08/14  22:00:00,37.7189764536,2.92618283504,9.48115024811,0.0,5.91811778209,14.0365255879,7.98637223785,0.0,7.98637223785
 08/14  23:00:00,29.6051719291,2.42140330386,7.76863432613,0.0,3.54045821811,10.5176760807,4.49895839429,0.0,4.49895839429
 08/14  24:00:00,23.8068664428,1.94852996846,6.14645773093,0.0,2.55330491699,7.80157382632,1.44747128118,0.0,1.44747128118
 08/15  01:00:00,22.071261464,1.68212884412,5.26597849244,0.0,2.55330491699,7.21284921042,0.866229247671,0.0,0.866229247671
 08/15  02:00:00,20.8681291051,1.47078635324,4.56855093238,0.0,2.55330491699,6.91848690247,0.430307067618,0.0,0.430307067618
 08/15  03:00:00,19.789739178,1.26291086837,3.84521764411,0.0,2.55330491699,6.7713057485,0.430306980584,0.0,0.430306980584
 08/15  04:00:00,21.3962767977,1.15491506201,3.48325762243,0.0,3.82705111198,7.57405300124,0.866227144628,0.0,0.866227144628
 08/15  05:00:00,25.9191304809,1.15582394084,3.46658996488,0.0,6.02426329834,9.91545327661,4.20826424589,0.0,4.20826424589
 08/15  06:00:00,29.5207522326,1.19421423562,3.49723700844,0.0,6.51253267309,14.7454349813,13.9437211657,0.0,13.9437211657
 08/15  07:00:00,30.1857614834,1.49917132161,4.50948987124,0.0,6.01364874671,18.163451543,14.8155498985,0.0,14.8155498985
 08/15  08:00:00,31.1847540499,1.99487666865,5.95852763957,0.0,4.35151303671,18.8798367041,14.2343278834,0.0,14.2343278834
 08/15  09:00:00,29.5966073556,2.21114774245,6.97774171202,0.0,3.78894180059,16.6187760998,12.4906618979,0.0,12.4906618979
 08/15  10:00:00,28.420151381,2.52283270122,8.40622748175,0.0,3.78894180059,13.7021493968,11.3282179076,0.0,11.3282179076
 08/15  11:00:00,30.3841957117,2.85299770175,9.8929256581,0.0,3.78894180059,13.8493305508,9.14863542585,0.0,9.14863542585
 08/15  12:00:00,32.0801001564,3.21536297216,11.5369060505,0.0,3.69398621738,13.6338449159,7.98619143558,0.0,7.98619143558
 08/15  13:00:00,33.3260353196,3.45666739961,12.8198201841,0.0,3.78894180059,13.2606059349,7.11435844287,0.0,7.11435844287
 08/15  14:00:00,33.6398287486,3.53011777098,13.2073443958,0.0,3.78894180059,13.1134247809,6.24252545016,0.0,6.24252545016
 08/15  15:00:00,36.9210675726,3.89284375867,14.7608477787,0.0,4.71240779196,13.5549682428,7.11435844287,0.0,7.11435844287
 08/15  16:00:00,43.8692145395,3.86582003047,14.2856650865,0.0,7.18559832057,18.5321311015,8.27680243315,0.0,8.27680243315
 08/15  17:00:00,49.3781003075,3.76770334834,13.9149112674,0.0,8.38069375907,23.3147919321,10.8923014113,0.0,10.8923014113
 08/15  18:00:00,50.7479192374,3.79858103227,13.1864823796,0.0,10.6415932552,23.1212625696,12.7812728955,0.0,12.7812728955
 08/15  19:00:00,49.0668641508,3.69883017342,12.57445613,0.0,12.3080778603,20.4854999863,12.2000509003,0.0,12.2000509003
 08/15  20:00:00,50.7501389183,3.40001539089,11.42533324,0.0,12.456681583,19.8967753704,11.1829124088,0.0,11.1829124088
 08/15  21:00:00,45.588534586,3.10606900109,10.2355096528,0.0,9.18739968257,17.702556249,9.14863542585,0.0,9.14863542585
 08/15  22:00:00,36.9782284844,2.73204248136,8.93454263262,0.0,5.91811778209,14.0365255879,7.98619143558,0.0,7.98619143558
 08/15  23:00:00,29.1588576479,2.30463397574,7.43908937305,0.0,3.54045821811,10.5176760807,4.49885946475,0.0,4.49885946475
 08/15  24:00:00,23.8066010197,1.92525776308,6.16946451325,0.0,2.55330491699,7.80157382632,1.44744399028,0.0,1.44744399028
 08/16  01:00:00,22.1143754952,1.67527524652,5.31594612124,0.0,2.55330491699,7.21284921042,0.86623419772,0.0,0.86623419772
 08/16  02:00:00,21.4760595722,1.58144895394,5.06581879876,0.0,2.55330491699,6.91848690247,0.430309015764,0.0,0.430309015764
 08/16  03:00:00,20.5146142475,1.41048679454,4.42251678747,0.0,2.55330491699,6.7713057485,0.430309181901,0.0,0.430309181901
 08/16  04:00:00,21.3749135126,1.1607383015,3.45607109783,0.0,3.82705111198,7.57405300124,0.866238212134,0.0,0.866238212134
 08/16  05:00:00,25.4218617565,1.0604024862,3.06474269515,0.0,6.02426329834,9.91545327661,4.20839416233,0.0,4.20839416233
 08/16  06:00:00,29.7212493268,1.25156690013,3.64038143808,0.0,6.51253267309,14.7454349813,13.9443208079,0.0,13.9443208079
 08/16  07:00:00,29.4451488229,1.33847603296,3.92957249938,0.0,6.01364874671,18.163451543,14.8162010012,0.0,14.8162010012
 08/16  08:00:00,28.4620888103,1.43731693857,3.79342213007,0.0,4.35151303671,18.8798367041,14.2349529977,0.0,14.2349529977
 08/16  09:00:00,25.3794744043,1.36859611067,3.6031603925,0.0,3.78894180059,16.6187760998,12.4912088731,0.0,12.4912088731
 08/16  10:00:00,21.024557808,1.04243601645,2.49103059349,0.0,3.78894180059,13.7021493968,11.32871279,0.0,11.32871279
 08/16  11:00:00,21.1260749255,1.03565556932,2.45214700429,0.0,3.78894180059,13.8493305508,9.14903263405,0.0,9.14903263405
 08/16  12:00:00,23.6915815403,1.69348036509,4.67027004147,0.0,3.69398621738,13.6338449159,7.9865365509,0.0,7.9865365509
 08/16  13:00:00,25.2355338561,2.04734400843,6.13864211179,0.0,3.78894180059,13.2606059349,7.11466448853,0.0,7.11466448853
 08/16  14:00:00,26.4319461007,2.31248491693,7.21709460191,0.0,3.78894180059,13.1134247809,6.24279242617,0.0,6.24279242617
 08/16  15:00:00,28.9725952893,2.55643655276,8.14878270141,0.0,4.71240779196,13.5549682428,7.11466448853,0.0,7.11466448853
 08/16  16:00:00,37.3584660362,2.77916890385,8.86156770984,0.0,7.18559832057,18.5321311015,8.27716057169,0.0,8.27716057169
 08/16  17:00:00,43.6216399542,2.76242218615,9.16373207632,0.0,8.38069375907,23.3147919321,10.8927767588,0.0,10.8927767588
 08/16  18:00:00,43.9606152241,2.51734077885,7.68041861972,0.0,10.6415932552,23.1212625696,12.7818328939,0.0,12.7818328939
 08/16  19:00:00,41.4444694485,2.22811897368,6.42277262754,0.0,12.3080778603,20.4854999863,12.2005848523,0.0,12.2005848523
 08/16  20:00:00,44.2945508918,2.145751725,6.22400887931,0.0,12.456681583,19.8967753704,11.1834007796,0.0,11.1834007796
 08/16  21:00:00,39.5574767308,1.88293494152,5.4275858572,0.0,9.18739968257,17.702556249,9.14903263405,0.0,9.14903263405
 08/16  22:00:00,30.9318877921,1.46142029151,4.15882413014,0.0,5.91811778209,14.0365255879,7.9865365509,0.0,7.9865365509
 08/16  23:00:00,23.3980408126,1.04678816643,2.93611834706,0.0,3.54045821811,10.5176760807,4.49904830144,0.0,4.49904830144
 08/16  24:00:00,18.5428584476,0.74564977147,2.08532993276,0.0,2.55330491699,7.80157382632,1.44749608315,0.0,1.44749608315
 08/17  01:00:00,17.4104256178,0.600997019125,1.68627447128,0.0,2.55330491699,7.21284921042,0.866278834507,0.0,0.866278834507
 08/17  02:00:00,16.7516048107,0.506069892405,1.41674309879,0.0,2.55330491699,6.91848690247,0.430320885563,0.0,0.430320885563
 08/17  03:00:00,16.3034404649,0.429882180362,1.19194761903,0.0,2.55330491699,6.7713057485,0.430321304858,0.0,0.430321304858
 08/17  04:00:00,18.3767948138,0.42804789337,1.19064280718,0.0,3.82705111198,7.57405300124,0.866288966056,0.0,0.866288966056
 08/17  05:00:00,23.1633428271,0.490478875233,1.37614737669,0.0,6.02426329834,9.91545327661,4.20879195647,0.0,4.20879195647
 08/17  06:00:00,27.255749121,0.631197491611,1.79525064088,0.0,6.51253267309,14.7454349813,13.9458530328,0.0,13.9458530328
 08/17  07:00:00,26.9089392143,0.705558411546,2.02628051216,0.0,6.01364874671,18.163451543,14.8178442084,0.0,14.8178442084
 08/17  08:00:00,26.3062898929,0.927530913611,2.14740923764,0.0,4.35151303671,18.8798367041,14.2365305324,0.0,14.2365305324
 08/17  09:00:00,24.9662854798,1.24521694843,3.31335063018,0.0,3.78894180059,16.6187760998,12.4925892161,0.0,12.4925892161
 08/17  10:00:00,24.0186201954,1.66442285917,4.86310613821,0.0,3.78894180059,13.7021493968,11.3299616717,0.0,11.3299616717
 08/17  11:00:00,26.2373720609,2.07538373834,6.52371597066,0.0,3.78894180059,13.8493305508,9.15003502601,0.0,9.15003502601
 08/17  12:00:00,27.8694479186,2.45571605669,8.08590072816,0.0,3.69398621738,13.6338449159,7.98740748161,0.0,7.98740748161
 08/17  13:00:00,28.9073336344,2.6978033305,9.15998256802,0.0,3.78894180059,13.2606059349,7.11543682332,0.0,7.11543682332
 08/17  14:00:00,28.2060975378,2.59722554574,8.70650541025,0.0,3.78894180059,13.1134247809,6.24346616502,0.0,6.24346616502
 08/17  15:00:00,30.3069916165,2.84363125252,9.19598432884,0.0,4.71240779196,13.5549682428,7.11543682332,0.0,7.11543682332
 08/17  16:00:00,39.612515682,3.2453342019,10.6494520576,0.0,7.18559832057,18.5321311015,8.27806436771,0.0,8.27806436771
 08/17  17:00:00,48.1054939703,3.59273666133,12.8172716172,0.0,8.38069375907,23.3147919321,10.8939763426,0.0,10.8939763426
 08/17  18:00:00,52.0967963482,3.98513405406,14.3488064686,0.0,10.6415932552,23.1212625696,12.7832461022,0.0,12.7832461022
 08/17  19:00:00,49.9961893463,3.8326031116,13.3700083874,0.0,12.3080778603,20.4854999863,12.20193233,0.0,12.20193233
 08/17  20:00:00,50.9001472842,3.44425513218,11.5311018645,0.0,12.456681583,19.8967753704,11.1846332287,0.0,11.1846332287
 08/17  21:00:00,45.3936932529,3.0937225294,10.0530147914,0.0,9.18739968257,17.702556249,9.15003502601,0.0,9.15003502601
 08/17  22:00:00,36.3449402352,2.63502767917,8.3982691856,0.0,5.91811778209,14.0365255879,7.98740748161,0.0,7.98740748161
 08/17  23:00:00,28.3528640429,2.15865201293,6.77907773089,0.0,3.54045821811,10.5176760807,4.49952484843,0.0,4.49952484843
 08/17  24:00:00,23.2545534161,1.82053602706,5.72213864568,0.0,2.55330491699,7.80157382632,1.44762754439,0.0,1.44762754439
 08/18  01:00:00,21.960489004,1.64382568315,5.19350919344,0.0,2.55330491699,7.21284921042,0.866363143253,0.0,0.866363143253
 08/18  02:00:00,20.7819935253,1.44031254201,4.51288916386,0.0,2.55330491699,6.91848690247,0.430342673219,0.0,0.430342673219
 08/18  03:00:00,19.6366691251,1.22275504925,3.73230341034,0.0,2.55330491699,6.7713057485,0.430343345619,0.0,0.430343345619
 08/18  04:00:00,21.0861093431,1.08524120369,3.2427640261,0.0,3.82705111198,7.57405300124,0.866379390684,0.0,0.866379390684
 08/18  05:00:00,25.4239342971,1.04842032997,3.07879739194,0.0,6.02426329834,9.91545327661,4.2094575111,0.0,4.2094575111
 08/18  06:00:00,29.8409793241,1.25705427421,3.75462406137,0.0,6.51253267309,14.7454349813,13.948317389,0.0,13.948317389
 08/18  07:00:00,30.3640066653,1.50480521033,4.6821011644,0.0,6.01364874671,18.163451543,14.8204790336,0.0,14.8204790336
 08/18  08:00:00,30.2604867045,1.79783399165,5.23130297119,0.0,4.35151303671,18.8798367041,14.2390600203,0.0,14.2390600203
 08/18  09:00:00,29.1065644071,2.10161009133,6.59723641462,0.0,3.78894180059,16.6187760998,12.4948025182,0.0,12.4948025182
 08/18  10:00:00,27.953328043,2.41778284274,8.04445400221,0.0,3.78894180059,13.7021493968,11.3319641831,0.0,11.3319641831
 08/18  11:00:00,29.2265230543,2.62459295116,8.9636577513,0.0,3.78894180059,13.8493305508,9.15164230486,0.0,9.15164230486
 08/18  12:00:00,29.6104666306,2.72104821076,9.56158728606,0.0,3.69398621738,13.6338449159,7.9888039698,0.0,7.9888039698
 08/18  13:00:00,28.8854084392,2.66457957933,9.17128112403,0.0,3.78894180059,13.2606059349,7.1166752185,0.0,7.1166752185
 08/18  14:00:00,30.0920953808,2.97318218139,10.2165466176,0.0,3.78894180059,13.1134247809,6.2445464672,0.0,6.2445464672
 08/18  15:00:00,32.1514150469,3.13813905939,10.7458999523,0.0,4.71240779196,13.5549682428,7.1166752185,0.0,7.1166752185
 08/18  16:00:00,41.1709053663,3.48750986617,11.9656660776,0.0,7.18559832057,18.5321311015,8.27951355356,0.0,8.27951355356
 08/18  17:00:00,48.2281967371,3.6502290779,12.8824819674,0.0,8.38069375907,23.3147919321,10.8958998075,0.0,10.8958998075
 08/18  18:00:00,50.1923390825,3.74328144138,12.6862018155,0.0,10.6415932552,23.1212625696,12.7855121019,0.0,12.7855121019
 08/18  19:00:00,47.7083120904,3.50946206182,11.4052721813,0.0,12.3080778603,20.4854999863,12.2040929344,0.0,12.2040929344
 08/18  20:00:00,49.1371403639,3.01236461367,9.30715212942,0.0,12.456681583,19.8967753704,11.1866093912,0.0,11.1866093912
 08/18  21:00:00,43.5420604462,2.76797220616,8.52713230787,0.0,9.18739968257,17.702556249,9.15164230486,0.0,9.15164230486
 08/18  22:00:00,35.4961613789,2.4768626082,7.70765540029,0.0,5.91811778209,14.0365255879,7.9888039698,0.0,7.9888039698
 08/18  23:00:00,27.7593499009,2.04064200343,6.30357359835,0.0,3.54045821811,10.5176760807,4.50028896461,0.0,4.50028896461
 08/18  24:00:00,22.0372479862,1.5758427698,4.74952647298,0.0,2.55330491699,7.80157382632,1.44783833506,0.0,1.44783833506
 08/19  01:00:00,20.0269064391,1.250867184,3.65288512768,0.0,2.55330491699,7.21284921042,0.866487097441,0.0,0.866487097441
 08/19  02:00:00,19.2403858506,1.12187886425,3.28971516689,0.0,2.55330491699,6.91848690247,0.430374371998,0.0,0.430374371998
 08/19  03:00:00,18.6617053809,1.0093496257,2.97074508973,0.0,2.55330491699,6.7713057485,0.430375297412,0.0,0.430375297412
 08/19  04:00:00,20.1786557653,0.876743441258,2.54380821074,0.0,3.82705111198,7.57405300124,0.866509458563,0.0,0.866509458563
 08/19  05:00:00,24.89683121,0.920288155966,2.67982647883,0.0,6.02426329834,9.91545327661,4.21039062967,0.0,4.21039062967
 08/19  06:00:00,29.1841742211,1.10342329335,3.25144993916,0.0,6.51253267309,14.7454349813,13.9517131487,0.0,13.9517131487
 08/19  07:00:00,28.7025061869,1.19020963085,3.52872562792,0.0,6.01364874671,17.9699221805,14.8241046966,0.0,14.8241046966
 08/19  08:00:00,26.9739653557,1.27688742679,3.91214175598,0.0,3.66783283761,18.1171033345,14.2425407122,0.0,14.2425407122
 08/19  09:00:00,25.8194512481,1.60731122825,5.25083568744,0.0,3.10526160149,15.8560427302,12.4978481238,0.0,12.4978481238
 08/19  10:00:00,24.3521196323,1.89697797532,6.41046402768,0.0,3.10526160149,12.9394160272,11.334719731,0.0,11.334719731
 08/19  11:00:00,25.6074809896,2.13383842566,7.28178378077,0.0,3.10526160149,13.0865971812,9.15385399464,0.0,9.15385399464
 08/19  12:00:00,27.275149896,2.4822951033,8.7481771636,0.0,3.10526160149,12.9394160272,7.9907256019,0.0,7.9907256019
 08/19  13:00:00,28.7924492201,2.84297013593,10.346344917,0.0,3.10526160149,12.4978725653,7.11837930734,0.0,7.11837930734
 08/19  14:00:00,30.3912854088,3.14483361831,11.7904987774,0.0,3.10526160149,12.3506914113,6.24603301279,0.0,6.24603301279
 08/19  15:00:00,33.9075941533,3.54224430613,13.5443873807,0.0,4.02872759285,12.7922348732,7.11837930734,0.0,7.11837930734
 08/19  16:00:00,42.6743369253,3.84816522651,14.5548558449,0.0,6.50191812146,17.7693977319,8.28150770008,0.0,8.28150770008
 08/19  17:00:00,51.3890280372,4.19045643078,15.696615277,0.0,8.38069375907,23.1212625696,10.8985465837,0.0,10.8985465837
 08/19  18:00:00,54.6619861349,4.4288434321,16.4702868773,0.0,10.6415932552,23.1212625696,12.7886302219,0.0,12.7886302219
 08/19  19:00:00,51.560076734,4.1298991274,14.6365997593,0.0,12.3080778603,20.4854999863,12.2070660256,0.0,12.2070660256
 08/19  20:00:00,52.1835144217,3.5657412062,11.8001495948,0.0,12.456681583,19.8967753704,11.1893286819,0.0,11.1893286819
 08/19  21:00:00,45.4283997033,3.14170496299,10.0397388082,0.0,9.18739968257,17.702556249,9.15385399464,0.0,9.15385399464
 08/19  22:00:00,36.1722712419,2.6306520456,8.22997582584,0.0,5.91811778209,14.0365255879,7.9907256019,0.0,7.9907256019
 08/19  23:00:00,28.0314371169,2.12067798563,6.49562483214,0.0,3.54045821811,10.5176760807,4.50134042368,0.0,4.50134042368
 08/19  24:00:00,22.316167131,1.65435350719,4.94993488044,0.0,2.55330491699,7.80157382632,1.44812839274,0.0,1.44812839274
 08/20  01:00:00,20.3706994472,1.33586473056,3.91168058922,0.0,2.55330491699,7.21284921042,0.866650658818,0.0,0.866650658818
 08/20  02:00:00,19.2790505924,1.1381567947,3.31210197818,0.0,2.55330491699,6.91848690247,0.430415972236,0.0,0.430415972236
 08/20  03:00:00,18.1414036953,0.903106745261,2.55668628452,0.0,2.55330491699,6.7713057485,0.430417150533,0.0,0.430417150533
 08/20  04:00:00,19.8017991464,0.797961795001,2.24573323818,0.0,3.82705111198,7.57405300124,0.8666791305,0.0,0.8666791305
 08/20  05:00:00,24.612680342,0.859384925413,2.45657884143,0.0,6.02426329834,9.91545327661,4.21159103644,0.0,4.21159103644
 08/20  06:00:00,28.5376008724,0.964652694696,2.74364718916,0.0,6.51253267309,14.7454349813,13.9560393085,0.0,13.9560393085
 08/20  07:00:00,29.0502496497,1.27937711486,3.78730160672,0.0,6.01364874671,17.9699221805,14.8287201236,0.0,14.8287201236
 08/20  08:00:00,27.9780983538,1.48939941596,4.70376276487,0.0,3.66783283761,18.1171033345,14.2469715774,0.0,14.2469715774
 08/20  09:00:00,26.6815336546,1.77123033509,5.94899898702,0.0,3.10526160149,15.8560427302,12.501725131,0.0,12.501725131
 08/20  10:00:00,25.6788575376,2.13473600415,7.49944390411,0.0,3.10526160149,12.9394160272,11.3382274995,0.0,11.3382274995
 08/20  11:00:00,27.9848960763,2.54186303336,9.25117425976,0.0,3.10526160149,13.0865971812,9.15666944036,0.0,9.15666944036
 08/20  12:00:00,30.1902244296,2.96533253772,11.1802142628,0.0,3.10526160149,12.9394160272,7.99317180884,0.0,7.99317180884
 08/20  13:00:00,31.9016306966,3.34392608496,12.9545704445,0.0,3.10526160149,12.4978725653,7.1205485852,0.0,7.1205485852
 08/20  14:00:00,33.6518204697,3.67060383243,14.5252636241,0.0,3.10526160149,12.3506914113,6.24792536155,0.0,6.24792536155
 08/20  15:00:00,36.885674505,4.02514920107,16.0395628375,0.0,4.02872759285,12.7922348732,7.1205485852,0.0,7.1205485852
 08/20  16:00:00,46.1587307262,4.39554039342,17.4918744789,0.0,6.50191812146,17.7693977319,8.28404621672,0.0,8.28404621672
 08/20  17:00:00,54.7766560315,4.70395347842,18.5707462238,0.0,8.38069375907,23.1212625696,10.9019158876,0.0,10.9019158876
 08/20  18:00:00,56.9114884745,4.75139040276,18.3972422462,0.0,10.6415932552,23.1212625696,12.7925995389,0.0,12.7925995389
 08/20  19:00:00,53.0629041557,4.28826687211,15.9810594363,0.0,12.3080778603,20.4854999863,12.2108507231,0.0,12.2108507231
 08/20  20:00:00,53.0908640428,3.7111721312,12.5620682908,0.0,12.456681583,19.8967753704,11.1927902955,0.0,11.1927902955
 08/20  21:00:00,46.4130998619,3.35519392203,10.8109500077,0.0,9.18739968257,17.702556249,9.15666944036,0.0,9.15666944036
 08/20  22:00:00,37.5259316825,2.89888951888,9.31539879318,0.0,5.91811778209,14.0365255879,7.99317180884,0.0,7.99317180884
 08/20  23:00:00,29.2454839678,2.36121653773,7.46913313099,0.0,3.54045821811,10.5176760807,4.50267891427,0.0,4.50267891427
 08/20  24:00:00,23.695438064,1.93042942209,6.05312989851,0.0,2.55330491699,7.80157382632,1.44849763152,0.0,1.44849763152
 08/21  01:00:00,21.5808746618,1.58940114184,4.8683193925,0.0,2.55330491699,7.21284921042,0.86685377741,0.0,0.86685377741
 08/21  02:00:00,20.4145211894,1.3791929233,4.20653644661,0.0,2.55330491699,6.91848690247,0.430467461334,0.0,0.430467461334
 08/21  03:00:00,19.7260866929,1.24362196863,3.80085405877,0.0,2.55330491699,6.7713057485,0.430468892344,0.0,0.430468892344
 08/21  04:00:00,20.7636307356,1.01869580475,2.98683081756,0.0,3.82705111198,7.57405300124,0.866888355578,0.0,0.866888355578
 08/21  05:00:00,25.108504159,0.98179524924,2.82999233461,0.0,6.02426329834,9.91545327661,4.21305837647,0.0,4.21305837647
 08/21  06:00:00,29.1275566071,1.10744595261,3.19080966595,0.0,6.51253267309,14.7454349813,13.9612945893,0.0,13.9612945893
 08/21  07:00:00,29.7932486766,1.40644270334,4.20970568271,0.0,6.01364874671,18.163451543,14.8343239479,0.0,14.8343239479
 08/21  08:00:00,30.3974558685,1.83156548805,5.3345406388,0.0,4.35151303671,18.8798367041,14.2523513037,0.0,14.2523513037
 08/21  09:00:00,29.2638950757,2.13564978038,6.72052739416,0.0,3.78894180059,16.6187760998,12.5064323917,0.0,12.5064323917
 08/21  10:00:00,28.9744859135,2.59986903613,8.88352567932,0.0,3.78894180059,13.7021493968,11.3424864496,0.0,11.3424864496
 08/21  11:00:00,31.29223165,2.98533586011,10.668623438,0.0,3.78894180059,13.8493305508,9.16008780827,0.0,9.16008780827
 08/21  12:00:00,32.8392208948,3.32511975212,12.1862700089,0.0,3.69398621738,13.6338449159,7.9961418662,0.0,7.9961418662
 08/21  13:00:00,33.7036908417,3.51683989997,13.1373032059,0.0,3.78894180059,13.2606059349,7.12318240965,0.0,7.12318240965
 08/21  14:00:00,34.6831654461,3.71683168259,14.0639671817,0.0,3.78894180059,13.1134247809,6.2502229531,0.0,6.2502229531
 08/21  15:00:00,38.7220887161,4.19742216739,16.2572905135,0.0,4.71240779196,13.5549682428,7.12318240965,0.0,7.12318240965
 08/21  16:00:00,48.1231505933,4.5625017037,17.8429194671,0.0,7.18559832057,18.5321311015,8.28712835172,0.0,8.28712835172
 08/21  17:00:00,54.1080793564,4.54444479746,17.8681488671,0.0,8.38069375907,23.3147919321,10.9060067214,0.0,10.9060067214
 08/21  18:00:00,56.7176307056,4.68882642363,18.2659484565,0.0,10.6415932552,23.1212625696,12.7974188772,0.0,12.7974188772
 08/21  19:00:00,54.1582653683,4.43499599149,16.9296915295,0.0,12.3080778603,20.4854999863,12.2154459062,0.0,12.2154459062
 08/21  20:00:00,56.1446182853,4.1521180509,15.1748766136,0.0,12.456681583,19.8967753704,11.1969932069,0.0,11.1969932069
 08/21  21:00:00,49.026889374,3.74505751912,13.0348759228,0.0,9.18739968257,17.702556249,9.16008780827,0.0,9.16008780827
 08/21  22:00:00,39.6288079375,3.24944974935,11.0677148177,0.0,5.91811778209,14.0365255879,7.9961418662,0.0,7.9961418662
 08/21  23:00:00,31.5811304932,2.78086224979,9.38513394433,0.0,3.54045821811,10.5176760807,4.50430404,0.0,4.50430404
 08/21  24:00:00,26.0158515978,2.36924823883,7.93472461555,0.0,2.55330491699,7.80157382632,1.44894594207,0.0,1.44894594207
 08/22  01:00:00,23.8581389034,2.0448603099,6.69012446601,0.0,2.55330491699,7.21284921042,0.867096391544,0.0,0.867096391544
 08/22  02:00:00,22.5747655973,1.82738177557,5.91859200229,0.0,2.55330491699,6.91848690247,0.430528823771,0.0,0.430528823771
 08/22  03:00:00,21.1456500733,1.56231957665,4.90171983118,0.0,2.55330491699,6.7713057485,0.430530507285,0.0,0.430530507285
 08/22  04:00:00,22.0749359967,1.32749274849,3.9893391349,0.0,3.82705111198,7.57405300124,0.867137071173,0.0,0.867137071173
 08/22  05:00:00,26.4646385268,1.29952281951,3.86839913212,0.0,6.02426329834,9.91545327661,4.21479221581,0.0,4.21479221581
 08/22  06:00:00,30.8892142818,1.50496376906,4.55494952416,0.0,6.51253267309,14.7454349813,13.9674774369,0.0,13.9674774369
 08/22  07:00:00,31.5405066875,1.78022315569,5.58318324128,0.0,6.01364874671,18.163451543,14.8409145099,0.0,14.8409145099
 08/22  08:00:00,30.9420232628,1.95463608789,5.75603743327,0.0,4.35151303671,18.8798367041,14.2586782981,0.0,14.2586782981
 08/22  09:00:00,29.1011279214,2.13634914469,6.55706087554,0.0,3.78894180059,16.6187760998,12.5119685119,0.0,12.5119685119
 08/22  10:00:00,26.5934024808,2.18261545953,6.91969582324,0.0,3.78894180059,13.7021493968,11.3474953203,0.0,11.3474953203
 08/22  11:00:00,27.7798129316,2.36090953618,7.78063104352,0.0,3.78894180059,13.8493305508,9.16410808604,0.0,9.16410808604
 08/22  12:00:00,28.9955297751,2.64329356751,9.02440507378,0.0,3.69398621738,13.6338449159,7.99963489443,0.0,7.99963489443
 08/22  13:00:00,31.4689043492,3.12684722148,11.2925093919,0.0,3.78894180059,13.2606059349,7.12628000072,0.0,7.12628000072
 08/22  14:00:00,32.870797667,3.38351950935,12.5849115758,0.0,3.78894180059,13.1134247809,6.25292510701,0.0,6.25292510701
 08/22  15:00:00,35.3552983394,3.62750103581,13.4604212684,0.0,4.71240779196,13.5549682428,7.12628000072,0.0,7.12628000072
 08/22  16:00:00,45.0477390134,4.0653226592,15.2646869317,0.0,7.18559832057,18.5321311015,8.29075319233,0.0,8.29075319233
 08/22  17:00:00,51.0898072053,4.05894563928,15.3353758743,0.0,8.38069375907,23.3147919321,10.9108178735,0.0,10.9108178735
 08/22  18:00:00,53.1787969255,4.07790490796,15.3380361919,0.0,10.6415932552,23.1212625696,12.8030868098,0.0,12.8030868098
 08/22  19:00:00,50.358481565,3.82411105216,13.7407926656,0.0,12.3080778603,20.4854999863,12.220850214,0.0,12.220850214
 08/22  20:00:00,50.8955297766,3.29693127218,10.7809748837,0.0,12.456681583,19.8967753704,11.2019361714,0.0,11.2019361714
 08/22  21:00:00,44.9821191219,3.01647637809,9.71868681173,0.0,9.18739968257,17.702556249,9.16410808604,0.0,9.16410808604
 08/22  22:00:00,36.323064321,2.61917859335,8.39224235716,0.0,5.91811778209,14.0365255879,7.99963489443,0.0,7.99963489443
 08/22  23:00:00,28.0184689279,2.09682363665,6.5065109922,0.0,3.54045821811,10.5176760807,4.50621531959,0.0,4.50621531959
 08/22  24:00:00,22.1836583458,1.61208577518,4.85969382719,0.0,2.55330491699,7.80157382632,1.44947319161,0.0,1.44947319161
 08/23  01:00:00,20.2613311509,1.3009024833,3.83727454019,0.0,2.55330491699,7.21284921042,0.867378427865,0.0,0.867378427865
 08/23  02:00:00,19.3158562944,1.13567484299,3.35138963196,0.0,2.55330491699,6.91848690247,0.430600041102,0.0,0.430600041102
 08/23  03:00:00,18.3515138561,0.941088022322,2.72881516832,0.0,2.55330491699,6.7713057485,0.43060197687,0.0,0.43060197687
 08/23  04:00:00,19.7634592252,0.784658188976,2.22069692293,0.0,3.82705111198,7.57405300124,0.867425202974,0.0,0.867425202974
 08/23  05:00:00,24.4347054909,0.816495091876,2.32149382387,0.0,6.02426329834,9.91545327661,4.21679204156,0.0,4.21679204156
 08/23  06:00:00,28.5790208503,0.967263197683,2.78245666403,0.0,6.51253267309,14.7454349813,13.9745860224,0.0,13.9745860224
 08/23  07:00:00,28.8999718814,1.18181291053,3.54105868032,0.0,6.01364874671,18.163451543,14.8484898581,0.0,14.8484898581
 08/23  08:00:00,29.9260014788,1.71662162882,4.97803010831,0.0,4.35151303671,18.8798367041,14.2659506867,0.0,14.2659506867
 08/23  09:00:00,28.7290037102,2.01175502077,6.30953078831,0.0,3.78894180059,16.6187760998,12.5183318522,0.0,12.5183318522
 08/23  10:00:00,27.9681991453,2.40490009389,8.07220785337,0.0,3.78894180059,13.7021493968,11.3532526281,0.0,11.3532526281
 08/23  11:00:00,30.4147253692,2.82019808148,9.95625493586,0.0,3.78894180059,13.8493305508,9.16872908312,0.0,9.16872908312
 08/23  12:00:00,32.1721738167,3.18056605827,11.6637766247,0.0,3.69398621738,13.6338449159,8.0036498591,0.0,8.0036498591
 08/23  13:00:00,31.1217053071,3.02609278766,11.0460647836,0.0,3.78894180059,13.2606059349,7.12984044109,0.0,7.12984044109
 08/23  14:00:00,29.1234986849,2.76094569572,9.46018640734,0.0,3.78894180059,13.1134247809,6.25603102308,0.0,6.25603102308
 08/23  15:00:00,30.4236986718,2.80255112893,9.35377150773,0.0,4.71240779196,13.5549682428,7.12984044109,0.0,7.12984044109
 08/23  16:00:00,40.2080878444,3.26866004929,11.2216983726,0.0,7.18559832057,18.5321311015,8.2949196651,0.0,8.2949196651
 08/23  17:00:00,47.1625530869,3.37629023972,12.0907771554,0.0,8.38069375907,23.3147919321,10.9163479191,0.0,10.9163479191
 08/23  18:00:00,49.6210701931,3.50438369293,12.3538306746,0.0,10.6415932552,23.1212625696,12.8096016582,0.0,12.8096016582
 08/23  19:00:00,47.5577759984,3.30490869388,11.4592894572,0.0,12.3080778603,20.4854999863,12.2270620462,0.0,12.2270620462
 08/23  20:00:00,50.1868575966,3.0590493842,10.3101845916,0.0,12.456681583,19.8967753704,11.2076177251,0.0,11.2076177251
 08/23  21:00:00,43.9696702317,2.7473912723,8.97532302729,0.0,9.18739968257,17.702556249,9.16872908312,0.0,9.16872908312
 08/23  22:00:00,35.2446162076,2.35888670038,7.57408613673,0.0,5.91811778209,14.0365255879,8.0036498591,0.0,8.0036498591
 08/23  23:00:00,27.8330374743,2.00718530473,6.4107178705,0.0,3.54045821811,10.5176760807,4.50841218705,0.0,4.50841218705
 08/23  24:00:00,22.6335348092,1.66239013766,5.25926592817,0.0,2.55330491699,7.80157382632,1.45007922402,0.0,1.45007922402
 08/24  01:00:00,21.1143899873,1.44714703991,4.54408881998,0.0,2.55330491699,7.21284921042,0.867699801359,0.0,0.867699801359
 08/24  02:00:00,20.0860602444,1.27780974379,3.97945868117,0.0,2.55330491699,6.91848690247,0.430681091968,0.0,0.430681091968
 08/24  03:00:00,19.4930034677,1.16924450516,3.64214829701,0.0,2.55330491699,6.7713057485,0.430683279701,0.0,0.430683279701
 08/24  04:00:00,21.5747847243,1.15952658242,3.65715402859,0.0,3.82705111198,7.57405300124,0.867752665006,0.0,0.867752665006
 08/24  05:00:00,26.4663226777,1.23794434656,3.93166175599,0.0,6.02426329834,9.91545327661,4.21905726204,0.0,4.21905726204
 08/24  06:00:00,31.7808396357,1.43903306578,4.61967224803,0.0,6.51253267309,14.7454349813,13.9826182427,0.0,13.9826182427
 08/24  07:00:00,31.2406176049,1.64564301687,5.41787429748,0.0,6.01364874671,18.163451543,14.857047749,0.0,14.857047749
 08/24  08:00:00,31.9156808617,2.08678833577,6.59754278428,0.0,4.35151303671,18.8798367041,14.274166316,0.0,14.274166316
 08/24  09:00:00,30.250326308,2.29924228468,7.54336612213,0.0,3.78894180059,16.6187760998,12.525520528,0.0,12.525520528
 08/24  10:00:00,29.2658710445,2.65646206567,9.11831778079,0.0,3.78894180059,13.7021493968,11.3597566682,0.0,11.3597566682
 08/24  11:00:00,31.7049460159,3.06221911725,11.0044545467,0.0,3.78894180059,13.8493305508,9.17394943102,0.0,9.17394943102
 08/24  12:00:00,31.4652437566,3.04114498304,11.0962676398,0.0,3.69398621738,13.6338449159,8.00818557122,0.0,8.00818557122
 08/24  13:00:00,32.4026809202,3.27234147376,12.0807917106,0.0,3.78894180059,13.2606059349,7.13386267636,0.0,7.13386267636
 08/24  14:00:00,33.7811240718,3.5313444527,13.3474130373,0.0,3.78894180059,13.1134247809,6.25953978151,0.0,6.25953978151
 08/24  15:00:00,36.79372841,3.84879754093,14.6775548339,0.0,4.71240779196,13.5549682428,7.13386267636,0.0,7.13386267636
 08/24  16:00:00,45.2193358306,4.09497361372,15.4066327943,0.0,7.18559832057,18.5321311015,8.29962653617,0.0,8.29962653617
 08/24  17:00:00,52.4242762534,4.23448133013,16.4943092315,0.0,8.38069375907,23.3147919321,10.9225952207,0.0,10.9225952207
 08/24  18:00:00,54.7178226355,4.34337036402,16.6115964459,0.0,10.6415932552,23.1212625696,12.8169614929,0.0,12.8169614929
 08/24  19:00:00,50.8804895519,3.89434558124,14.1925661234,0.0,12.3080778603,20.4854999863,12.234079563,0.0,12.234079563
 08/24  20:00:00,53.5854730388,3.68584591186,13.0820035062,0.0,12.456681583,19.8967753704,11.2140361857,0.0,11.2140361857
 08/24  21:00:00,47.1108232806,3.35271370454,11.511153644,0.0,9.18739968257,17.702556249,9.17394943102,0.0,9.17394943102
 08/24  22:00:00,37.0066878137,2.75664580726,8.93839863596,0.0,5.91811778209,14.0365255879,8.00818557122,0.0,8.00818557122
 08/24  23:00:00,28.3174700064,2.17693395605,6.7254017513,0.0,3.54045821811,10.5176760807,4.5108939918,0.0,4.5108939918
 08/24  24:00:00,22.4668148829,1.68730921178,5.06762692771,0.0,2.55330491699,7.80157382632,1.45076385981,0.0,1.45076385981
 08/25  01:00:00,20.5062798804,1.36755520959,4.01557054333,0.0,2.55330491699,7.21284921042,0.868060415383,0.0,0.868060415383
 08/25  02:00:00,19.147747766,1.11329103197,3.20566491451,0.0,2.55330491699,6.91848690247,0.430771952102,0.0,0.430771952102
 08/25  03:00:00,18.2342595963,0.924225222704,2.62842370809,0.0,2.55330491699,6.7713057485,0.430774391469,0.0,0.430774391469
 08/25  04:00:00,19.295462898,0.679953801183,1.85740498355,0.0,3.82705111198,7.57405300124,0.868119359654,0.0,0.868119359654
 08/25  05:00:00,23.813255117,0.675359837998,1.84117870383,0.0,6.02426329834,9.91545327661,4.22158720699,0.0,4.22158720699
 08/25  06:00:00,29.1367048425,0.894937672638,2.51963284801,0.0,6.51253267309,14.7454349813,13.9915717212,0.0,13.9915717212
 08/25  07:00:00,28.522115209,1.11478222755,3.23023269095,0.0,6.01364874671,18.163451543,14.8665856484,0.0,14.8665856484
 08/25  08:00:00,29.4244677296,1.60663466944,4.58648331855,0.0,4.35151303671,18.8798367041,14.283322753,0.0,14.283322753
 08/25  09:00:00,29.5190529144,2.14837974116,6.9629552721,0.0,3.78894180059,16.6187760998,12.5335324105,0.0,12.5335324105
 08/25  10:00:00,28.9770946896,2.58064796608,8.90535552548,0.0,3.78894180059,13.7021493968,11.3670055142,0.0,11.3670055142
 08/25  11:00:00,30.8528616205,2.89417601551,10.3204132531,0.0,3.78894180059,13.8493305508,9.1797675838,0.0,9.1797675838
 08/25  12:00:00,30.9529561364,2.98817289516,10.6369521075,0.0,3.69398621738,13.6338449159,8.01324068757,0.0,8.01324068757
 08/25  13:00:00,32.2581447243,3.30740983518,11.9011871533,0.0,3.78894180059,13.2606059349,7.13834551539,0.0,7.13834551539
 08/25  14:00:00,34.2741145938,3.66440957901,13.7073384329,0.0,3.78894180059,13.1134247809,6.26345034321,0.0,6.26345034321
 08/25  15:00:00,36.8909917467,3.89538939061,14.7282263209,0.0,4.71240779196,13.5549682428,7.13834551539,0.0,7.13834551539
 08/25  16:00:00,45.7722845142,4.19305523203,15.8614998597,0.0,7.18559832057,18.5321311015,8.30487241163,0.0,8.30487241163
 08/25  17:00:00,52.6507899136,4.30798627261,16.6473179492,0.0,8.38069375907,23.3147919321,10.9295579282,0.0,10.9295579282
 08/25  18:00:00,55.1748489845,4.44540459333,16.9665885657,0.0,10.6415932552,23.1212625696,12.8251641345,0.0,12.8251641345
 08/25  19:00:00,51.0221410786,3.95122420544,14.2773390259,0.0,12.3080778603,20.4854999863,12.2419006864,0.0,12.2419006864
 08/25  20:00:00,52.3346748244,3.41314810577,11.2110697645,0.0,12.456681583,19.8967753704,11.2211896522,0.0,11.2211896522
 08/25  21:00:00,44.8339246998,3.03536653202,9.55160223566,0.0,9.18739968257,17.702556249,9.1797675838,0.0,9.1797675838
 08/25  22:00:00,35.8836207856,2.56601548062,8.00596193457,0.0,5.91811778209,14.0365255879,8.01324068757,0.0,8.01324068757
 08/25  23:00:00,27.8355986079,2.0682120534,6.35225225542,0.0,3.54045821811,10.5176760807,4.51365999886,0.0,4.51365999886
 08/25  24:00:00,21.9693181604,1.57380844927,4.68363096773,0.0,2.55330491699,7.80157382632,1.45152689624,0.0,1.45152689624
 08/26  01:00:00,19.8879656951,1.22872219954,3.53608936814,0.0,2.55330491699,7.21284921042,0.868460161698,0.0,0.868460161698
 08/26  02:00:00,18.7031750253,1.01126161952,2.8631215863,0.0,2.55330491699,6.91848690247,0.430872594335,0.0,0.430872594335
 08/26  03:00:00,18.2462480992,0.921754376692,2.64288305702,0.0,2.55330491699,6.7713057485,0.430875284965,0.0,0.430875284965
 08/26  04:00:00,19.9179664133,0.819150026774,2.34071227325,0.0,3.82705111198,7.57405300124,0.868525177696,0.0,0.868525177696
 08/26  05:00:00,24.0108823714,0.719732909316,1.99443288686,0.0,6.02426329834,9.91545327661,4.22438112776,0.0,4.22438112776
 08/26  06:00:00,28.6862170536,0.790783551973,2.17329917977,0.0,6.51253267309,14.7454349813,14.0014438083,0.0,14.0014438083
 08/26  07:00:00,28.3178869474,1.11420958155,3.22010643776,0.0,6.01364874671,17.9699221805,14.8771007318,0.0,14.8771007318
 08/26  08:00:00,27.2846783698,1.33954729224,4.16019490459,0.0,3.66783283761,18.1171033345,14.2934172861,0.0,14.2934172861
 08/26  09:00:00,25.8564758266,1.60714751007,5.28802398407,0.0,3.10526160149,15.8560427302,12.5423651271,0.0,12.5423651271
 08/26  10:00:00,25.1251406424,2.02618944435,7.05427356869,0.0,3.10526160149,12.9394160272,11.3749970197,0.0,11.3749970197
 08/26  11:00:00,27.4878076795,2.44876781345,8.84718108283,0.0,3.10526160149,13.0865971812,9.18618181847,0.0,9.18618181847
 08/26  12:00:00,29.4478201201,2.83870337202,10.5644391189,0.0,3.10526160149,12.9394160272,8.01881371113,0.0,8.01881371113
 08/26  13:00:00,30.8225161122,3.17347895923,12.0459029858,0.0,3.10526160149,12.4978725653,7.14328763063,0.0,7.14328763063
 08/26  14:00:00,32.3819611688,3.47893547409,13.4470726815,0.0,3.10526160149,12.3506914113,6.26776155012,0.0,6.26776155012
