Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  15:00:00,35.4972286728,3.81358922934,14.8626769769,0.0,4.02872759285,12.7922348732,7.14328763063,0.0,7.14328763063
 08/26  16:00:00,44.5821901965,4.15366531506,16.1572090276,0.0,6.50191812146,17.7693977319,8.31065573797,0.0,8.31065573797
 08/26  17:00:00,53.7620849298,4.55237375908,17.7077548414,0.0,8.38069375907,23.1212625696,10.9372339795,0.0,10.9372339795
 08/26  18:00:00,56.1767968253,4.63457173601,17.7793692637,0.0,10.6415932552,23.1212625696,12.8342071539,0.0,12.8342071539
 08/26  19:00:00,51.5911799071,4.07467232892,14.7229297309,0.0,12.3080778603,20.4854999863,12.2505231002,0.0,12.2505231002
 08/26  20:00:00,54.0705719281,3.67661688725,12.6834980867,0.0,12.456681583,19.8967753704,11.2290760063,0.0,11.2290760063
 08/26  21:00:00,46.1197799622,3.22245349788,10.6503705322,0.0,9.18739968257,17.702556249,9.18618181847,0.0,9.18618181847
 08/26  22:00:00,36.1865824197,2.6129973418,8.26194170749,0.0,5.91811778209,14.0365255879,8.01881371113,0.0,8.01881371113
 08/26  23:00:00,27.6920371711,2.04252830713,6.23437456487,0.0,3.54045821811,10.5176760807,4.51670938911,0.0,4.51670938911
 08/26  24:00:00,22.045672889,1.59440462838,4.73938951724,0.0,2.55330491699,7.80157382632,1.45236810734,0.0,1.45236810734
 08/27  01:00:00,20.3124034268,1.32095404865,3.86829525074,0.0,2.55330491699,7.21284921042,0.868898920496,0.0,0.868898920496
 08/27  02:00:00,19.1103879739,1.10068462251,3.18091153195,0.0,2.55330491699,6.91848690247,0.430982988606,0.0,0.430982988606
 08/27  03:00:00,18.1085713329,0.894485823606,2.53247484377,0.0,2.55330491699,6.7713057485,0.430985930087,0.0,0.430985930087
 08/27  04:00:00,19.798181182,0.796237693022,2.24383937574,0.0,3.82705111198,7.57405300124,0.868969998337,0.0,0.868969998337
 08/27  05:00:00,24.5152637799,0.83761837365,2.3809288311,0.0,6.02426329834,9.91545327661,4.22743819748,0.0,4.22743819748
 08/27  06:00:00,29.7045662721,1.02228173043,2.96015021981,0.0,6.51253267309,14.7454349813,14.0122315825,0.0,14.0122315825
 08/27  07:00:00,29.422770807,1.34937328076,4.08982659813,0.0,6.01364874671,17.9699221805,14.8885898851,0.0,14.8885898851
 08/27  08:00:00,27.9654743338,1.48138693974,4.69915122109,0.0,3.66783283761,18.1171033345,14.3044469258,0.0,14.3044469258
 08/27  09:00:00,27.1878630754,1.85805616952,6.36850257339,0.0,3.10526160149,15.8560427302,12.552016062,0.0,12.552016062
 08/27  10:00:00,26.4484957158,2.2674272265,8.13639086,0.0,3.10526160149,12.9394160272,11.383728818,0.0,11.383728818
 08/27  11:00:00,27.1237459077,2.36417826298,8.56770886153,0.0,3.10526160149,13.0865971812,9.19319023552,0.0,9.19319023552
 08/27  12:00:00,29.4003070642,2.84681849526,10.5088109398,0.0,3.10526160149,12.9394160272,8.02490299151,0.0,8.02490299151
 08/27  13:00:00,31.4753789874,3.28011071037,12.5921341098,0.0,3.10526160149,12.4978725653,7.14868755851,0.0,7.14868755851
 08/27  14:00:00,32.9009299628,3.53730719383,13.9076697558,0.0,3.10526160149,12.3506914113,6.27247212551,0.0,6.27247212551
 08/27  15:00:00,36.1338951493,3.8842197993,15.4287128835,0.0,4.02872759285,12.7922348732,7.14868755851,0.0,7.14868755851
 08/27  16:00:00,45.225350766,4.22540779101,16.7286271211,0.0,6.50191812146,17.7693977319,8.31697480251,0.0,8.31697480251
 08/27  17:00:00,54.0013235471,4.55706991721,17.9422973005,0.0,8.38069375907,23.1212625696,10.9456211015,0.0,10.9456211015
 08/27  18:00:00,56.5590581006,4.66714339128,18.1290588838,0.0,10.6415932552,23.1212625696,12.844087873,0.0,12.844087873
 08/27  19:00:00,52.1392650125,4.15327665601,15.1924105092,0.0,12.3080778603,20.4854999863,12.259944251,0.0,12.259944251
 08/27  20:00:00,54.9369828282,3.81121321836,13.4153126557,0.0,12.456681583,19.8967753704,11.2376929125,0.0,11.2376929125
 08/27  21:00:00,46.898657342,3.36892035365,11.2827810562,0.0,9.18739968257,17.702556249,9.19319023552,0.0,9.19319023552
 08/27  22:00:00,36.4943180331,2.69416144764,8.48851321497,0.0,5.91811778209,14.0365255879,8.02490299151,0.0,8.02490299151
 08/27  23:00:00,28.5811299061,2.22673963052,6.93925597653,0.0,3.54045821811,10.5176760807,4.52004125951,0.0,4.52004125951
 08/27  24:00:00,22.9497330409,1.78210034321,5.45575395431,0.0,2.55330491699,7.80157382632,1.453287244,0.0,1.453287244
 08/28  01:00:00,21.1373924159,1.49380039517,4.52043789333,0.0,2.55330491699,7.21284921042,0.869376560446,0.0,0.869376560446
 08/28  02:00:00,19.6032969478,1.20943133371,3.5650737946,0.0,2.55330491699,6.91848690247,0.431103101971,0.0,0.431103101971
 08/28  03:00:00,18.4992964763,0.984796094316,2.83288971647,0.0,2.55330491699,6.7713057485,0.431106293849,0.0,0.431106293849
 08/28  04:00:00,19.9030298556,0.824268429799,2.3206573125,0.0,3.82705111198,7.57405300124,0.869453689242,0.0,0.869453689242
 08/28  05:00:00,24.4372736403,0.824858674863,2.31569839029,0.0,6.02426329834,9.91545327661,4.23075751138,0.0,4.23075751138
 08/28  06:00:00,29.268014022,0.931552362314,2.61432733785,0.0,6.51253267309,14.7454349813,14.023931851,0.0,14.023931851
 08/28  07:00:00,28.8512752334,1.19508258131,3.47909236157,0.0,6.01364874671,18.163451543,14.9010497061,0.0,14.9010497061
 08/28  08:00:00,29.44568391,1.62923684168,4.58509732666,0.0,4.35151303671,18.8798367041,14.316408406,0.0,14.316408406
 08/28  09:00:00,27.9556797513,1.87977374126,5.66818810893,0.0,3.78894180059,16.6187760998,12.5624823573,0.0,12.5624823573
 08/28  10:00:00,27.0845079492,2.26840926399,7.32500748716,0.0,3.78894180059,13.7021493968,11.3931983233,0.0,11.3931983233
 08/28  11:00:00,29.8566063295,2.73913502315,9.47919895443,0.0,3.78894180059,13.8493305508,9.20079075945,0.0,9.20079075945
 08/28  12:00:00,31.8605064554,3.15295821243,11.3797171092,0.0,3.69398621738,13.6338449159,8.03150672543,0.0,8.03150672543
 08/28  13:00:00,33.8829783202,3.54201968587,13.2914108984,0.0,3.78894180059,13.2606059349,7.15454369991,0.0,7.15454369991
 08/28  14:00:00,35.7624972207,3.89549778786,14.964632851,0.0,3.78894180059,13.1134247809,6.27758067439,0.0,6.27758067439
 08/28  15:00:00,39.1962764317,4.27923238839,16.6496680082,0.0,4.71240779196,13.5549682428,7.15454369991,0.0,7.15454369991
 08/28  16:00:00,48.7528524504,4.69093785059,18.3441851772,0.0,7.18559832057,18.5321311015,8.32382773393,0.0,8.32382773393
 08/28  17:00:00,55.1285055945,4.73396427484,18.6990556278,0.0,8.38069375907,23.3147919321,10.9547168105,0.0,10.9547168105
 08/28  18:00:00,57.0572290354,4.7767032831,18.5176699267,0.0,10.6415932552,23.1212625696,12.8548033658,0.0,12.8548033658
 08/28  19:00:00,52.2871426422,4.20927431056,15.2842904843,0.0,12.3080778603,20.4854999863,12.2701613488,0.0,12.2701613488
 08/28  20:00:00,54.2867192728,3.76453722977,12.8117250889,0.0,12.456681583,19.8967753704,11.247037819,0.0,11.247037819
 08/28  21:00:00,46.5416331271,3.34351162897,10.951165566,0.0,9.18739968257,17.702556249,9.20079075945,0.0,9.20079075945
 08/28  22:00:00,36.9765090317,2.78097105499,8.88389460631,0.0,5.91811778209,14.0365255879,8.03150672543,0.0,8.03150672543
 08/28  23:00:00,28.6607891909,2.2411185393,7.00453635252,0.0,3.54045821811,10.5176760807,4.52365462335,0.0,4.52365462335
 08/28  24:00:00,22.9205369886,1.77593320362,5.43272504159,0.0,2.55330491699,7.80157382632,1.45428403403,0.0,1.45428403403
 08/29  01:00:00,20.9219982441,1.45289305048,4.34595106613,0.0,2.55330491699,7.21284921042,0.86989293873,0.0,0.86989293873
 08/29  02:00:00,19.6664593912,1.22397598414,3.61369158755,0.0,2.55330491699,6.91848690247,0.431232898613,0.0,0.431232898613
 08/29  03:00:00,18.783903464,1.04534690975,3.05694588871,0.0,2.55330491699,6.7713057485,0.431236340393,0.0,0.431236340393
 08/29  04:00:00,20.4157975885,0.936585368094,2.72110810718,0.0,3.82705111198,7.57405300124,0.869976106579,0.0,0.869976106579
 08/29  05:00:00,25.2012311891,0.99105984082,2.9134547731,0.0,6.02426329834,9.91545327661,4.23433808702,0.0,4.23433808702
 08/29  06:00:00,30.3244384746,1.15698147529,3.44532267742,0.0,6.51253267309,14.7454349813,14.0365411506,0.0,14.0365411506
 08/29  07:00:00,30.0869026619,1.4432902864,4.46651208496,0.0,6.01364874671,18.163451543,14.9144765049,0.0,14.9144765049
 08/29  08:00:00,30.9110359135,1.89651852149,5.78316765037,0.0,4.35151303671,18.8798367041,14.3292981842,0.0,14.3292981842
 08/29  09:00:00,29.4879836979,2.14013956029,6.94012623646,0.0,3.78894180059,16.6187760998,12.5737609133,0.0,12.5737609133
 08/29  10:00:00,29.0977091562,2.57733913387,9.02927882426,0.0,3.78894180059,13.7021493968,11.4034027311,0.0,11.4034027311
 08/29  11:00:00,33.2404519591,3.23524632467,12.3669332825,0.0,3.78894180059,13.8493305508,9.20898113946,0.0,9.20898113946
 08/29  12:00:00,36.1063071421,3.75155759776,15.0269184106,0.0,3.69398621738,13.6338449159,8.03862295724,0.0,8.03862295724
 08/29  13:00:00,38.6592160104,4.18585869541,17.4238095791,0.0,3.78894180059,13.2606059349,7.16085432057,0.0,7.16085432057
 08/29  14:00:00,40.417509177,4.49556402027,19.0195785749,0.0,3.78894180059,13.1134247809,6.2830856839,0.0,6.2830856839
 08/29  15:00:00,43.6582282714,4.82705140345,20.5638008328,0.0,4.71240779196,13.5549682428,7.16085432057,0.0,7.16085432057
 08/29  16:00:00,53.2802174931,5.19228189361,22.370206177,0.0,7.18559832057,18.5321311015,8.33121250279,0.0,8.33121250279
 08/29  17:00:00,59.6057535333,5.18403323603,22.7262346055,0.0,8.38069375907,23.3147919321,10.9645184128,0.0,10.9645184128
 08/29  18:00:00,61.4187103418,5.21958464018,22.4362698761,0.0,10.6415932552,23.1212625696,12.8663504589,0.0,12.8663504589
 08/29  19:00:00,57.6188225943,4.85343250807,19.9718122389,0.0,12.3080778603,20.4854999863,12.2811713678,0.0,12.2811713678
 08/29  20:00:00,59.2986627841,4.41532446699,17.172881363,0.0,12.456681583,19.8967753704,11.2571079584,0.0,11.2571079584
 08/29  21:00:00,50.9264444617,3.96945202034,14.7100365093,0.0,9.18739968257,17.702556249,9.20898113946,0.0,9.20898113946
 08/29  22:00:00,40.9895233757,3.43939529198,12.2384847133,0.0,5.91811778209,14.0365255879,8.03862295724,0.0,8.03862295724
 08/29  23:00:00,33.4054109859,3.07761889257,10.9126577942,0.0,3.54045821811,10.5176760807,4.52754841056,0.0,4.52754841056
 08/29  24:00:00,28.855509648,2.8515690149,10.2920618897,0.0,2.55330491699,7.80157382632,1.45535818222,0.0,1.45535818222
 08/30  01:00:00,26.9815720159,2.5921042409,9.26631364758,0.0,2.55330491699,7.21284921042,0.870447901089,0.0,0.870447901089
 08/30  02:00:00,23.3170811169,1.97987858751,6.50841070989,0.0,2.55330491699,6.91848690247,0.431372339855,0.0,0.431372339855
 08/30  03:00:00,20.3720384935,1.43004252555,4.26038530246,0.0,2.55330491699,6.7713057485,0.431376030997,0.0,0.431376030997
 08/30  04:00:00,21.3930204838,1.19799697665,3.4369193939,0.0,3.82705111198,7.57405300124,0.870537095064,0.0,0.870537095064
 08/30  05:00:00,25.5253533114,1.10918108933,3.11945564693,0.0,6.02426329834,9.91545327661,4.23817886457,0.0,4.23817886457
 08/30  06:00:00,29.5855715017,1.04236122876,2.82107595107,0.0,6.51253267309,14.7454349813,14.0500557491,0.0,14.0500557491
 08/30  07:00:00,28.1545864255,1.07935292102,2.89813321398,0.0,6.01364874671,18.163451543,14.9288663053,0.0,14.9288663053
 08/30  08:00:00,28.2402876039,1.42254024539,3.5863976169,0.0,4.35151303671,18.8798367041,14.3431124433,0.0,14.3431124433
 08/30  09:00:00,26.1363534339,1.56046656263,4.1681689701,0.0,3.78894180059,16.6187760998,12.5858483902,0.0,12.5858483902
 08/30  10:00:00,24.0519547547,1.74196020249,4.81890335416,0.0,3.78894180059,13.7021493968,11.4143390197,0.0,11.4143390197
 08/30  11:00:00,24.85217544,1.8966566887,5.31724639943,0.0,3.78894180059,13.8493305508,9.21775895004,0.0,9.21775895004
 08/30  12:00:00,24.9934060247,2.01996214853,5.64561274236,0.0,3.69398621738,13.6338449159,8.04624957954,0.0,8.04624957954
 08/30  13:00:00,25.2712528287,2.15510895304,6.06659613979,0.0,3.78894180059,13.2606059349,7.16761755167,0.0,7.16761755167
 08/30  14:00:00,25.8963140042,2.32471067351,6.66923674885,0.0,3.78894180059,13.1134247809,6.2889855238,0.0,6.2889855238
 08/30  15:00:00,28.1050628446,2.52102516979,7.31666163963,0.0,4.71240779196,13.5549682428,7.16761755167,0.0,7.16761755167
 08/30  16:00:00,36.5982363326,2.77119724225,8.10930966777,0.0,7.18559832057,18.5321311015,8.33912692217,0.0,8.33912692217
 08/30  17:00:00,43.4219084452,2.85514684009,8.87127591334,0.0,8.38069375907,23.3147919321,10.9750230058,0.0,10.9750230058
 08/30  18:00:00,45.8449008627,2.96033247506,9.1217125621,0.0,10.6415932552,23.1212625696,12.8787257328,0.0,12.8787257328
 08/30  19:00:00,41.9399448528,2.3655432106,6.78082379484,0.0,12.3080778603,20.4854999863,12.2929710476,0.0,12.2929710476
 08/30  20:00:00,45.1476171918,1.99374736104,5.44341287669,0.0,12.456681583,19.8967753704,11.2679003484,0.0,11.2679003484
 08/30  21:00:00,38.3356843002,1.66748756033,4.42124080776,0.0,9.18739968257,17.702556249,9.21775895004,0.0,9.21775895004
 08/30  22:00:00,29.7057828235,1.23084976998,3.16328968306,0.0,5.91811778209,14.0365255879,8.04624957954,0.0,8.04624957954
 08/30  23:00:00,22.4102889108,0.847891402245,2.14726320946,0.0,3.54045821811,10.5176760807,4.53172146805,0.0,4.53172146805
 08/30  24:00:00,17.5567749552,0.529190795517,1.31570541632,0.0,2.55330491699,7.80157382632,1.4565093705,0.0,1.4565093705
 08/31  01:00:00,16.4339398454,0.382253744079,0.928531973882,0.0,2.55330491699,7.21284921042,0.87104128187,0.0,0.87104128187
 08/31  02:00:00,15.7020845765,0.264174048835,0.609118708147,0.0,2.55330491699,6.91848690247,0.431521384167,0.0,0.431521384167
 08/31  03:00:00,15.4208224252,0.223655776106,0.515555983595,0.0,2.55330491699,6.7713057485,0.431525324089,0.0,0.431525324089
 08/31  04:00:00,17.4113220379,0.19756165524,0.455656269391,0.0,3.82705111198,7.57405300124,0.871136488003,0.0,0.871136488003
 08/31  05:00:00,21.9531211181,0.199730949722,0.45667359316,0.0,6.02426329834,9.91545327661,4.24227870715,0.0,4.24227870715
 08/31  06:00:00,26.5874787793,0.260950354593,0.604394102821,0.0,6.51253267309,14.7454349813,14.0644716461,0.0,14.0644716461
 08/31  07:00:00,25.4567531823,0.372683719134,0.906969172639,0.0,6.01364874671,18.163451543,14.944214846,0.0,14.944214846
 08/31  08:00:00,25.316408223,0.7211402832,1.3639181982,0.0,4.35151303671,18.8798367041,14.3578470923,0.0,14.3578470923
 08/31  09:00:00,23.1042984913,0.844834813789,1.85174577635,0.0,3.78894180059,16.6187760998,12.5987412083,0.0,12.5987412083
 08/31  10:00:00,21.0262777159,1.02207296719,2.51311355069,0.0,3.78894180059,13.7021493968,11.4260039503,0.0,11.4260039503
 08/31  11:00:00,22.1768922624,1.23436548013,3.30425443035,0.0,3.78894180059,13.8493305508,9.22712159172,0.0,9.22712159172
 08/31  12:00:00,22.9100093975,1.4717370066,4.11044125708,0.0,3.69398621738,13.6338449159,8.05438433379,0.0,8.05438433379
 08/31  13:00:00,23.985508391,1.76756658179,5.16839407332,0.0,3.78894180059,13.2606059349,7.17483139034,0.0,7.17483139034
 08/31  14:00:00,25.3649857693,2.09451192148,6.368107266,0.0,3.78894180059,13.1134247809,6.29527844689,0.0,6.29527844689
 08/31  15:00:00,28.422580493,2.46316577078,7.69203868707,0.0,4.71240779196,13.5549682428,7.17483139034,0.0,7.17483139034
 08/31  16:00:00,37.1164154253,2.76568514434,8.63300085846,0.0,7.18559832057,18.5321311015,8.34756864827,0.0,8.34756864827
 08/31  17:00:00,43.7705181192,2.83756782039,9.23746460702,0.0,8.38069375907,23.3147919321,10.9862274786,0.0,10.9862274786
 08/31  18:00:00,46.3271381058,2.98546634811,9.57881593212,0.0,10.6415932552,23.1212625696,12.8919255228,0.0,12.8919255228
 08/31  19:00:00,44.7415150755,2.6927648581,8.36233903678,0.0,12.3080778603,20.4854999863,12.3055568938,0.0,12.3055568938
 08/31  20:00:00,46.2004447841,2.17671262528,6.31327520475,0.0,12.456681583,19.8967753704,11.2794117931,0.0,11.2794117931
 08/31  21:00:00,39.0102587819,1.79603892425,4.96726392555,0.0,9.18739968257,17.702556249,9.22712159172,0.0,9.22712159172
 08/31  22:00:00,30.6146718981,1.42183277239,3.88119575525,0.0,5.91811778209,14.0365255879,8.05438433379,0.0,8.05438433379
 08/31  23:00:00,23.2796913312,1.04585699117,2.81870004092,0.0,3.54045821811,10.5176760807,4.53617256,0.0,4.53617256
 08/31  24:00:00,18.3185643043,0.713074288514,1.89361127243,0.0,2.55330491699,7.80157382632,1.45773725793,0.0,1.45773725793
 09/01  01:00:00,17.0941378002,0.541460285471,1.42952338728,0.0,2.55330491699,7.21284921042,0.871672904078,0.0,0.871672904078
 09/01  02:00:00,16.4233175411,0.439273522284,1.15525219931,0.0,2.55330491699,6.91848690247,0.431679987183,0.0,0.431679987183
 09/01  03:00:00,16.0136549782,0.369830301604,0.96221401114,0.0,2.55330491699,6.7713057485,0.43168417526,0.0,0.43168417526
 09/01  04:00:00,17.963973325,0.336649589678,0.869219622086,0.0,3.82705111198,7.57405300124,0.871774107349,0.0,0.871774107349
 09/01  05:00:00,22.5960125319,0.362467469155,0.936828487546,0.0,6.02426329834,9.91545327661,4.24663640114,0.0,4.24663640114
 09/01  06:00:00,27.2553395891,0.428671472106,1.1045337951,0.0,6.51253267309,14.7454349813,14.079784574,0.0,14.079784574
 09/01  07:00:00,26.1427805749,0.539078437263,1.42660184708,0.0,6.01364874671,18.163451543,14.9605175816,0.0,14.9605175816
 09/01  08:00:00,26.2277775187,0.92563608452,2.07079169253,0.0,4.35151303671,18.8798367041,14.3734977678,0.0,14.3734977678
 09/01  09:00:00,24.6505134059,1.17169906737,3.07109643741,0.0,3.78894180059,16.6187760998,12.6124355494,0.0,12.6124355494
 09/01  10:00:00,23.3681974685,1.51301679732,4.36408947319,0.0,3.78894180059,13.7021493968,11.4383940685,0.0,11.4383940685
 09/01  11:00:00,25.4549749084,1.91910334333,5.89759921321,0.0,3.78894180059,13.8493305508,9.23706629185,0.0,9.23706629185
 09/01  12:00:00,26.8185601728,2.27162331095,7.21910572809,0.0,3.69398621738,13.6338449159,8.06302481095,0.0,8.06302481095
 09/01  13:00:00,28.2135128653,2.60473889113,8.55922623832,0.0,3.78894180059,13.2606059349,7.18249370028,0.0,7.18249370028
 09/01  14:00:00,29.6659878625,2.9100376924,9.85358358826,0.0,3.78894180059,13.1134247809,6.3019625896,0.0,6.3019625896
 09/01  15:00:00,32.6585047577,3.23277273331,11.1583559892,0.0,4.71240779196,13.5549682428,7.18249370028,0.0,7.18249370028
 09/01  16:00:00,41.6660322158,3.56581958598,12.3824832072,0.0,7.18559832057,18.5321311015,8.35653518117,0.0,8.35653518117
 09/01  17:00:00,48.3970822231,3.64477961646,13.0568169149,0.0,8.38069375907,23.3147919321,10.9981285132,0.0,10.9981285132
 09/01  18:00:00,50.9698030425,3.80646982145,13.4004773955,0.0,10.6415932552,23.1212625696,12.9059459197,0.0,12.9059459197
 09/01  19:00:00,48.7941250103,3.48039231097,11.6273215187,0.0,12.3080778603,20.4854999863,12.3189251792,0.0,12.3189251792
 09/01  20:00:00,50.1339915907,3.00822982367,9.41530481288,0.0,12.456681583,19.8967753704,11.2916388834,0.0,11.2916388834
 09/01  21:00:00,42.401398433,2.5477065868,7.60673591412,0.0,9.18739968257,17.702556249,9.23706629185,0.0,9.23706629185
 09/01  22:00:00,32.8926235954,1.95221310328,5.62876712166,0.0,5.91811778209,14.0365255879,8.06302481095,0.0,8.06302481095
 09/01  23:00:00,24.6744076824,1.39104151709,3.86823186625,0.0,3.54045821811,10.5176760807,4.54090036826,0.0,4.54090036826
 09/01  24:00:00,19.3973924739,0.988203065754,2.69731066478,0.0,2.55330491699,7.80157382632,1.4590414809,0.0,1.4590414809
 09/02  01:00:00,18.0073784936,0.773842323874,2.11038204228,0.0,2.55330491699,7.21284921042,0.872342579431,0.0,0.872342579431
 09/02  02:00:00,17.0139663247,0.589285778218,1.59588872703,0.0,2.55330491699,6.91848690247,0.431848101713,0.0,0.431848101713
 09/02  03:00:00,16.3600373195,0.45694599207,1.22148066189,0.0,2.55330491699,6.7713057485,0.431852537274,0.0,0.431852537274
 09/02  04:00:00,18.2044141451,0.397970987514,1.04833904428,0.0,3.82705111198,7.57405300124,0.872449763747,0.0,0.872449763747
 09/02  05:00:00,22.8463188342,0.42547689843,1.12412536063,0.0,6.02426329834,9.91545327661,4.25125065655,0.0,4.25125065655
 09/02  06:00:00,27.6679228293,0.52738899142,1.41839951598,0.0,6.51253267309,14.7454349813,14.0959899998,0.0,14.0959899998
 09/02  07:00:00,26.3033551106,0.622701513354,1.69708266916,0.0,6.01364874671,17.9699221805,14.9777696843,0.0,14.9777696843
 09/02  08:00:00,24.7390740752,0.751190444489,2.20294745781,0.0,3.66783283761,18.1171033345,14.3900598348,0.0,14.3900598348
 09/02  09:00:00,23.3054994481,1.04633718675,3.29785792887,0.0,3.10526160149,15.8560427302,12.6269273582,0.0,12.6269273582
 09/02  10:00:00,22.5766942671,1.49775568916,5.03426094858,0.0,3.10526160149,12.9394160272,11.4515057051,0.0,11.4515057051
 09/02  11:00:00,25.6094718885,2.04320166357,7.37441144171,0.0,3.10526160149,13.0865971812,9.24759010539,0.0,9.24759010539
 09/02  12:00:00,27.4844814714,2.41849685684,9.02130698538,0.0,3.10526160149,12.9394160272,8.07216845222,0.0,8.07216845222
 09/02  13:00:00,28.5721487778,2.73114152784,10.2378730827,0.0,3.10526160149,12.4978725653,7.19060221235,0.0,7.19060221235
 09/02  14:00:00,30.535615289,3.11736577295,11.9622965029,0.0,3.10526160149,12.3506914113,6.30903597248,0.0,6.30903597248
 09/02  15:00:00,33.9294293001,3.48162905696,13.6268377767,0.0,4.02872759285,12.7922348732,7.19060221235,0.0,7.19060221235
 09/02  16:00:00,43.1415166821,3.83093748147,15.0392633468,0.0,6.50191812146,17.7693977319,8.36602386552,0.0,8.36602386552
 09/02  17:00:00,52.2700515724,4.23113238176,16.5369628613,0.0,8.38069375907,23.1212625696,11.0107225851,0.0,11.0107225851
 09/02  18:00:00,55.1017796497,4.42845653926,16.9104672849,0.0,10.6415932552,23.1212625696,12.9207827715,0.0,12.9207827715
 09/02  19:00:00,52.0012230198,4.01706157374,14.2977502654,0.0,12.3080778603,20.4854999863,12.333071945,0.0,12.333071945
 09/02  20:00:00,52.1881979877,3.40917942089,11.0685616127,0.0,12.456681583,19.8967753704,11.3045779984,0.0,11.3045779984
 09/02  21:00:00,44.1943146316,2.90229179747,9.04506690202,0.0,9.18739968257,17.702556249,9.24759010539,0.0,9.24759010539
 09/02  22:00:00,34.7152492413,2.31971952009,7.08388635076,0.0,5.91811778209,14.0365255879,8.07216845222,0.0,8.07216845222
 09/02  23:00:00,26.7936618565,1.84059849007,5.53792906733,0.0,3.54045821811,10.5176760807,4.54590349273,0.0,4.54590349273
 09/02  24:00:00,21.6805513339,1.49187166708,4.47680092339,0.0,2.55330491699,7.80157382632,1.46042165317,0.0,1.46042165317
 09/03  01:00:00,20.5364630966,1.33506714393,4.07824182524,0.0,2.55330491699,7.21284921042,0.873050108415,0.0,0.873050108415
 09/03  02:00:00,19.6636140398,1.18811562638,3.64670659396,0.0,2.55330491699,6.91848690247,0.432025677758,0.0,0.432025677758
 09/03  03:00:00,18.9460032594,1.05335518616,3.2110374077,0.0,2.55330491699,6.7713057485,0.432030360087,0.0,0.432030360087
 09/03  04:00:00,21.1949296903,1.07753954313,3.35928603388,0.0,3.82705111198,7.57405300124,0.873163256601,0.0,0.873163256601
 09/03  05:00:00,26.2991656184,1.19829713071,3.80415191249,0.0,6.02426329834,9.91545327661,4.25612010743,0.0,4.25612010743
 09/03  06:00:00,32.271767189,1.35591850164,4.30088103211,0.0,6.51253267309,14.7454349813,14.1130831259,0.0,14.1130831259
 09/03  07:00:00,29.5129102051,1.35844651031,4.1708927667,0.0,6.01364874671,17.9699221805,14.9959660451,0.0,14.9959660451
 09/03  08:00:00,26.7445864346,1.2243818441,3.73526841756,0.0,3.66783283761,18.1171033345,14.4075283888,0.0,14.4075283888
 09/03  09:00:00,25.834149935,1.61081358781,5.26203201471,0.0,3.10526160149,15.8560427302,12.6422123431,0.0,12.6422123431
 09/03  10:00:00,25.7032047199,2.15329551802,7.50523157251,0.0,3.10526160149,12.9394160272,11.4653349771,0.0,11.4653349771
 09/03  11:00:00,27.9313271035,2.5501376879,9.18933063238,0.0,3.10526160149,13.0865971812,9.25868991582,0.0,9.25868991582
 09/03  12:00:00,29.7224267311,2.90173570258,10.7760133994,0.0,3.10526160149,12.9394160272,8.08181254981,0.0,8.08181254981
 09/03  13:00:00,29.9966887405,3.04209301049,11.3514615629,0.0,3.10526160149,12.4978725653,7.19915452531,0.0,7.19915452531
 09/03  14:00:00,29.6911791771,3.04221400535,11.1930121586,0.0,3.10526160149,12.3506914113,6.3164965008,0.0,6.3164965008
 09/03  15:00:00,29.9586268074,2.91553224454,10.2221320964,0.0,4.02872759285,12.7922348732,7.19915452531,0.0,7.19915452531
 09/03  16:00:00,37.8299893642,3.11987443063,10.4387990797,0.0,6.50191812146,17.7693977319,8.37603189131,0.0,8.37603189131
 09/03  17:00:00,47.2684683188,3.58637932394,12.1801326656,0.0,8.38069375907,23.1212625696,11.0240059648,0.0,11.0240059648
 09/03  18:00:00,50.5846282599,3.81497107311,13.0068013612,0.0,10.6415932552,23.1212625696,12.9364316846,0.0,12.9364316846
 09/03  19:00:00,48.2736993762,3.42781351075,11.1594746848,0.0,12.3080778603,20.4854999863,12.3479930016,0.0,12.3479930016
 09/03  20:00:00,49.6892544773,2.92070825045,9.05808927272,0.0,12.456681583,19.8967753704,11.3182253063,0.0,11.3182253063
 09/03  21:00:00,42.3716522005,2.52678528541,7.59791098293,0.0,9.18739968257,17.702556249,9.25868991582,0.0,9.25868991582
 09/03  22:00:00,33.0527473797,1.98053866382,5.76056534545,0.0,5.91811778209,14.0365255879,8.08181254981,0.0,8.08181254981
 09/03  23:00:00,25.2170653489,1.50507640542,4.29685464439,0.0,3.54045821811,10.5176760807,4.55118045178,0.0,4.55118045178
 09/03  24:00:00,19.911108305,1.10257189787,3.09665766372,0.0,2.55330491699,7.80157382632,1.46187736601,0.0,1.46187736601
 09/04  01:00:00,18.343229728,0.853252440694,2.36682315986,0.0,2.55330491699,7.21284921042,0.873795280348,0.0,0.873795280348
 09/04  02:00:00,17.3273660598,0.666394508053,1.83217973225,0.0,2.55330491699,6.91848690247,0.432212662524,0.0,0.432212662524
 09/04  03:00:00,16.6374455457,0.525983902238,1.42985097795,0.0,2.55330491699,6.7713057485,0.43221759086,0.0,0.43221759086
 09/04  04:00:00,18.4568301068,0.461028864603,1.23769712897,0.0,3.82705111198,7.57405300124,0.873914374125,0.0,0.873914374125
 09/04  05:00:00,23.0339493027,0.473424054086,1.26380867343,0.0,6.02426329834,9.91545327661,4.26124331221,0.0,4.26124331221
 09/04  06:00:00,28.639356991,0.550060171943,1.47432916382,0.0,6.51253267309,14.7454349813,14.131058892,0.0,14.131058892
 09/04  07:00:00,26.3871695481,0.64574345346,1.75785516654,0.0,6.01364874671,17.9699221805,15.0151012752,0.0,15.0151012752
 09/04  08:00:00,24.9762012708,0.807897343781,2.38336775411,0.0,3.66783283761,18.1171033345,14.4258982565,0.0,14.4258982565
 09/04  09:00:00,23.8896945265,1.17517837981,3.75321181419,0.0,3.10526160149,15.8560427302,12.6582859775,0.0,12.6582859775
 09/04  10:00:00,23.3028833795,1.66056367974,5.59764207043,0.0,3.10526160149,12.9394160272,11.4798777892,0.0,11.4798777892
 09/04  11:00:00,26.2676946239,2.20941627853,7.86641956223,0.0,3.10526160149,13.0865971812,9.27036243604,0.0,9.27036243604
 09/04  12:00:00,28.7331658581,2.68932831986,9.99915990904,0.0,3.10526160149,12.9394160272,8.09195424771,0.0,8.09195424771
 09/04  13:00:00,30.4315895818,3.07493371541,11.7535216992,0.0,3.10526160149,12.4978725653,7.20814810646,0.0,7.20814810646
 09/04  14:00:00,32.5468033761,3.45825573428,13.6325946287,0.0,3.10526160149,12.3506914113,6.32434196521,0.0,6.32434196521
 09/04  15:00:00,35.6238102891,3.78802117672,15.0148266459,0.0,4.02872759285,12.7922348732,7.20814810646,0.0,7.20814810646
 09/04  16:00:00,44.3017353725,4.0587879455,15.9716315731,0.0,6.50191812146,17.7693977319,8.38655629479,0.0,8.38655629479
 09/04  17:00:00,53.1306915847,4.38412685641,17.244608399,0.0,8.38069375907,23.1212625696,11.0379747185,0.0,11.0379747185
 09/04  18:00:00,55.685862542,4.53287240531,17.3901343111,0.0,10.6415932552,23.1212625696,12.9528880246,0.0,12.9528880246
 09/04  19:00:00,53.2660169653,4.2419024202,15.3377033645,0.0,12.3080778603,20.4854999863,12.3636839304,0.0,12.3636839304
 09/04  20:00:00,53.7972522544,3.67641631874,12.4103789815,0.0,12.456681583,19.8967753704,11.3325767656,0.0,11.3325767656
 09/04  21:00:00,45.3431611035,3.14147849531,9.95472667611,0.0,9.18739968257,17.702556249,9.27036243604,0.0,9.27036243604
 09/04  22:00:00,35.4709883814,2.50635909602,7.65298591491,0.0,5.91811778209,14.0365255879,8.09195424771,0.0,8.09195424771
 09/04  23:00:00,27.3759136893,1.98012674649,5.98065264376,0.0,3.54045821811,10.5176760807,4.55672968271,0.0,4.55672968271
 09/04  24:00:00,21.7008405381,1.51267059643,4.47629119831,0.0,2.55330491699,7.80157382632,1.46340818833,0.0,1.46340818833
 09/05  01:00:00,19.8462277277,1.21143495331,3.51163864694,0.0,2.55330491699,7.21284921042,0.87457787344,0.0,0.87457787344
 09/05  02:00:00,19.0511573322,1.07579609578,3.14656941694,0.0,2.55330491699,6.91848690247,0.432409000438,0.0,0.432409000438
 09/05  03:00:00,18.2109797848,0.906822609794,2.62254650947,0.0,2.55330491699,6.7713057485,0.432414173973,0.0,0.432414173973
 09/05  04:00:00,19.4626260924,0.713345132284,1.99117684683,0.0,3.82705111198,7.57405300124,0.874702893414,0.0,0.874702893414
 09/05  05:00:00,23.6258638732,0.627140908322,1.70200638973,0.0,6.02426329834,9.91545327661,4.26661875419,0.0,4.26661875419
 09/05  06:00:00,29.1168520798,0.677136969605,1.82474745499,0.0,6.51253267309,14.7454349813,14.149911976,0.0,14.149911976
 09/05  07:00:00,27.4830966684,0.8701141301,2.43588224772,0.0,6.01364874671,18.163451543,15.035169708,0.0,15.035169708
 09/05  08:00:00,28.3684387924,1.40945007894,3.72763897178,0.0,4.35151303671,18.8798367041,14.445163998,0.0,14.445163998
 09/05  09:00:00,27.7468462933,1.82596042963,5.51316796252,0.0,3.78894180059,16.6187760998,12.6751435014,0.0,12.6751435014
 09/05  10:00:00,27.5625403783,2.3377800071,7.73366917318,0.0,3.78894180059,13.7021493968,11.4951298346,0.0,11.4951298346
 09/05  11:00:00,30.6387268016,2.86586250259,10.1345919472,0.0,3.78894180059,13.8493305508,9.28260420934,0.0,9.28260420934
 09/05  12:00:00,33.1411294659,3.339102022,12.4741963101,0.0,3.69398621738,13.6338449159,8.10259054254,0.0,8.10259054254
 09/05  13:00:00,34.6390389494,3.620743128,13.9687480856,0.0,3.78894180059,13.2606059349,7.21758029244,0.0,7.21758029244
 09/05  14:00:00,36.4719235404,3.9354512685,15.6341056901,0.0,3.78894180059,13.1134247809,6.33257004234,0.0,6.33257004234
 09/05  15:00:00,40.1294185674,4.33784987764,17.5241926546,0.0,4.71240779196,13.5549682428,7.21758029244,0.0,7.21758029244
 09/05  16:00:00,49.2119399841,4.6662347986,18.827975763,0.0,7.18559832057,18.5321311015,8.39759395924,0.0,8.39759395924
 09/05  17:00:00,55.4264489933,4.65165796997,19.0793053315,0.0,8.38069375907,23.3147919321,11.0526247095,0.0,11.0526247095
 09/05  18:00:00,57.4640384465,4.73706310355,18.9641195173,0.0,10.6415932552,23.1212625696,12.9701469181,0.0,12.9701469181
 09/05  19:00:00,54.1346695492,4.36286611021,16.0853922583,0.0,12.3080778603,20.4854999863,12.3801400847,0.0,12.3801400847
 09/05  20:00:00,54.1225739765,3.77322930699,12.6388877154,0.0,12.456681583,19.8967753704,11.3476281262,0.0,11.3476281262
 09/05  21:00:00,45.9881502042,3.27960453872,10.4615897333,0.0,9.18739968257,17.702556249,9.28260420934,0.0,9.28260420934
 09/05  22:00:00,36.4761717072,2.70717171191,8.45735662481,0.0,5.91811778209,14.0365255879,8.10259054254,0.0,8.10259054254
 09/05  23:00:00,28.1472616965,2.14569270095,6.58643469644,0.0,3.54045821811,10.5176760807,4.56254954214,0.0,4.56254954214
 09/05  24:00:00,22.481516417,1.68463530224,5.08500237142,0.0,2.55330491699,7.80157382632,1.4650136668,0.0,1.4650136668
 09/06  01:00:00,20.2728513018,1.31670055293,3.83299662145,0.0,2.55330491699,7.21284921042,0.875397654865,0.0,0.875397654865
 09/06  02:00:00,18.5646538144,0.987727047866,2.74813494707,0.0,2.55330491699,6.91848690247,0.432614633166,0.0,0.432614633166
 09/06  03:00:00,17.886844668,0.847771528037,2.3574624745,0.0,2.55330491699,6.7713057485,0.432620051045,0.0,0.432620051045
 09/06  04:00:00,19.7802328899,0.792624297843,2.2295044788,0.0,3.82705111198,7.57405300124,0.875528580503,0.0,0.875528580503
 09/06  05:00:00,24.1876270587,0.762321780865,2.12858870265,0.0,6.02426329834,9.91545327661,4.27224484194,0.0,4.27224484194
 09/06  06:00:00,29.9050984749,0.863221705738,2.42690911393,0.0,6.51253267309,14.7454349813,14.1696367962,0.0,14.1696367962
 09/06  07:00:00,28.6519709708,1.12956285878,3.34530782146,0.0,6.01364874671,18.163451543,15.0561654005,0.0,15.0561654005
 09/06  08:00:00,29.6572888849,1.6676901307,4.7582490126,0.0,4.35151303671,18.8798367041,14.4653199077,0.0,14.4653199077
 09/06  09:00:00,28.4292190232,1.96157837304,6.05992274902,0.0,3.78894180059,16.6187760998,12.6927799225,0.0,12.6927799225
 09/06  10:00:00,27.9535432842,2.42211885951,8.04033322664,0.0,3.78894180059,13.7021493968,11.5110865966,0.0,11.5110865966
 09/06  11:00:00,31.7230720853,3.05591551289,11.0288842205,0.0,3.78894180059,13.8493305508,9.29541161043,0.0,9.29541161043
 09/06  12:00:00,33.9505983324,3.49128673732,13.1314804613,0.0,3.69398621738,13.6338449159,8.11371828447,0.0,8.11371828447
 09/06  13:00:00,36.0197617372,3.84189553574,15.1283184656,0.0,3.78894180059,13.2606059349,7.22744829,0.0,7.22744829
 09/06  14:00:00,38.523983824,4.2543100021,17.3673072401,0.0,3.78894180059,13.1134247809,6.34117829553,0.0,6.34117829553
 09/06  15:00:00,41.7862487784,4.5766426463,18.9422300969,0.0,4.71240779196,13.5549682428,7.22744829,0.0,7.22744829
 09/06  16:00:00,50.1550366175,4.7727768409,19.6645303541,0.0,7.18559832057,18.5321311015,8.40914161596,0.0,8.40914161596
 09/06  17:00:00,55.324340726,4.60351723252,19.0253378017,0.0,8.38069375907,23.3147919321,11.0679515994,0.0,11.0679515994
 09/06  18:00:00,57.0294531256,4.64738796001,18.6192093401,0.0,10.6415932552,23.1212625696,12.988203254,0.0,12.988203254
 09/06  19:00:00,54.2222566764,4.17823367859,15.4647784838,0.0,12.3080778603,20.4854999863,12.3973565911,0.0,12.3973565911
 09/06  20:00:00,53.9626602895,3.67119911255,12.5810042229,0.0,12.456681583,19.8967753704,11.3633749309,0.0,11.3633749309
 09/06  21:00:00,46.1413350237,3.26011796491,10.6342611267,0.0,9.18739968257,17.702556249,9.29541161043,0.0,9.29541161043
 09/06  22:00:00,36.390681851,2.67664981554,8.40238866506,0.0,5.91811778209,14.0365255879,8.11371828447,0.0,8.11371828447
 09/06  23:00:00,28.4826069741,2.20341202767,6.86406064737,0.0,3.54045821811,10.5176760807,4.5686383066,0.0,4.5686383066
 09/06  24:00:00,22.7277815299,1.73170027448,5.284202512,0.0,2.55330491699,7.80157382632,1.46669332596,0.0,1.46669332596
 09/07  01:00:00,20.6673750162,1.39661702193,4.14760386681,0.0,2.55330491699,7.21284921042,0.876254380829,0.0,0.876254380829
 09/07  02:00:00,19.7268834104,1.23265949418,3.66543209673,0.0,2.55330491699,6.91848690247,0.43282949963,0.0,0.43282949963
 09/07  03:00:00,18.6268522356,1.01455986595,2.93068170413,0.0,2.55330491699,6.7713057485,0.432835160949,0.0,0.432835160949
 09/07  04:00:00,20.0361833944,0.859350093916,2.41872918718,0.0,3.82705111198,7.57405300124,0.876391190445,0.0,0.876391190445
 09/07  05:00:00,25.0486824965,0.961090515774,2.79087540558,0.0,6.02426329834,9.91545327661,4.27811990983,0.0,4.27811990983
 09/07  06:00:00,31.1874961074,1.14957360374,3.42295484843,0.0,6.51253267309,14.7454349813,14.1902275127,0.0,14.1902275127
 09/07  07:00:00,29.361505568,1.29534490002,3.88906037741,0.0,6.01364874671,18.163451543,15.0780821349,0.0,15.0780821349
 09/07  08:00:00,29.508925571,1.65498002082,4.62259580855,0.0,4.35151303671,18.8798367041,14.4863600169,0.0,14.4863600169
 09/07  09:00:00,28.4280629569,1.97630207587,6.04404297991,0.0,3.78894180059,16.6187760998,12.7111900181,0.0,12.7111900181
 09/07  10:00:00,27.6542994317,2.37675219599,7.78645603771,0.0,3.78894180059,13.7021493968,11.5277433498,0.0,11.5277433498
 09/07  11:00:00,30.8546827861,2.9238629947,10.2925474395,0.0,3.78894180059,13.8493305508,9.30878084652,0.0,9.30878084652
 09/07  12:00:00,34.0013423451,3.47290420992,13.2006070014,0.0,3.69398621738,13.6338449159,8.12533417812,0.0,8.12533417812
 09/07  13:00:00,36.1417340143,3.82473894986,15.2674473285,0.0,3.78894180059,13.2606059349,7.23774917683,0.0,7.23774917683
 09/07  14:00:00,37.1865305273,4.03313219971,16.2510317457,0.0,3.78894180059,13.1134247809,6.35016417553,0.0,6.35016417553
 09/07  15:00:00,40.067528521,4.33276736176,17.4673851241,0.0,4.71240779196,13.5549682428,7.23774917683,0.0,7.23774917683
 09/07  16:00:00,49.655851961,4.71935937118,19.2187631673,0.0,7.18559832057,18.5321311015,8.42119584522,0.0,8.42119584522
 09/07  17:00:00,55.9194910607,4.7182325047,19.5057728642,0.0,8.38069375907,23.3147919321,11.0839508491,0.0,11.0839508491
 09/07  18:00:00,57.6918263566,4.7787781619,19.1501923691,0.0,10.6415932552,23.1212625696,13.0070516853,0.0,13.0070516853
 09/07  19:00:00,54.2370776456,4.24506973512,15.4127633965,0.0,12.3080778603,20.4854999863,12.4153283511,0.0,12.4153283511
 09/07  20:00:00,53.7599531035,3.6741153737,12.3753807757,0.0,12.456681583,19.8967753704,11.3798125162,0.0,11.3798125162
 09/07  21:00:00,46.6910792249,3.35797252721,11.0861507656,0.0,9.18739968257,17.702556249,9.30878084652,0.0,9.30878084652
 09/07  22:00:00,37.5804579157,2.89407108612,9.37474345912,0.0,5.91811778209,14.0365255879,8.12533417812,0.0,8.12533417812
 09/07  23:00:00,29.516847292,2.3992673088,7.70244568406,0.0,3.54045821811,10.5176760807,4.57499417294,0.0,4.57499417294
 09/07  24:00:00,24.371082923,2.04038997861,6.61881420104,0.0,2.55330491699,7.80157382632,1.4684466684,0.0,1.4684466684
 09/08  01:00:00,22.2709827325,1.71216681558,5.43566178945,0.0,2.55330491699,7.21284921042,0.877147796643,0.0,0.877147796643
 09/08  02:00:00,21.2913878469,1.54233657224,4.92025945519,0.0,2.55330491699,6.91848690247,0.433053536025,0.0,0.433053536025
 09/08  03:00:00,20.68454038,1.42717692558,4.57575278892,0.0,2.55330491699,6.7713057485,0.433059439833,0.0,0.433059439833
 09/08  04:00:00,21.7641116118,1.22733461697,3.77867288161,0.0,3.82705111198,7.57405300124,0.877290467378,0.0,0.877290467378
 09/08  05:00:00,25.6712875666,1.10849037207,3.26608061939,0.0,6.02426329834,9.91545327661,4.28424221843,0.0,4.28424221843
 09/08  06:00:00,30.6936996336,1.06605603332,3.01267594505,0.0,6.51253267309,14.7454349813,14.2116780289,0.0,14.2116780289
 09/08  07:00:00,29.1152416338,1.26545344558,3.67268789772,0.0,6.01364874671,18.163451543,15.1009134209,0.0,15.1009134209
 09/08  08:00:00,30.1580706524,1.79298874319,5.13373216761,0.0,4.35151303671,18.8798367041,14.5082780945,0.0,14.5082780945
 09/08  09:00:00,28.3304062231,1.97461371271,5.9480746092,0.0,3.78894180059,16.6187760998,12.7303683362,0.0,12.7303683362
 09/08  10:00:00,26.7474083261,2.23913197789,7.01718515018,0.0,3.78894180059,13.7021493968,11.5450951613,0.0,11.5450951613
 09/08  11:00:00,28.4281460571,2.54462251725,8.24525118794,0.0,3.78894180059,13.8493305508,9.32270795844,0.0,9.32270795844
 09/08  12:00:00,29.1998176113,2.7703995588,9.10158691877,0.0,3.69398621738,13.6338449159,8.13743478357,0.0,8.13743478357
 09/08  13:00:00,29.9436084714,2.96615515973,9.92790557579,0.0,3.78894180059,13.2606059349,7.24847990241,0.0,7.24847990241
 09/08  14:00:00,30.6828886733,3.13423210121,10.6462899903,0.0,3.78894180059,13.1134247809,6.35952502125,0.0,6.35952502125
 09/08  15:00:00,33.0740909848,3.35314912281,11.4535658268,0.0,4.71240779196,13.5549682428,7.24847990241,0.0,7.24847990241
 09/08  16:00:00,41.4015103273,3.57932714947,12.1044537553,0.0,7.18559832057,18.5321311015,8.43375307729,0.0,8.43375307729
 09/08  17:00:00,47.5315579824,3.55234508615,12.2837272045,0.0,8.38069375907,23.3147919321,11.1006177208,0.0,11.1006177208
 09/08  18:00:00,49.6395122321,3.61740612971,12.2592502768,0.0,10.6415932552,23.1212625696,13.0266866299,0.0,13.0266866299
 09/08  19:00:00,47.4028131216,3.08160802681,9.74196058078,0.0,12.3080778603,20.4854999863,12.4340500425,0.0,12.4340500425
 09/08  20:00:00,47.9323471554,2.58474085253,7.6371493488,0.0,12.456681583,19.8967753704,11.3969360145,0.0,11.3969360145
 09/08  21:00:00,40.432228238,2.15095725269,6.03431505318,0.0,9.18739968257,17.702556249,9.32270795844,0.0,9.32270795844
 09/08  22:00:00,31.1948255468,1.59846529692,4.28471687943,0.0,5.91811778209,14.0365255879,8.13743478357,0.0,8.13743478357
 09/08  23:00:00,23.5682198115,1.14790698472,3.00517852771,0.0,3.54045821811,10.5176760807,4.58161525893,0.0,4.58161525893
 09/08  24:00:00,18.3460901432,0.744750882203,1.88946051765,0.0,2.55330491699,7.80157382632,1.47027317488,0.0,1.47027317488
 09/09  01:00:00,16.8433895542,0.495481088604,1.22475433818,0.0,2.55330491699,7.21284921042,0.8780776368,0.0,0.8780776368
 09/09  02:00:00,16.0681248483,0.363988179757,0.875344849062,0.0,2.55330491699,6.91848690247,0.43328667584,0.0,0.43328667584
 09/09  03:00:00,15.6305805459,0.283389973442,0.66557990699,0.0,2.55330491699,6.7713057485,0.433292821135,0.0,0.433292821135
 09/09  04:00:00,17.5392970046,0.235512592972,0.545680298395,0.0,3.82705111198,7.57405300124,0.878226144605,0.0,0.878226144605
 09/09  05:00:00,22.0568614503,0.231091748757,0.529053126327,0.0,6.02426329834,9.91545327661,4.29060995514,0.0,4.29060995514
 09/09  06:00:00,27.5763686237,0.290099415418,0.671301553034,0.0,6.51253267309,14.7454349813,14.2339819937,0.0,14.2339819937
 09/09  07:00:00,25.3290989496,0.39222277595,0.95330524552,0.0,6.01364874671,17.9699221805,15.1246524973,0.0,15.1246524973
 09/09  08:00:00,23.508864567,0.475051749655,1.24887664444,0.0,3.66783283761,18.1171033345,14.5310676499,0.0,14.5310676499
 09/09  09:00:00,21.3888460633,0.630412268144,1.79712946272,0.0,3.10526160149,15.8560427302,12.7503091972,0.0,12.7503091972
 09/09  10:00:00,19.5824222656,0.872317461792,2.66542717445,0.0,3.10526160149,12.9394160272,11.5631368928,0.0,11.5631368928
 09/09  11:00:00,21.2231533841,1.20224904704,3.82904555385,0.0,3.10526160149,13.0865971812,9.33718882182,0.0,9.33718882182
 09/09  12:00:00,22.5470758718,1.53405191559,4.9683463271,0.0,3.10526160149,12.9394160272,8.15001651732,0.0,8.15001651732
 09/09  13:00:00,23.6686356916,1.86662382773,6.19887769667,0.0,3.10526160149,12.4978725653,7.25963728894,0.0,7.25963728894
 09/09  14:00:00,25.1350714998,2.19481684473,7.48430164192,0.0,3.10526160149,12.3506914113,6.36925806057,0.0,6.36925806057
 09/09  15:00:00,28.2557614552,2.56401303532,8.87078595337,0.0,4.02872759285,12.7922348732,7.25963728894,0.0,7.25963728894
 09/09  16:00:00,37.5383917644,2.94678198555,10.320293925,0.0,6.50191812146,17.7693977319,8.44680959344,0.0,8.44680959344
 09/09  17:00:00,46.6142201026,3.3387080558,11.7735557175,0.0,8.38069375907,23.1212625696,11.1179472786,0.0,11.1179472786
 09/09  18:00:00,48.5514790208,3.33919535589,11.4494278393,0.0,10.6415932552,23.1212625696,13.0471022734,0.0,13.0471022734
 09/09  19:00:00,46.8830900022,2.9021856018,9.40165988637,0.0,12.3080778603,20.4854999863,12.4535161211,0.0,12.4535161211
 09/09  20:00:00,47.2901605391,2.39981282652,7.17989075842,0.0,12.456681583,19.8967753704,11.4147403547,0.0,11.4147403547
 09/09  21:00:00,39.5663934691,1.92386647324,5.39557106372,0.0,9.18739968257,17.702556249,9.33718882182,0.0,9.33718882182
 09/09  22:00:00,30.8929021409,1.49446135106,4.08679741938,0.0,5.91811778209,14.0365255879,8.15001651732,0.0,8.15001651732
 09/09  23:00:00,23.5842545442,1.12698239504,3.04213785007,0.0,3.54045821811,10.5176760807,4.58849960381,0.0,4.58849960381
 09/09  24:00:00,18.8291768533,0.842547809983,2.27475029989,0.0,2.55330491699,7.80157382632,1.4721723045,0.0,1.4721723045
 09/10  01:00:00,17.3805391448,0.617516843122,1.6398681742,0.0,2.55330491699,7.21284921042,0.879043625058,0.0,0.879043625058
 09/10  02:00:00,16.6396247645,0.49654778069,1.31428516436,0.0,2.55330491699,6.91848690247,0.433528849877,0.0,0.433528849877
 09/10  03:00:00,16.5374779127,0.496598540692,1.35926870653,0.0,2.55330491699,6.7713057485,0.433535235608,0.0,0.433535235608
 09/10  04:00:00,18.5116945532,0.468312752098,1.28527768785,0.0,3.82705111198,7.57405300124,0.879197944671,0.0,0.879197944671
 09/10  05:00:00,23.1143034305,0.486417456563,1.33116939877,0.0,6.02426329834,9.91545327661,4.29722123462,0.0,4.29722123462
 09/10  06:00:00,28.9069760835,0.605714248556,1.68629417969,0.0,6.51253267309,14.7454349813,14.257132803,0.0,14.257132803
 09/10  07:00:00,26.591354819,0.68289050918,1.92489338165,0.0,6.01364874671,17.9699221805,15.1492923338,0.0,15.1492923338
 09/10  08:00:00,24.8657025226,0.776554868477,2.30421148113,0.0,3.66783283761,18.1171033345,14.554721934,0.0,14.554721934
 09/10  09:00:00,23.2752829179,1.05053730257,3.26344128292,0.0,3.10526160149,15.8560427302,12.771006696,0.0,12.771006696
 09/10  10:00:00,22.5410145342,1.51191087794,4.98442602687,0.0,3.10526160149,12.9394160272,11.5818632011,0.0,11.5818632011
 09/10  11:00:00,24.871319537,1.95374318235,6.7257175715,0.0,3.10526160149,13.0865971812,9.35221914827,0.0,9.35221914827
 09/10  12:00:00,26.5986718568,2.30446268452,8.24953154309,0.0,3.10526160149,12.9394160272,8.16307565341,0.0,8.16307565341
 09/10  13:00:00,28.0175356757,2.66875551362,9.74564599493,0.0,3.10526160149,12.4978725653,7.27121803227,0.0,7.27121803227
 09/10  14:00:00,29.5492043432,2.97798974297,11.1152615871,0.0,3.10526160149,12.3506914113,6.37936041113,0.0,6.37936041113
 09/10  15:00:00,31.5244544294,3.10999056316,11.5935013997,0.0,4.02872759285,12.7922348732,7.27121803227,0.0,7.27121803227
 09/10  16:00:00,39.1616235226,3.17761032859,11.7126973402,0.0,6.50191812146,17.7693977319,8.46036152713,0.0,8.46036152713
 09/10  17:00:00,47.2943933334,3.41712762914,12.375309375,0.0,8.38069375907,23.1212625696,11.1359343905,0.0,11.1359343905
 09/10  18:00:00,49.5333578453,3.50147387668,12.2690281431,0.0,10.6415932552,23.1212625696,13.0682925697,0.0,13.0682925697
 09/10  19:00:00,49.1001164454,3.29904949925,11.2218224322,0.0,12.3080778603,20.4854999863,12.4737208223,0.0,12.4737208223
 09/10  20:00:00,50.5744977779,2.99751489578,9.86652592802,0.0,12.456681583,19.8967753704,11.4332202643,0.0,11.4332202643
 09/10  21:00:00,43.3006041322,2.63957951102,8.41406868907,0.0,9.18739968257,17.702556249,9.35221914827,0.0,9.35221914827
 09/10  22:00:00,34.4260996639,2.20061920945,6.91383708399,0.0,5.91811778209,14.0365255879,8.16307565341,0.0,8.16307565341
 09/10  23:00:00,26.9569027572,1.82645809393,5.71531036415,0.0,3.54045821811,10.5176760807,4.59564516885,0.0,4.59564516885
 09/10  24:00:00,21.4073525402,1.41300096099,4.2824728358,0.0,2.55330491699,7.80157382632,1.47414349485,0.0,1.47414349485
 09/11  01:00:00,20.1435221683,1.24621971455,3.7741483263,0.0,2.55330491699,7.21284921042,0.880045474517,0.0,0.880045474517
 09/11  02:00:00,19.404886861,1.13430699703,3.44178804452,0.0,2.55330491699,6.91848690247,0.433779986272,0.0,0.433779986272
 09/11  03:00:00,18.4940676301,0.962355695883,2.85010126877,0.0,2.55330491699,6.7713057485,0.433786611336,0.0,0.433786611336
 09/11  04:00:00,19.8698209373,0.803654675228,2.30806214886,0.0,3.82705111198,7.57405300124,0.880205579447,0.0,0.880205579447
 09/11  05:00:00,24.1539572512,0.750948544179,2.10629213179,0.0,6.02426329834,9.91545327661,4.30407409941,0.0,4.30407409941
 09/11  06:00:00,30.5176697404,0.992681293096,2.91002079208,0.0,6.51253267309,14.7454349813,14.2811236019,0.0,14.2811236019
 09/11  07:00:00,28.5962390072,1.11266447878,3.30647423783,0.0,6.01364874671,18.163451543,15.1748256337,0.0,15.1748256337
 09/11  08:00:00,27.9775277717,1.34087651898,3.40530151111,0.0,4.35151303671,18.8798367041,14.5792339419,0.0,14.5792339419
 09/11  09:00:00,27.0409508396,1.71164943079,4.92158350766,0.0,3.78894180059,16.6187760998,12.792454703,0.0,12.792454703
 09/11  10:00:00,26.9183369715,2.25601964783,7.1712261256,0.0,3.78894180059,13.7021493968,11.6012685408,0.0,11.6012685408
 09/11  11:00:00,29.1908682465,2.66925107173,8.88334482287,0.0,3.78894180059,13.8493305508,9.36779448671,0.0,9.36779448671
 09/11  12:00:00,29.7824361947,2.85623882408,9.59836623683,0.0,3.69398621738,13.6338449159,8.17660832452,0.0,8.17660832452
 09/11  13:00:00,31.075736248,3.15507358823,10.8711149238,0.0,3.78894180059,13.2606059349,7.28321870287,0.0,7.28321870287
 09/11  14:00:00,32.132172488,3.38933653264,11.8404693736,0.0,3.78894180059,13.1134247809,6.38982908123,0.0,6.38982908123
 09/11  15:00:00,34.1688989205,3.55631344825,12.345209437,0.0,4.71240779196,13.5549682428,7.28321870287,0.0,7.28321870287
 09/11  16:00:00,42.3727136254,3.75631374769,12.8986704552,0.0,7.18559832057,18.5321311015,8.47440486506,0.0,8.47440486506
 09/11  17:00:00,47.1582293062,3.4851170854,11.9776265291,0.0,8.38069375907,23.3147919321,11.15457373,0.0,11.15457373
