Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  18:00:00,48.4666590363,3.40463683783,11.2991663729,0.0,10.6415932552,23.1212625696,13.0902512436,0.0,13.0902512436
 09/11  19:00:00,47.7227185866,3.11869794552,10.0247761271,0.0,12.3080778603,20.4854999863,12.4946581625,0.0,12.4946581625
 09/11  20:00:00,49.2236072948,2.79601332058,8.7171370201,0.0,12.456681583,19.8967753704,11.4523702705,0.0,11.4523702705
 09/11  21:00:00,42.2115335645,2.46499110599,7.49958652636,0.0,9.18739968257,17.702556249,9.36779448671,0.0,9.36779448671
 09/11  22:00:00,33.2519710038,1.99562058885,5.94470704448,0.0,5.91811778209,14.0365255879,8.17660832452,0.0,8.17660832452
 09/11  23:00:00,25.227059142,1.49452376398,4.31740107892,0.0,3.54045821811,10.5176760807,4.60304983794,0.0,4.60304983794
 09/11  24:00:00,19.9132326522,1.10113578796,3.10021812085,0.0,2.55330491699,7.80157382632,1.47618616219,0.0,1.47618616219
 09/12  01:00:00,18.5439401555,0.901072292255,2.51971373578,0.0,2.55330491699,7.21284921042,0.881082887711,0.0,0.881082887711
 09/12  02:00:00,17.8588042068,0.794046081369,2.23596630601,0.0,2.55330491699,6.91848690247,0.434040010517,0.0,0.434040010517
 09/12  03:00:00,17.5242046685,0.738237730713,2.1043562723,0.0,2.55330491699,6.7713057485,0.43404687376,0.0,0.43404687376
 09/12  04:00:00,19.1559953639,0.629212939181,1.76867831143,0.0,3.82705111198,7.57405300124,0.881248750216,0.0,0.881248750216
 09/12  05:00:00,23.5938744182,0.609115482359,1.68804236069,0.0,6.02426329834,9.91545327661,4.31116652049,0.0,4.31116652049
 09/12  06:00:00,29.1867509944,0.684552466467,1.8872308727,0.0,6.51253267309,14.7454349813,14.3059472868,0.0,14.3059472868
 09/12  07:00:00,26.9062662053,0.728905058295,2.00026085642,0.0,6.01364874671,18.163451543,15.2012448355,0.0,15.2012448355
 09/12  08:00:00,27.0938762002,1.14064445633,2.72188200224,0.0,4.35151303671,18.8798367041,14.6045964146,0.0,14.6045964146
 09/12  09:00:00,25.6913001232,1.43717849785,3.8464037242,0.0,3.78894180059,16.6187760998,12.8146468667,0.0,12.8146468667
 09/12  10:00:00,24.7892765022,1.85853070508,5.43965459906,0.0,3.78894180059,13.7021493968,11.6213471651,0.0,11.6213471651
 09/12  11:00:00,26.4083010538,2.16456912313,6.60545957883,0.0,3.78894180059,13.8493305508,9.38391022465,0.0,9.38391022465
 09/12  12:00:00,27.5537017361,2.47517794884,7.75069265347,0.0,3.69398621738,13.6338449159,8.19061052305,0.0,8.19061052305
 09/12  13:00:00,28.3294261483,2.66957710621,8.61030130622,0.0,3.78894180059,13.2606059349,7.29563574686,0.0,7.29563574686
 09/12  14:00:00,29.3044642431,2.8882372256,9.51386043568,0.0,3.78894180059,13.1134247809,6.40066097066,0.0,6.40066097066
 09/12  15:00:00,31.8770889123,3.13864361986,10.4710692573,0.0,4.71240779196,13.5549682428,7.29563574686,0.0,7.29563574686
 09/12  16:00:00,40.1952874706,3.35021791288,11.1273401352,0.0,7.18559832057,18.5321311015,8.48893544845,0.0,8.48893544845
 09/12  17:00:00,46.3090954682,3.30948729694,11.3041224795,0.0,8.38069375907,23.3147919321,11.173859777,0.0,11.173859777
 09/12  18:00:00,48.051981203,3.30877783852,10.980347539,0.0,10.6415932552,23.1212625696,13.1129717921,0.0,13.1129717921
 09/12  19:00:00,47.5211807718,2.89062178279,9.15848114166,0.0,12.3080778603,20.4854999863,12.5163219413,0.0,12.5163219413
 09/12  20:00:00,47.0749911175,2.37543253887,6.98910162456,0.0,12.456681583,19.8967753704,11.4721847024,0.0,11.4721847024
 09/12  21:00:00,39.318398933,1.8886502614,5.18279273946,0.0,9.18739968257,17.702556249,9.38391022465,0.0,9.38391022465
 09/12  22:00:00,30.2929517745,1.37588400552,3.60542439857,0.0,5.91811778209,14.0365255879,8.19061052305,0.0,8.19061052305
 09/12  23:00:00,22.8060514216,0.953709013346,2.43720810915,0.0,3.54045821811,10.5176760807,4.61071141827,0.0,4.61071141827
 09/12  24:00:00,17.8330523628,0.605182303219,1.51599131619,0.0,2.55330491699,7.80157382632,1.47829970159,0.0,1.47829970159
 09/13  01:00:00,16.5030834677,0.401106109431,0.978823230873,0.0,2.55330491699,7.21284921042,0.882155556693,0.0,0.882155556693
 09/13  02:00:00,15.9317030763,0.322347222294,0.780564034539,0.0,2.55330491699,6.91848690247,0.43430884548,0.0,0.43430884548
 09/13  03:00:00,15.5600722964,0.258900158559,0.619561472338,0.0,2.55330491699,6.7713057485,0.434315945694,0.0,0.434315945694
 09/13  04:00:00,17.4877285311,0.216877200307,0.512747217561,0.0,3.82705111198,7.57405300124,0.882327147762,0.0,0.882327147762
 09/13  05:00:00,22.0586927801,0.227316880382,0.534659324496,0.0,6.02426329834,9.91545327661,4.3184963979,0.0,4.3184963979
 09/13  06:00:00,27.5138139273,0.269294822078,0.629551450017,0.0,6.51253267309,14.7454349813,14.3315965072,0.0,14.3315965072
 09/13  07:00:00,25.472061987,0.373053247759,0.921908448657,0.0,6.01364874671,18.163451543,15.2285421155,0.0,15.2285421155
 09/13  08:00:00,25.434461075,0.760713343977,1.44239798935,0.0,4.35151303671,18.8798367041,14.6308018413,0.0,14.6308018413
 09/13  09:00:00,23.3636610239,0.91269333501,2.04324978777,0.0,3.78894180059,16.6187760998,12.8375766151,0.0,12.8375766151
 09/13  10:00:00,21.5776571784,1.14997520207,2.9365907783,0.0,3.78894180059,13.7021493968,11.642093128,0.0,11.642093128
 09/13  11:00:00,23.4524506933,1.51265063955,4.30152770186,0.0,3.78894180059,13.8493305508,9.40056158956,0.0,9.40056158956
 09/13  12:00:00,25.0418218826,1.90653761745,5.80745313133,0.0,3.69398621738,13.6338449159,8.20507810241,0.0,8.20507810241
 09/13  13:00:00,26.3818400952,2.23456038937,7.09773196994,0.0,3.78894180059,13.2606059349,7.30846548704,0.0,7.30846548704
 09/13  14:00:00,28.0689363099,2.59617365828,8.57039606979,0.0,3.78894180059,13.1134247809,6.41185287167,0.0,6.41185287167
 09/13  15:00:00,31.2396850805,2.96886781186,10.0034412334,0.0,4.71240779196,13.5549682428,7.30846548704,0.0,7.30846548704
 09/13  16:00:00,39.7477636734,3.23174816634,10.7982860845,0.0,7.18559832057,18.5321311015,8.5039489742,0.0,8.5039489742
 09/13  17:00:00,46.0135130393,3.21950623333,11.0985211142,0.0,8.38069375907,23.3147919321,11.1937868203,0.0,11.1937868203
 09/13  18:00:00,48.1118379457,3.27278674415,11.076195376,0.0,10.6415932552,23.1212625696,13.1364474869,0.0,13.1364474869
 09/13  19:00:00,47.0013803436,2.75891880968,8.77038368661,0.0,12.3080778603,20.4854999863,12.5387057433,0.0,12.5387057433
 09/13  20:00:00,46.5355805578,2.24070598528,6.58441761843,0.0,12.456681583,19.8967753704,11.4926576921,0.0,11.4926576921
 09/13  21:00:00,39.0947503232,1.81550788046,5.03228651065,0.0,9.18739968257,17.702556249,9.40056158956,0.0,9.40056158956
 09/13  22:00:00,30.2714035961,1.35276757391,3.60699265173,0.0,5.91811778209,14.0365255879,8.20507810241,0.0,8.20507810241
 09/13  23:00:00,22.8291408078,0.949142755687,2.46486375303,0.0,3.54045821811,10.5176760807,4.61862764094,0.0,4.61862764094
 09/13  24:00:00,18.0153515155,0.64523459861,1.65823817352,0.0,2.55330491699,7.80157382632,1.48048348716,0.0,1.48048348716
 09/14  01:00:00,16.7777414284,0.466304992994,1.18828230797,0.0,2.55330491699,7.21284921042,0.883263163129,0.0,0.883263163129
 09/14  02:00:00,16.1841268981,0.382150316997,0.973184761663,0.0,2.55330491699,6.91848690247,0.434586411431,0.0,0.434586411431
 09/14  03:00:00,16.0315415379,0.372906255842,0.977024616514,0.0,2.55330491699,6.7713057485,0.434593747355,0.0,0.434593747355
 09/14  04:00:00,18.0020559044,0.345269967881,0.898681823291,0.0,3.82705111198,7.57405300124,0.883440452459,0.0,0.883440452459
 09/14  05:00:00,22.6710462771,0.380531967561,0.993797734392,0.0,6.02426329834,9.91545327661,4.32606156132,0.0,4.32606156132
 09/14  06:00:00,28.4367880614,0.494865486682,1.32695491953,0.0,6.51253267309,14.7454349813,14.3580636681,0.0,14.3580636681
 09/14  07:00:00,27.1662043299,0.558695227291,1.53757547868,0.0,6.01364874671,18.163451543,15.2567093898,0.0,15.2567093898
 09/14  08:00:00,25.7034909498,0.813375055674,1.65876615246,0.0,4.35151303671,18.8798367041,14.6578424614,0.0,14.6578424614
 09/14  09:00:00,23.4118216666,0.918348552046,2.08575521341,0.0,3.78894180059,16.6187760998,12.8612371578,0.0,12.8612371578
 09/14  10:00:00,21.8214036708,1.20093499501,3.12937747779,0.0,3.78894180059,13.7021493968,11.6635002856,0.0,11.6635002856
 09/14  11:00:00,23.6956626588,1.56545457728,4.4919357296,0.0,3.78894180059,13.8493305508,9.41774365031,0.0,9.41774365031
 09/14  12:00:00,24.0447452466,1.72267207036,4.99424204252,0.0,3.69398621738,13.6338449159,8.22000677814,0.0,8.22000677814
 09/14  13:00:00,24.9070851347,1.99614189645,5.8613955024,0.0,3.78894180059,13.2606059349,7.32170412401,0.0,7.32170412401
 09/14  14:00:00,25.3020258013,2.08041399091,6.31924522854,0.0,3.78894180059,13.1134247809,6.42340146988,0.0,6.42340146988
 09/14  15:00:00,26.4387018554,2.0486830879,6.12264273234,0.0,4.71240779196,13.5549682428,7.32170412401,0.0,7.32170412401
 09/14  16:00:00,33.8725278043,2.12535665812,6.02944172365,0.0,7.18559832057,18.5321311015,8.51944099618,0.0,8.51944099618
 09/14  17:00:00,40.3744021418,2.11835416928,6.56056228078,0.0,8.38069375907,23.3147919321,11.2143489586,0.0,11.2143489586
 09/14  18:00:00,41.2060447404,1.92433309093,5.51885582394,0.0,10.6415932552,23.1212625696,13.1606713758,0.0,13.1606713758
 09/14  19:00:00,41.1701038506,1.55608934648,4.14193665683,0.0,12.3080778603,20.4854999863,12.5618029398,0.0,12.5618029398
 09/14  20:00:00,43.0701968827,1.46066130462,3.89907862393,0.0,12.456681583,19.8967753704,11.5137831766,0.0,11.5137831766
 09/14  21:00:00,37.0741162419,1.30819689076,3.51896341899,0.0,9.18739968257,17.702556249,9.41774365031,0.0,9.41774365031
 09/14  22:00:00,28.847560671,0.964057285172,2.57186001536,0.0,5.91811778209,14.0365255879,8.22000677814,0.0,8.22000677814
 09/14  23:00:00,21.9783184404,0.696648013013,1.86653612834,0.0,3.54045821811,10.5176760807,4.62679616162,0.0,4.62679616162
 09/14  24:00:00,17.7088628294,0.536997115571,1.45998697049,0.0,2.55330491699,7.80157382632,1.48273687217,0.0,1.48273687217
 09/15  01:00:00,16.6065369394,0.404509737336,1.07887307463,0.0,2.55330491699,7.21284921042,0.884405378392,0.0,0.884405378392
 09/15  02:00:00,16.0446349301,0.334358619856,0.881484490747,0.0,2.55330491699,6.91848690247,0.434872626063,0.0,0.434872626063
 09/15  03:00:00,15.7578133718,0.296493378154,0.779709328158,0.0,2.55330491699,6.7713057485,0.434880196381,0.0,0.434880196381
 09/15  04:00:00,17.7967655574,0.286003439275,0.752658004817,0.0,3.82705111198,7.57405300124,0.884588334369,0.0,0.884588334369
 09/15  05:00:00,22.3928308621,0.303927615576,0.792186671371,0.0,6.02426329834,9.91545327661,4.33385977076,0.0,4.33385977076
 09/15  06:00:00,27.9186176955,0.363861801551,0.939788238761,0.0,6.51253267309,14.7454349813,14.3853409323,0.0,14.3853409323
 09/15  07:00:00,26.5901673998,0.420351724064,1.09988205183,0.0,6.01364874671,18.163451543,15.285738317,0.0,15.285738317
 09/15  08:00:00,25.3608541627,0.739548635022,1.38995578603,0.0,4.35151303671,18.8798367041,14.6857102671,0.0,14.6857102671
 09/15  09:00:00,23.2972801228,0.896725460212,1.99283676147,0.0,3.78894180059,16.6187760998,12.8856214879,0.0,12.8856214879
 09/15  10:00:00,21.4757019093,1.13354312071,2.8510675905,0.0,3.78894180059,13.7021493968,11.6855622986,0.0,11.6855622986
 09/15  11:00:00,23.4090379868,1.51414802613,4.25661760874,0.0,3.78894180059,13.8493305508,9.43545131859,0.0,9.43545131859
 09/15  12:00:00,25.1371915114,1.94017539494,5.86918498268,0.0,3.69398621738,13.6338449159,8.23539212927,0.0,8.23539212927
 09/15  13:00:00,26.1206721812,2.19120170271,6.8799227426,0.0,3.78894180059,13.2606059349,7.33534773727,0.0,7.33534773727
 09/15  14:00:00,25.5197990351,2.11326538515,6.5041670681,0.0,3.78894180059,13.1134247809,6.43530334528,0.0,6.43530334528
 09/15  15:00:00,26.5354938733,2.07664736207,6.19147047609,0.0,4.71240779196,13.5549682428,7.33534773727,0.0,7.33534773727
 09/15  16:00:00,36.214749383,2.57010025132,7.92691970914,0.0,7.18559832057,18.5321311015,8.5354069266,0.0,8.5354069266
 09/15  17:00:00,43.7668730792,2.76011158068,9.3112758067,0.0,8.38069375907,23.3147919321,11.2355401026,0.0,11.2355401026
 09/15  18:00:00,45.4693605031,2.76249722353,8.94400745398,0.0,10.6415932552,23.1212625696,13.1856362852,0.0,13.1856362852
 09/15  19:00:00,45.3049209666,2.42350992046,7.40933319885,0.0,12.3080778603,20.4854999863,12.5856066906,0.0,12.5856066906
 09/15  20:00:00,45.9316981739,2.08828244465,6.13295877513,0.0,12.456681583,19.8967753704,11.5355548999,0.0,11.5355548999
 09/15  21:00:00,39.047708016,1.75653109406,5.04422098982,0.0,9.18739968257,17.702556249,9.43545131859,0.0,9.43545131859
 09/15  22:00:00,30.0535115283,1.26467036231,3.47719779558,0.0,5.91811778209,14.0365255879,8.23539212927,0.0,8.23539212927
 09/15  23:00:00,22.4191513843,0.825256849595,2.17876023565,0.0,3.54045821811,10.5176760807,4.6352145613,0.0,4.6352145613
 09/15  24:00:00,17.5991577729,0.525537110352,1.36174191915,0.0,2.55330491699,7.80157382632,1.48505918932,0.0,1.48505918932
 09/16  01:00:00,16.5089777774,0.390912794037,0.994910855904,0.0,2.55330491699,7.21284921042,0.885581863661,0.0,0.885581863661
 09/16  02:00:00,15.9718442634,0.323650248297,0.819402195665,0.0,2.55330491699,6.91848690247,0.435167404519,0.0,0.435167404519
 09/16  03:00:00,15.7039675609,0.288295164445,0.734061730924,0.0,2.55330491699,6.7713057485,0.435175207862,0.0,0.435175207862
 09/16  04:00:00,17.7412518571,0.275990485716,0.707157258135,0.0,3.82705111198,7.57405300124,0.885770453341,0.0,0.885770453341
 09/16  05:00:00,22.4772190318,0.326273960741,0.85422849592,0.0,6.02426329834,9.91545327661,4.34188871717,0.0,4.34188871717
 09/16  06:00:00,28.0687906565,0.400048678417,1.05377432282,0.0,6.51253267309,14.7454349813,14.4134202225,0.0,14.4134202225
 09/16  07:00:00,26.5590476567,0.460159381129,1.22248401416,0.0,6.01364874671,17.9699221805,15.3156203004,0.0,15.3156203004
 09/16  08:00:00,23.6808038454,0.503069546076,1.39279812641,0.0,3.66783283761,18.1171033345,14.7143970057,0.0,14.7143970057
 09/16  09:00:00,21.4805966215,0.639377279494,1.87991500953,0.0,3.10526160149,15.8560427302,12.9107223842,0.0,12.9107223842
 09/16  10:00:00,19.5068791221,0.858949045677,2.60325244706,0.0,3.10526160149,12.9394160272,11.7082726333,0.0,11.7082726333
 09/16  11:00:00,20.6957616566,1.09150752076,3.41239535267,0.0,3.10526160149,13.0865971812,9.45367935044,0.0,9.45367935044
 09/16  12:00:00,21.0938133384,1.21557338716,3.83356232207,0.0,3.10526160149,12.9394160272,8.25122959956,0.0,8.25122959956
 09/16  13:00:00,21.9252468942,1.50312743213,4.8189852949,0.0,3.10526160149,12.4978725653,7.3493922864,0.0,7.3493922864
 09/16  14:00:00,22.1480008743,1.58452511219,5.10752274892,0.0,3.10526160149,12.3506914113,6.44755497324,0.0,6.44755497324
 09/16  15:00:00,24.248052454,1.75939205214,5.66769793541,0.0,4.02872759285,12.7922348732,7.3493922864,0.0,7.3493922864
 09/16  16:00:00,33.2605079278,2.0957719425,6.89342013148,0.0,6.50191812146,17.7693977319,8.55184203728,0.0,8.55184203728
 09/16  17:00:00,40.8856365971,2.20500153585,7.17867873186,0.0,8.38069375907,23.1212625696,11.2573539768,0.0,11.2573539768
 09/16  18:00:00,42.7957701176,2.17225844219,6.8606558498,0.0,10.6415932552,23.1212625696,13.2113348219,0.0,13.2113348219
 09/16  19:00:00,43.5916589912,1.99049260158,6.12908854232,0.0,12.3080778603,20.4854999863,12.6101099465,0.0,12.6101099465
 09/16  20:00:00,44.8621427227,1.78843563064,5.36325013794,0.0,12.456681583,19.8967753704,11.5579664145,0.0,11.5579664145
 09/16  21:00:00,38.7637415539,1.63521109698,4.88157452476,0.0,9.18739968257,17.702556249,9.45367935044,0.0,9.45367935044
 09/16  22:00:00,30.9123345552,1.40265071013,4.19804047467,0.0,5.91811778209,14.0365255879,8.25122959956,0.0,8.25122959956
 09/16  23:00:00,23.9370144251,1.14019640634,3.38168371967,0.0,3.54045821811,10.5176760807,4.64388034693,0.0,4.64388034693
 09/16  24:00:00,19.2390894029,0.899550411945,2.62766024758,0.0,2.55330491699,7.80157382632,1.48744975088,0.0,1.48744975088
 09/17  01:00:00,17.8330335414,0.706639038696,2.00324037531,0.0,2.55330491699,7.21284921042,0.88679227002,0.0,0.88679227002
 09/17  02:00:00,17.2237047435,0.625550583769,1.7693623403,0.0,2.55330491699,6.91848690247,0.435470659414,0.0,0.435470659414
 09/17  03:00:00,16.6089803326,0.510013335903,1.41735633116,0.0,2.55330491699,6.7713057485,0.435478694355,0.0,0.435478694355
 09/17  04:00:00,17.884114016,0.318195771765,0.807814130928,0.0,3.82705111198,7.57405300124,0.886986459107,0.0,0.886986459107
 09/17  05:00:00,22.2104104466,0.269757221132,0.643936650238,0.0,6.02426329834,9.91545327661,4.35014602318,0.0,4.35014602318
 09/17  06:00:00,27.7086092757,0.323503177601,0.77013844285,0.0,6.51253267309,14.7454349813,14.4422932237,0.0,14.4422932237
 09/17  07:00:00,25.9381660842,0.315228150437,0.746533672354,0.0,6.01364874671,17.9699221805,15.3463464908,0.0,15.3463464908
 09/17  08:00:00,22.5116744775,0.216846531122,0.509891773427,0.0,3.66783283761,18.1171033345,14.7438941817,0.0,14.7438941817
 09/17  09:00:00,19.9110866329,0.275917891014,0.673864409456,0.0,3.10526160149,15.8560427302,12.9365324133,0.0,12.9365324133
 09/17  10:00:00,17.592198685,0.436679292801,1.11084176283,0.0,3.10526160149,12.9394160272,11.7316245645,0.0,11.7316245645
 09/17  11:00:00,17.7691333114,0.442332927573,1.13494160059,0.0,3.10526160149,13.0865971812,9.4724223478,0.0,9.4724223478
 09/17  12:00:00,18.1869304722,0.603070880838,1.53918196224,0.0,3.10526160149,12.9394160272,8.2675144989,0.0,8.2675144989
 09/17  13:00:00,18.3415133916,0.752099384458,1.98627983995,0.0,3.10526160149,12.4978725653,7.36383361224,0.0,7.36383361224
 09/17  14:00:00,18.5048982984,0.826507366621,2.22243791862,0.0,3.10526160149,12.3506914113,6.46015272557,0.0,6.46015272557
 09/17  15:00:00,20.8011384174,1.07559838372,2.90457756722,0.0,4.02872759285,12.7922348732,7.36383361224,0.0,7.36383361224
 09/17  16:00:00,29.1885860119,1.31917488282,3.59809527522,0.0,6.50191812146,17.7693977319,8.56874146113,0.0,8.56874146113
 09/17  17:00:00,37.4540701187,1.59161335533,4.36050043398,0.0,8.38069375907,23.1212625696,11.2797841211,0.0,11.2797841211
 09/17  18:00:00,39.8800889065,1.65875007687,4.45848300409,0.0,10.6415932552,23.1212625696,13.2377593756,0.0,13.2377593756
 09/17  19:00:00,40.1392480543,1.3189136099,3.34825659709,0.0,12.3080778603,20.4854999863,12.6353054511,0.0,12.6353054511
 09/17  20:00:00,41.0740807912,0.987922070676,2.37570176635,0.0,12.456681583,19.8967753704,11.5810110834,0.0,11.5810110834
 09/17  21:00:00,34.7458036595,0.745350823131,1.75349690425,0.0,9.18739968257,17.702556249,9.4724223478,0.0,9.4724223478
 09/17  22:00:00,26.9148703398,0.484078906532,1.1191480628,0.0,5.91811778209,14.0365255879,8.2675144989,0.0,8.2675144989
 09/17  23:00:00,20.4010325543,0.301606941181,0.684291313998,0.0,3.54045821811,10.5176760807,4.65279095223,0.0,4.65279095223
 09/17  24:00:00,16.2954443975,0.179493888898,0.404071765229,0.0,2.55330491699,7.80157382632,1.48990784889,0.0,1.48990784889
 09/18  01:00:00,15.4832407535,0.112018122351,0.248068503719,0.0,2.55330491699,7.21284921042,0.888036238565,0.0,0.888036238565
 09/18  02:00:00,15.0510974797,0.0700006287634,0.152305031497,0.0,2.55330491699,6.91848690247,0.435782300867,0.0,0.435782300867
 09/18  03:00:00,14.8460540055,0.0550625097488,0.109380830207,0.0,2.55330491699,6.7713057485,0.534667864317,0.0988772983945,0.435790565922
 09/18  04:00:00,16.9120605577,0.070391256688,0.0835651877066,0.0,3.82705111198,7.57405300124,1.58686230682,0.698626315432,0.888235991392
 09/18  05:00:00,21.4996528804,0.117932526407,0.0850037787663,0.0,6.02426329834,9.91545327661,6.09734389185,1.73871464809,4.35862924376
 09/18  06:00:00,26.9251099258,0.175811904697,0.134330365853,0.0,6.51253267309,14.7454349813,16.995285977,2.52333459092,14.4719513861
 09/18  07:00:00,25.4560271032,0.20355481806,0.182538661293,0.0,6.01364874671,18.163451543,18.0690483239,2.6911405351,15.3779077888
 09/18  08:00:00,23.9873731838,0.486323717189,0.269699724945,0.0,4.35151303671,18.8798367041,16.9317117418,2.15751868171,14.7741930601
 09/18  09:00:00,21.6972182702,0.567005600558,0.722494768524,0.0,3.78894180059,16.6187760998,13.8194581297,0.856414197731,12.9630439319
 09/18  10:00:00,19.5246982039,0.724805032535,1.3088019733,0.0,3.78894180059,13.7021493968,11.9429153268,0.187304150324,11.7556111765
 09/18  11:00:00,20.3559888872,0.880782509776,1.83693402557,0.0,3.78894180059,13.8493305508,9.50108739029,0.00941263018805,9.4916747601
 09/18  12:00:00,20.6258481568,1.01679844968,2.28121857331,0.0,3.69398621738,13.6338449159,8.28424200468,0.0,8.28424200468
 09/18  13:00:00,21.2285204925,1.1997253894,2.97924736726,0.0,3.78894180059,13.2606059349,7.37866743811,0.0,7.37866743811
 09/18  14:00:00,22.2252782079,1.44864968682,3.87426193924,0.0,3.78894180059,13.1134247809,6.47309287155,0.0,6.47309287155
 09/18  15:00:00,24.6945408147,1.69320991986,4.7339548597,0.0,4.71240779196,13.5549682428,7.37866743811,0.0,7.37866743811
 09/18  16:00:00,33.2384943767,1.95062678315,5.57013817102,0.0,7.18559832057,18.5321311015,8.58610019354,0.0,8.58610019354
 09/18  17:00:00,39.7162751927,1.95103385634,6.06975564457,0.0,8.38069375907,23.3147919321,11.3028238932,0.0,11.3028238932
 09/18  18:00:00,42.0830281841,2.05247817381,6.26769418474,0.0,10.6415932552,23.1212625696,13.2649021208,0.0,13.2649021208
 09/18  19:00:00,42.9036900385,1.70093823692,4.8378406209,0.0,12.3080778603,20.4854999863,12.6611857431,0.0,12.6611857431
 09/18  20:00:00,42.7965426062,1.38333066706,3.70275498505,0.0,12.456681583,19.8967753704,11.6046820821,0.0,11.6046820821
 09/18  21:00:00,36.2929797472,1.12027197148,2.92575184356,0.0,9.18739968257,17.702556249,9.4916747601,0.0,9.4916747601
 09/18  22:00:00,28.0495067984,0.771478869959,1.96638455799,0.0,5.91811778209,14.0365255879,8.28424200468,0.0,8.28424200468
 09/18  23:00:00,21.4175809171,0.562394951019,1.44005166701,0.0,3.54045821811,10.5176760807,4.66194373841,0.0,4.66194373841
 09/18  24:00:00,17.2166479191,0.420805905412,1.0839632703,0.0,2.55330491699,7.80157382632,1.49243275542,0.0,1.49243275542
 09/19  01:00:00,16.2894563683,0.330362356841,0.835939884018,0.0,2.55330491699,7.21284921042,0.889313400507,0.0,0.889313400507
 09/19  02:00:00,15.8500128346,0.288673413254,0.732547601898,0.0,2.55330491699,6.91848690247,0.436102236519,0.0,0.436102236519
 09/19  03:00:00,15.752919967,0.296144115453,0.775165186081,0.0,2.55330491699,6.7713057485,0.436110730147,0.0,0.436110730147
 09/19  04:00:00,17.9837178634,0.330169354748,0.895444395382,0.0,3.82705111198,7.57405300124,0.889518680014,0.0,0.889518680014
 09/19  05:00:00,22.6441781478,0.363007854043,0.984453718525,0.0,6.02426329834,9.91545327661,4.36733586698,0.0,4.36733586698
 09/19  06:00:00,28.2110155302,0.432258818874,1.16378905605,0.0,6.51253267309,14.7454349813,14.5023859269,0.0,14.5023859269
 09/19  07:00:00,26.8462761403,0.478830100026,1.29751241643,0.0,6.01364874671,18.163451543,15.410294848,0.0,15.410294848
 09/19  08:00:00,25.2126870471,0.706878641966,1.27445866346,0.0,4.35151303671,18.8798367041,14.8052846679,0.0,14.8052846679
 09/19  09:00:00,22.5873047443,0.736918439823,1.44266840337,0.0,3.78894180059,16.6187760998,12.9902490888,0.0,12.9902490888
 09/19  10:00:00,20.139055042,0.835461313544,1.81250253043,0.0,3.78894180059,13.7021493968,11.7802253661,0.0,11.7802253661
 09/19  11:00:00,21.1937359121,1.02070559012,2.53475797013,0.0,3.78894180059,13.8493305508,9.51143088594,0.0,9.51143088594
 09/19  12:00:00,21.6988588805,1.19279070673,3.17823703997,0.0,3.69398621738,13.6338449159,8.3014071632,0.0,8.3014071632
 09/19  13:00:00,22.2702088027,1.36695315532,3.85370791153,0.0,3.78894180059,13.2606059349,7.39388937114,0.0,7.39388937114
 09/19  14:00:00,22.6584092362,1.48088078002,4.27516187433,0.0,3.78894180059,13.1134247809,6.48637157908,0.0,6.48637157908
 09/19  15:00:00,24.8391050471,1.65918338153,4.9125456304,0.0,4.71240779196,13.5549682428,7.39388937114,0.0,7.39388937114
 09/19  16:00:00,33.3472088352,1.89648874929,5.73299066338,0.0,7.18559832057,18.5321311015,8.60391309388,0.0,8.60391309388
 09/19  17:00:00,40.6398533141,2.03898913365,6.90537848871,0.0,8.38069375907,23.3147919321,11.3264664701,0.0,11.3264664701
 09/19  18:00:00,43.2966457676,2.19242413917,7.34136580284,0.0,10.6415932552,23.1212625696,13.2927550195,0.0,13.2927550195
 09/19  19:00:00,43.9776483832,1.8357312258,5.77700597678,0.0,12.3080778603,20.4854999863,12.6877431582,0.0,12.6877431582
 09/19  20:00:00,43.9311072796,1.55845625066,4.66219407485,0.0,12.456681583,19.8967753704,11.6289724008,0.0,11.6289724008
 09/19  21:00:00,36.7132983278,1.18460006188,3.28174233375,0.0,9.18739968257,17.702556249,9.51143088594,0.0,9.51143088594
 09/19  22:00:00,28.9806078188,0.975335767834,2.69362868053,0.0,5.91811778209,14.0365255879,8.3014071632,0.0,8.3014071632
 09/19  23:00:00,22.1812949677,0.737730358121,2.02843031049,0.0,3.54045821811,10.5176760807,4.67133599496,0.0,4.67133599496
 09/19  24:00:00,17.3485791208,0.44932487908,1.18737549837,0.0,2.55330491699,7.80157382632,1.49502372275,0.0,1.49502372275
 09/20  01:00:00,16.2950029028,0.329698614302,0.842150161085,0.0,2.55330491699,7.21284921042,0.890623377283,0.0,0.890623377283
 09/20  02:00:00,15.6320872651,0.232187980522,0.571107465103,0.0,2.55330491699,6.91848690247,0.436430371567,0.0,0.436430371567
 09/20  03:00:00,15.2270785019,0.160685489809,0.384782346628,0.0,2.55330491699,6.7713057485,0.436439092169,0.0,0.436439092169
 09/20  04:00:00,17.1212230918,0.109525799051,0.253593179489,0.0,3.82705111198,7.57405300124,0.890834144999,0.0,0.890834144999
 09/20  05:00:00,21.6549353449,0.109353762636,0.248865007113,0.0,6.02426329834,9.91545327661,4.37626331471,0.0,4.37626331471
 09/20  06:00:00,27.0735029899,0.140816032964,0.317719301676,0.0,6.51253267309,14.7454349813,14.5335878337,0.0,14.5335878337
 09/20  07:00:00,25.5859842922,0.157371665464,0.358679002884,0.0,6.01364874671,18.163451543,15.4434980771,0.0,15.4434980771
 09/20  08:00:00,24.3844345902,0.511345852623,0.641738995915,0.0,4.35151303671,18.8798367041,14.8371597977,0.0,14.8371597977
 09/20  09:00:00,22.4950595214,0.722049327197,1.36529229301,0.0,3.78894180059,16.6187760998,13.0181398275,0.0,13.0181398275
 09/20  10:00:00,20.6535824453,0.958344684526,2.20414656272,0.0,3.78894180059,13.7021493968,11.8054598439,0.0,11.8054598439
 09/20  11:00:00,21.5531847227,1.12890969104,2.78600267974,0.0,3.78894180059,13.8493305508,9.53168487472,0.0,9.53168487472
 09/20  12:00:00,22.2504300013,1.3573775168,3.56522135068,0.0,3.69398621738,13.6338449159,8.31900489115,0.0,8.31900489115
 09/20  13:00:00,22.226824339,1.40630183561,3.77097476751,0.0,3.78894180059,13.2606059349,7.40949490348,0.0,7.40949490348
 09/20  14:00:00,21.8927370436,1.37677545604,3.61359500568,0.0,3.78894180059,13.1134247809,6.4999849158,0.0,6.4999849158
 09/20  15:00:00,22.9412573883,1.32609499384,3.34778635928,0.0,4.71240779196,13.5549682428,7.40949490348,0.0,7.40949490348
 09/20  16:00:00,30.1607556404,1.31449330097,3.1285329169,0.0,7.18559832057,18.5321311015,8.62217488705,0.0,8.62217488705
 09/20  17:00:00,35.6541981231,1.07620503867,2.8825073926,0.0,8.38069375907,23.3147919321,11.3507048501,0.0,11.3507048501
 09/20  18:00:00,37.7686558578,1.10310300869,2.90269702352,0.0,10.6415932552,23.1212625696,13.3213098234,0.0,13.3213098234
 09/20  19:00:00,39.9062094903,0.982670823564,2.55862748608,0.0,12.3080778603,20.4854999863,12.7149698316,0.0,12.7149698316
 09/20  20:00:00,40.4215923484,0.77245238838,1.93868300594,0.0,12.456681583,19.8967753704,11.653874846,0.0,11.653874846
 09/20  21:00:00,34.3760360489,0.616973331802,1.51210678496,0.0,9.18739968257,17.702556249,9.53168487472,0.0,9.53168487472
 09/20  22:00:00,26.8187190461,0.442116943936,1.06495873173,0.0,5.91811778209,14.0365255879,8.31900489115,0.0,8.31900489115
 09/20  23:00:00,20.4110078,0.295249874028,0.70062362684,0.0,3.54045821811,10.5176760807,4.68096494044,0.0,4.68096494044
 09/20  24:00:00,16.3264842872,0.182564707053,0.432040836755,0.0,2.55330491699,7.80157382632,1.49767998357,0.0,1.49767998357
 09/21  01:00:00,15.503353303,0.114234682324,0.265964493199,0.0,2.55330491699,7.21284921042,0.89196578067,0.0,0.89196578067
 09/21  02:00:00,15.0980703897,0.0816354090563,0.187643161209,0.0,2.55330491699,6.91848690247,0.43676660879,0.0,0.43676660879
 09/21  03:00:00,14.8903149643,0.0669925931315,0.141711705697,0.0,2.55330491699,6.7713057485,0.543274544499,0.106498989791,0.436775554707
 09/21  04:00:00,16.9561390559,0.0804618351435,0.117573107501,0.0,3.82705111198,7.57405300124,1.522302725,0.630120728303,0.892181996692
 09/21  05:00:00,21.5453640149,0.12048471396,0.128162725767,0.0,6.02426329834,9.91545327661,5.78586681955,1.40045787613,4.38540894342
 09/21  06:00:00,26.965117749,0.171958175318,0.178191918444,0.0,6.51253267309,14.7454349813,16.6028449769,2.03729711047,14.5655478665
 09/21  07:00:00,25.4880628532,0.201298421632,0.216830807705,0.0,6.01364874671,18.163451543,17.822934528,2.34542688463,15.4775076434
 09/21  08:00:00,23.9726346188,0.491323614632,0.24996126254,0.0,4.35151303671,18.8798367041,17.3994702758,2.52966126586,14.86980901
 09/21  09:00:00,21.5091981333,0.541786486384,0.559693745775,0.0,3.78894180059,16.6187760998,14.6360687273,1.589360839,13.0467078883
 09/21  10:00:00,19.1531698244,0.650532357098,1.01154626922,0.0,3.78894180059,13.7021493968,12.4381981217,0.606890984695,11.831307137
 09/21  11:00:00,19.7246666482,0.738824622916,1.34756967344,0.0,3.78894180059,13.8493305508,9.6822943035,0.129863575083,9.55243072842
 09/21  12:00:00,19.7544102148,0.820680834225,1.60589824684,0.0,3.69398621738,13.6338449159,8.33898974733,0.00195977018069,8.33702997715
 09/21  13:00:00,19.9079604479,0.915885723121,1.94252698894,0.0,3.78894180059,13.2606059349,7.4254794137,0.0,7.4254794137
 09/21  14:00:00,19.8785337073,0.937954486024,2.03821263944,0.0,3.78894180059,13.1134247809,6.51392885025,0.0,6.51392885025
 09/21  15:00:00,21.8172148136,1.07579874216,2.47404003625,0.0,4.71240779196,13.5549682428,7.4254794137,0.0,7.4254794137
 09/21  16:00:00,30.210546561,1.31035807143,3.18245906707,0.0,7.18559832057,18.5321311015,8.64088016497,0.0,8.64088016497
 09/21  17:00:00,36.3381092523,1.21685093665,3.42577262385,0.0,8.38069375907,23.3147919321,11.3755318553,0.0,11.3755318553
 09/21  18:00:00,38.2038544149,1.2037620829,3.23723650643,0.0,10.6415932552,23.1212625696,13.3505580761,0.0,13.3505580761
 09/21  19:00:00,39.5850707105,0.916444527212,2.30371500258,0.0,12.3080778603,20.4854999863,12.7428577005,0.0,12.7428577005
 09/21  20:00:00,40.2931454242,0.751748419816,1.83094005028,0.0,12.456681583,19.8967753704,11.6793820431,0.0,11.6793820431
 09/21  21:00:00,34.4859351765,0.650863128602,1.58811611577,0.0,9.18739968257,17.702556249,9.55243072842,0.0,9.55243072842
 09/21  22:00:00,26.98868788,0.489680723021,1.18736378655,0.0,5.91811778209,14.0365255879,8.33702997715,0.0,8.33702997715
 09/21  23:00:00,20.5996723545,0.347136986454,0.837401068939,0.0,3.54045821811,10.5176760807,4.69082772335,0.0,4.69082772335
 09/21  24:00:00,16.4989382179,0.230995977346,0.556063497147,0.0,2.55330491699,7.80157382632,1.50040075127,0.0,1.50040075127
 09/22  01:00:00,15.6982010964,0.169803010503,0.405243958462,0.0,2.55330491699,7.21284921042,0.893340212897,0.0,0.893340212897
 09/22  02:00:00,15.2788947426,0.13344479537,0.316658127723,0.0,2.55330491699,6.91848690247,0.437110848578,0.0,0.437110848578
 09/22  03:00:00,15.0465455436,0.108257950995,0.256676927125,0.0,2.55330491699,6.7713057485,0.437120018091,0.0,0.437120018091
 09/22  04:00:00,17.1361128608,0.111704375582,0.266304371909,0.0,3.82705111198,7.57405300124,0.91359903604,0.0200372001672,0.893561835873
 09/22  05:00:00,21.8099890305,0.14969429138,0.363578163888,0.0,6.02426329834,9.91545327661,4.41913813169,0.0243680867582,4.39477004493
 09/22  06:00:00,27.3258315039,0.208324252697,0.502539596002,0.0,6.51253267309,14.7454349813,14.6416499297,0.0433933689832,14.5982565607
 09/22  07:00:00,25.894141254,0.2410065493,0.583201080821,0.0,6.01364874671,18.163451543,15.580209859,0.0678963837244,15.5123134752
 09/22  08:00:00,24.2167113576,0.481987272872,0.503374343034,0.0,4.35151303671,18.8798367041,15.1826254336,0.279402797583,14.903222636
 09/22  09:00:00,21.5371393796,0.506371135002,0.623050343438,0.0,3.78894180059,16.6187760998,13.3003896781,0.224444866992,13.0759448111
 09/22  10:00:00,18.6981546428,0.520049065578,0.687014379154,0.0,3.78894180059,13.7021493968,12.0381746368,0.180415045724,11.857759591
 09/22  11:00:00,19.4477677323,0.659546638298,1.14994874209,0.0,3.78894180059,13.8493305508,9.57841151757,0.00474921423335,9.57366230334
 09/22  12:00:00,19.5068219424,0.757000882393,1.42198992622,0.0,3.69398621738,13.6338449159,8.35547708323,0.0,8.35547708323
 09/22  13:00:00,19.37823056,0.788037391973,1.54064543213,0.0,3.78894180059,13.2606059349,7.44183816815,0.0,7.44183816815
 09/22  14:00:00,18.9321730957,0.714409087711,1.31539742611,0.0,3.78894180059,13.1134247809,6.52819925306,0.0,6.52819925306
 09/22  15:00:00,20.0596489689,0.662074488708,1.13019844499,0.0,4.71240779196,13.5549682428,7.44183816815,0.0,7.44183816815
 09/22  16:00:00,27.4589805865,0.661903437938,1.07934772597,0.0,7.18559832057,18.5321311015,8.66002338826,0.0,8.66002338826
 09/22  17:00:00,33.1189453128,0.420884540043,1.00257508099,0.0,8.38069375907,23.3147919321,11.4009401335,0.0,11.4009401335
 09/22  18:00:00,35.3384607907,0.46868409092,1.10692087419,0.0,10.6415932552,23.1212625696,13.3804911162,0.0,13.3804911162
 09/22  19:00:00,37.8647396042,0.444658357925,1.05517006558,0.0,12.3080778603,20.4854999863,12.7713985061,0.0,12.7713985061
 09/22  20:00:00,38.9982623476,0.385186228755,0.902619164688,0.0,12.456681583,19.8967753704,11.7054864385,0.0,11.7054864385
 09/22  21:00:00,33.2070006733,0.300764205249,0.659280535933,0.0,9.18739968257,17.702556249,9.83754717157,0.263884868236,9.57366230334
 09/22  22:00:00,25.9600881961,0.220769702755,0.427675122873,0.0,5.91811778209,14.0365255879,9.10142164884,0.745944565607,8.35547708323
 09/22  23:00:00,19.8623946555,0.206547944619,0.24071241175,0.0,3.54045821811,10.5176760807,6.94250243712,2.24158101422,4.7009214229
 09/22  24:00:00,16.0519070006,0.239042949296,0.100985307959,0.0,2.55330491699,7.80157382632,5.87204321948,4.36885799937,1.50318522011
 09/23  01:00:00,15.4428598287,0.27652835753,0.0431773437653,0.0,2.55330491699,7.21284921042,6.71646595716,5.82171969039,0.894746266764
 09/23  02:00:00,15.1589462591,0.306549094073,0.0236053455981,0.0,2.55330491699,6.91848690247,7.13310976088,6.69564677192,0.437462988961
 09/23  03:00:00,15.0321114123,0.34236381664,0.00813693019773,0.0,2.55330491699,6.7713057485,8.12167606293,7.68420368263,0.437472380291
 09/23  04:00:00,17.119204829,0.350885832415,0.0102148833078,0.0,3.82705111198,7.57405300124,8.70880359938,7.81383034551,0.89497325387
 09/23  05:00:00,21.6779180837,0.351571814307,0.0296296941735,0.0,6.02426329834,9.91545327661,12.0070254322,7.6026815849,4.40434384727
 09/23  06:00:00,27.0753577412,0.373143664935,0.0872464210382,0.0,6.51253267309,14.7454349813,22.1538064811,7.52210225102,14.6317042301
 09/23  07:00:00,25.3606732783,0.387583597791,0.0966854190888,0.0,6.01364874671,17.9699221805,23.3343713708,7.78646610563,15.5479052652
 09/23  08:00:00,22.2023293625,0.367022257506,0.0503709320661,0.0,3.66783283761,18.1171033345,22.7312055356,7.79381475497,14.9373907807
 09/23  09:00:00,19.4737849549,0.344727742789,0.167752879607,0.0,3.10526160149,15.8560427302,19.2071708868,6.10132894905,13.1058419378
 09/23  10:00:00,16.9085310548,0.369168694785,0.494684730611,0.0,3.10526160149,12.9394160272,15.6012405623,3.71643119007,11.8848093723
 09/23  11:00:00,17.4214253764,0.414596657104,0.814969936054,0.0,3.10526160149,13.0865971812,11.5532788505,1.95790553859,9.59537331195
 09/23  12:00:00,17.5145159434,0.446998072091,1.02284024213,0.0,3.10526160149,12.9394160272,9.3515860532,0.977245306749,8.37434074645
 09/23  13:00:00,17.288843751,0.484982832076,1.20072675176,0.0,3.10526160149,12.4978725653,7.84618859618,0.387622273859,7.45856632233
 09/23  14:00:00,17.4111568164,0.542313935975,1.41288986732,0.0,3.10526160149,12.3506914113,6.5797723117,0.036980413502,6.5427918982
 09/23  15:00:00,19.1526247333,0.635456098175,1.69620616867,0.0,4.02872759285,12.7922348732,7.45856632233,0.0,7.45856632233
 09/23  16:00:00,26.7912141606,0.682667250974,1.8372310558,0.0,6.50191812146,17.7693977319,8.67959888783,0.0,8.67959888783
 09/23  17:00:00,34.723975419,0.870095123876,2.35192396582,0.0,8.38069375907,23.1212625696,11.4269221602,0.0,11.4269221602
 09/23  18:00:00,36.9884739843,0.884682049962,2.34093610876,0.0,10.6415932552,23.1212625696,13.4111000791,0.0,13.4111000791
 09/23  19:00:00,39.0139845865,0.747049532912,1.90202387295,0.0,12.3080778603,20.4854999863,12.8005837964,0.0,12.8005837964
 09/23  20:00:00,39.9507656338,0.642804771833,1.59750390788,0.0,12.456681583,19.8967753704,11.7321803016,0.0,11.7321803016
 09/23  21:00:00,34.273403412,0.581102502874,1.44534497695,0.0,9.18739968257,17.702556249,9.59537331195,0.0,9.59537331195
 09/23  22:00:00,26.9560528623,0.469530044014,1.17487944782,0.0,5.91811778209,14.0365255879,8.37434074645,0.0,8.37434074645
 09/23  23:00:00,20.6624911685,0.354851821272,0.892505048162,0.0,3.54045821811,10.5176760807,4.71124304995,0.0,4.71124304995
 09/23  24:00:00,16.5954545051,0.251050612933,0.632525148739,0.0,2.55330491699,7.80157382632,1.5060325655,0.0,1.5060325655
 09/24  01:00:00,15.8225100882,0.198892334297,0.500463626498,0.0,2.55330491699,7.21284921042,0.896183525763,0.0,0.896183525763
 09/24  02:00:00,15.4122244842,0.166143138892,0.417289525854,0.0,2.55330491699,6.91848690247,0.43782292564,0.0,0.43782292564
 09/24  03:00:00,15.232423416,0.155551482644,0.395261267904,0.0,2.55330491699,6.7713057485,0.437832536944,0.0,0.437832536944
 09/24  04:00:00,17.322301707,0.158393874944,0.405803718786,0.0,3.82705111198,7.57405300124,0.896415832689,0.0,0.896415832689
 09/24  05:00:00,21.9495088152,0.184148153381,0.468644086603,0.0,6.02426329834,9.91545327661,4.41412751542,0.0,4.41412751542
 09/24  06:00:00,27.5852713849,0.270854800605,0.699448929105,0.0,6.51253267309,14.7454349813,14.6658809694,0.0,14.6658809694
 09/24  07:00:00,27.0264629692,0.342878533218,0.914346841155,0.0,6.01364874671,17.9699221805,15.5842724731,0.0,15.5842724731
 09/24  08:00:00,23.0446074833,0.337666736433,0.922004573872,0.0,3.66783283761,18.1171033345,14.9723033254,0.0,14.9723033254
 09/24  09:00:00,20.7630657609,0.466986213723,1.33477521471,0.0,3.10526160149,15.8560427302,13.1363904144,0.0,13.1363904144
 09/24  10:00:00,18.5484000217,0.630414366548,1.87330802583,0.0,3.10526160149,12.9394160272,11.9124484702,0.0,11.9124484702
 09/24  11:00:00,19.783312259,0.866674762341,2.72477871348,0.0,3.10526160149,13.0865971812,9.61755732476,0.0,9.61755732476
 09/24  12:00:00,20.2325837319,1.00078990207,3.18711620066,0.0,3.10526160149,12.9394160272,8.39361538053,0.0,8.39361538053
 09/24  13:00:00,20.4294900031,1.17482122267,3.65153461327,0.0,3.10526160149,12.4978725653,7.47565892235,0.0,7.47565892235
 09/24  14:00:00,20.7598142256,1.31100390861,3.99285730385,0.0,3.10526160149,12.3506914113,6.55770246418,0.0,6.55770246418
 09/24  15:00:00,22.7907724767,1.47645026603,4.49335974421,0.0,4.02872759285,12.7922348732,7.47565892235,0.0,7.47565892235
 09/24  16:00:00,31.2151060036,1.71073885644,5.23305129328,0.0,6.50191812146,17.7693977319,8.69960086658,0.0,8.69960086658
 09/24  17:00:00,39.3753461455,1.9499994894,5.92339032677,0.0,8.38069375907,23.1212625696,11.4534702411,0.0,11.4534702411
 09/24  18:00:00,41.588924689,1.98434157742,5.84172728604,0.0,10.6415932552,23.1212625696,13.4423759005,0.0,13.4423759005
 09/24  19:00:00,43.5338136938,1.64918443963,4.6268847402,0.0,12.3080778603,20.4854999863,12.8304049284,0.0,12.8304049284
 09/24  20:00:00,42.2473327072,1.25476987189,3.28210588114,0.0,12.456681583,19.8967753704,11.7594557272,0.0,11.7594557272
 09/24  21:00:00,35.5987819181,0.953169604138,2.39865638186,0.0,9.18739968257,17.702556249,9.61755732476,0.0,9.61755732476
 09/24  22:00:00,27.5811479132,0.655764370681,1.61374017204,0.0,5.91811778209,14.0365255879,8.39361538053,0.0,8.39361538053
 09/24  23:00:00,20.9569358668,0.448610972197,1.09319059553,0.0,3.54045821811,10.5176760807,4.72178954784,0.0,4.72178954784
 09/24  24:00:00,16.7866621852,0.313804068401,0.760979373405,0.0,2.55330491699,7.80157382632,1.50894194423,0.0,1.50894194423
 09/25  01:00:00,15.9533367529,0.242908650492,0.587273974951,0.0,2.55330491699,7.21284921042,0.8976515642,0.0,0.8976515642
 09/25  02:00:00,15.4769509479,0.190300842645,0.457858285812,0.0,2.55330491699,6.91848690247,0.438190552017,0.0,0.438190552017
 09/25  03:00:00,15.1165385583,0.130216546132,0.304711346658,0.0,2.55330491699,6.7713057485,0.438200381391,0.0,0.438200381391
 09/25  04:00:00,17.0939107604,0.101701717496,0.234104929596,0.0,3.82705111198,7.57405300124,0.897889145129,0.0,0.897889145129
 09/25  05:00:00,21.723452321,0.128228012405,0.298507733404,0.0,6.02426329834,9.91545327661,4.4241181522,0.0,4.4241181522
 09/25  06:00:00,27.3166164336,0.206724029203,0.494924749135,0.0,6.51253267309,14.7454349813,14.7007766574,0.0,14.7007766574
 09/25  07:00:00,26.7957030498,0.242865371162,0.590070721442,0.0,6.01364874671,18.163451543,15.6214043291,0.0,15.6214043291
 09/25  08:00:00,24.6925392753,0.592763491923,0.868426041749,0.0,4.35151303671,18.8798367041,15.0079499311,0.0,15.0079499311
 09/25  09:00:00,22.791677056,0.793546885421,1.59041226942,0.0,3.78894180059,16.6187760998,13.1675811944,0.0,13.1675811944
 09/25  10:00:00,20.8659373687,1.01193732594,2.36290884472,0.0,3.78894180059,13.7021493968,11.9406686997,0.0,11.9406686997
 09/25  11:00:00,22.1205884542,1.24744561753,3.2348704848,0.0,3.78894180059,13.8493305508,9.64020777216,0.0,9.64020777216
 09/25  12:00:00,23.2403021929,1.56337719898,4.34909386013,0.0,3.69398621738,13.6338449159,8.41329527745,0.0,8.41329527745
 09/25  13:00:00,24.4436852162,1.86455718747,5.52958029286,0.0,3.78894180059,13.2606059349,7.49311090642,0.0,7.49311090642
 09/25  14:00:00,25.6524504107,2.14462827302,6.6054555558,0.0,3.78894180059,13.1134247809,6.57292653539,0.0,6.57292653539
 09/25  15:00:00,28.4786444788,2.46169728885,7.74957115473,0.0,4.71240779196,13.5549682428,7.49311090642,0.0,7.49311090642
 09/25  16:00:00,37.1637969495,2.72964751209,8.71642001486,0.0,7.18559832057,18.5321311015,8.72002340113,0.0,8.72002340113
 09/25  17:00:00,43.2599471631,2.65864234376,8.90581912757,0.0,8.38069375907,23.3147919321,11.4805765142,0.0,11.4805765142
 09/25  18:00:00,44.7358077738,2.62407951548,8.34887243278,0.0,10.6415932552,23.1212625696,13.4743093181,0.0,13.4743093181
 09/25  19:00:00,45.8121376518,2.17231857427,6.38207456356,0.0,12.3080778603,20.4854999863,12.8608530708,0.0,12.8608530708
 09/25  20:00:00,44.6637164829,1.83362597175,5.11963355708,0.0,12.456681583,19.8967753704,11.7873046379,0.0,11.7873046379
 09/25  21:00:00,38.1526175288,1.57082553235,4.33483606433,0.0,9.18739968257,17.702556249,9.64020777216,0.0,9.64020777216
 09/25  22:00:00,29.9634983213,1.23571634294,3.41613860789,0.0,5.91811778209,14.0365255879,8.41329527745,0.0,8.41329527745
 09/25  23:00:00,23.1892306677,0.986813309208,2.78728305938,0.0,3.54045821811,10.5176760807,4.73255779332,0.0,4.73255779332
 09/25  24:00:00,18.7931122183,0.794235107329,2.28699836754,0.0,2.55330491699,7.80157382632,1.51191249471,0.0,1.51191249471
 09/26  01:00:00,17.453288952,0.608653670491,1.72148115406,0.0,2.55330491699,7.21284921042,0.899149947324,0.0,0.899149947324
 09/26  02:00:00,16.8175769979,0.520490268934,1.46829490946,0.0,2.55330491699,6.91848690247,0.438565759225,0.0,0.438565759225
 09/26  03:00:00,16.3295588416,0.437089704217,1.21085847185,0.0,2.55330491699,6.7713057485,0.438575804703,0.0,0.438575804703
 09/26  04:00:00,18.1185597062,0.370953121168,0.989502471786,0.0,3.82705111198,7.57405300124,0.899392754913,0.0,0.899392754913
 09/26  05:00:00,22.7108686439,0.388127226278,1.02602484239,0.0,6.02426329834,9.91545327661,4.43431279914,0.0,4.43431279914
 09/26  06:00:00,28.197431794,0.439343377897,1.14312076089,0.0,6.51253267309,14.7454349813,14.73638096,0.0,14.73638096
 09/26  07:00:00,27.8418065244,0.509827139697,1.36921242746,0.0,6.01364874671,18.163451543,15.659289837,0.0,15.659289837
 09/26  08:00:00,25.518011169,0.779996075693,1.50666535169,0.0,4.35151303671,18.8798367041,15.0443200414,0.0,15.0443200414
 09/26  09:00:00,23.0906811712,0.85643838977,1.82652488024,0.0,3.78894180059,16.6187760998,13.199405041,0.0,13.199405041
 09/26  10:00:00,21.342826149,1.09643897949,2.7552959715,0.0,3.78894180059,13.7021493968,11.9694617038,0.0,11.9694617038
 09/26  11:00:00,23.8456866434,1.59888142207,4.60853286946,0.0,3.78894180059,13.8493305508,9.66331794645,0.0,9.66331794645
 09/26  12:00:00,25.4431861814,1.98168049603,6.1336745516,0.0,3.69398621738,13.6338449159,8.43337460921,0.0,8.43337460921
 09/26  13:00:00,26.3360987478,2.22598162051,7.06056939138,0.0,3.78894180059,13.2606059349,7.51091710628,0.0,7.51091710628
 09/26  14:00:00,27.1463313436,2.45521526553,7.7887494962,0.0,3.78894180059,13.1134247809,6.58845960335,0.0,6.58845960335
 09/26  15:00:00,29.5494382352,2.68566462373,8.59639757633,0.0,4.71240779196,13.5549682428,7.51091710628,0.0,7.51091710628
 09/26  16:00:00,37.9941470893,2.91311830464,9.36329936213,0.0,7.18559832057,18.5321311015,8.74086044352,0.0,8.74086044352
 09/26  17:00:00,44.1704153771,2.85723448983,9.61769519547,0.0,8.38069375907,23.3147919321,11.5082329523,0.0,11.5082329523
 09/26  18:00:00,45.6325519788,2.81864562407,9.05105052911,0.0,10.6415932552,23.1212625696,13.5068908753,0.0,13.5068908753
 09/26  19:00:00,46.7713149408,2.38820743765,7.12536298914,0.0,12.3080778603,20.4854999863,12.8919192067,0.0,12.8919192067
 09/26  20:00:00,44.9128582761,1.91874221904,5.28365910297,0.0,12.456681583,19.8967753704,11.8157187866,0.0,11.8157187866
 09/26  21:00:00,37.7024361943,1.50550576919,3.94997449294,0.0,9.18739968257,17.702556249,9.66331794645,0.0,9.66331794645
 09/26  22:00:00,29.2606586866,1.10247122473,2.8465440914,0.0,5.91811778209,14.0365255879,8.43337460921,0.0,8.43337460921
 09/26  23:00:00,22.1889349324,0.775332314905,1.99846831838,0.0,3.54045821811,10.5176760807,4.74354459749,0.0,4.74354459749
 09/26  24:00:00,17.5032984666,0.504508188416,1.28691153479,0.0,2.55330491699,7.80157382632,1.51494333724,0.0,1.51494333724
 09/27  01:00:00,16.4585122356,0.379780286657,0.955577821528,0.0,2.55330491699,7.21284921042,0.900678231448,0.0,0.900678231448
 09/27  02:00:00,15.9295325407,0.314742809998,0.785997911276,0.0,2.55330491699,6.91848690247,0.438948436165,0.0,0.438948436165
 09/27  03:00:00,15.5331704522,0.247042983155,0.60451680358,0.0,2.55330491699,6.7713057485,0.438958695716,0.0,0.438958695716
 09/27  04:00:00,17.4383495585,0.200155552647,0.480089892592,0.0,3.82705111198,7.57405300124,0.900926216816,0.0,0.900926216816
 09/27  05:00:00,22.0569403175,0.223151527476,0.537072214809,0.0,6.02426329834,9.91545327661,4.44470843731,0.0,4.44470843731
 09/27  06:00:00,27.5474751881,0.274289229584,0.658218303323,0.0,6.51253267309,14.7454349813,14.772683333,0.0,14.772683333
 09/27  07:00:00,27.1944047865,0.351985402469,0.87965242684,0.0,6.01364874671,18.163451543,15.6979177773,0.0,15.6979177773
 09/27  08:00:00,25.4845585197,0.769200840473,1.48400793753,0.0,4.35151303671,18.8798367041,15.0814028857,0.0,15.0814028857
 09/27  09:00:00,23.5544815444,0.951838592054,2.19492505115,0.0,3.78894180059,16.6187760998,13.2318525298,0.0,13.2318525298
 09/27  10:00:00,22.225187143,1.27552086501,3.45857507998,0.0,3.78894180059,13.7021493968,11.9988189555,0.0,11.9988189555
 09/27  11:00:00,24.4029100874,1.6930049373,5.07163279822,0.0,3.78894180059,13.8493305508,9.68688100377,0.0,9.68688100377
 09/27  12:00:00,25.495398771,1.99410615995,6.17346147725,0.0,3.69398621738,13.6338449159,8.4538474295,0.0,8.4538474295
 09/27  13:00:00,26.7360850931,2.2970066784,7.38953067879,0.0,3.78894180059,13.2606059349,7.5290722488,0.0,7.5290722488
 09/27  14:00:00,28.0154306729,2.56870991181,8.5443541792,0.0,3.78894180059,13.1134247809,6.60429706811,0.0,6.60429706811
