Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  15:00:00,30.6485254285,2.83352414964,9.54762524369,0.0,4.71240779196,13.5549682428,7.5290722488,0.0,7.5290722488
 09/27  16:00:00,39.2611465703,3.09694391183,10.4464732359,0.0,7.18559832057,18.5321311015,8.76210582307,0.0,8.76210582307
 09/27  17:00:00,45.4338643112,3.05031569805,10.6880629214,0.0,8.38069375907,23.3147919321,11.5364313652,0.0,11.5364313652
 09/27  18:00:00,47.2511733847,3.0693336084,10.4189839507,0.0,10.6415932552,23.1212625696,13.5401109233,0.0,13.5401109233
 09/27  19:00:00,47.8960513932,2.59188059117,8.04642628805,0.0,12.3080778603,20.4854999863,12.9235941362,0.0,12.9235941362
 09/27  20:00:00,45.7837363101,2.10158357656,5.97169577944,0.0,12.456681583,19.8967753704,11.8446897587,0.0,11.8446897587
 09/27  21:00:00,39.005763677,1.78705634498,4.97175139985,0.0,9.18739968257,17.702556249,9.68688100377,0.0,9.68688100377
 09/27  22:00:00,30.2570388529,1.33252523909,3.61287024333,0.0,5.91811778209,14.0365255879,8.4538474295,0.0,8.4538474295
 09/27  23:00:00,22.8219325239,0.930530872024,2.47626735276,0.0,3.54045821811,10.5176760807,4.75474670671,0.0,4.75474670671
 09/27  24:00:00,18.5341851744,0.75344704619,2.0688593848,0.0,2.55330491699,7.80157382632,1.51803357426,0.0,1.51803357426
 09/28  01:00:00,17.5138498613,0.633076703667,1.75761903018,0.0,2.55330491699,7.21284921042,0.902235964088,0.0,0.902235964088
 09/28  02:00:00,16.6578456583,0.492151053734,1.33690278506,0.0,2.55330491699,6.91848690247,0.439338469534,0.0,0.439338469534
 09/28  03:00:00,16.3260310886,0.441689270569,1.20273115251,0.0,2.55330491699,6.7713057485,0.439348941063,0.0,0.439348941063
 09/28  04:00:00,18.2483486825,0.403495564406,1.08674900483,0.0,3.82705111198,7.57405300124,0.902489076796,0.0,0.902489076796
 09/28  05:00:00,22.6923241273,0.386471503486,1.00913604859,0.0,6.02426329834,9.91545327661,4.45530198823,0.0,4.45530198823
 09/28  06:00:00,28.3122141859,0.466813045091,1.23043348557,0.0,6.51253267309,14.7454349813,14.8096730255,0.0,14.8096730255
 09/28  07:00:00,28.2775732378,0.606754551534,1.708051729,0.0,6.01364874671,18.163451543,15.7372767108,0.0,15.7372767108
 09/28  08:00:00,26.5406951895,0.991927031951,2.31741841593,0.0,4.35151303671,18.8798367041,15.1191874821,0.0,15.1191874821
 09/28  09:00:00,24.9996115507,1.25864989206,3.33324375748,0.0,3.78894180059,16.6187760998,13.2649140517,0.0,13.2649140517
 09/28  10:00:00,24.4121637135,1.74711105611,5.17396145937,0.0,3.78894180059,13.7021493968,12.0287317611,0.0,12.0287317611
 09/28  11:00:00,25.9052089198,2.04398985873,6.22294670914,0.0,3.78894180059,13.8493305508,9.71088996613,0.0,9.71088996613
 09/28  12:00:00,26.6744025039,2.28454180938,7.06202956078,0.0,3.69398621738,13.6338449159,8.47470767549,0.0,8.47470767549
 09/28  13:00:00,28.1536027225,2.61526925067,8.48878573594,0.0,3.78894180059,13.2606059349,7.54757095751,0.0,7.54757095751
 09/28  14:00:00,29.080409217,2.82428221333,9.35376042178,0.0,3.78894180059,13.1134247809,6.62043423953,0.0,6.62043423953
 09/28  15:00:00,31.2277618382,2.99347180914,9.96691399387,0.0,4.71240779196,13.5549682428,7.54757095751,0.0,7.54757095751
 09/28  16:00:00,39.6052123884,3.2123868761,10.6750960897,0.0,7.18559832057,18.5321311015,8.78375324815,0.0,8.78375324815
 09/28  17:00:00,45.3588729403,3.11473150817,10.5486557403,0.0,8.38069375907,23.3147919321,11.5651634021,0.0,11.5651634021
 09/28  18:00:00,47.2200912609,3.15087075975,10.3063646756,0.0,10.6415932552,23.1212625696,13.5739596244,0.0,13.5739596244
 09/28  19:00:00,48.8531970993,2.79309236637,8.80236021889,0.0,12.3080778603,20.4854999863,12.9558684791,0.0,12.9558684791
 09/28  20:00:00,46.8823891111,2.32276465436,6.84916750261,0.0,12.456681583,19.8967753704,11.8742089748,0.0,11.8742089748
 09/28  21:00:00,39.5951335393,1.91845880659,5.4297188006,0.0,9.18739968257,17.702556249,9.71088996613,0.0,9.71088996613
 09/28  22:00:00,31.2905378434,1.55868894393,4.42020552897,0.0,5.91811778209,14.0365255879,8.47470767549,0.0,8.47470767549
 09/28  23:00:00,24.2913245468,1.26153747113,3.61465277661,0.0,3.54045821811,10.5176760807,4.76616080357,0.0,4.76616080357
 09/28  24:00:00,19.9300280612,1.07023636235,3.14791295545,0.0,2.55330491699,7.80157382632,1.52118229064,0.0,1.52118229064
 09/29  01:00:00,18.9733618379,0.966625384276,2.88358232614,0.0,2.55330491699,7.21284921042,0.903822684092,0.0,0.903822684092
 09/29  02:00:00,18.3844829831,0.888814752211,2.66687641137,0.0,2.55330491699,6.91848690247,0.439735743861,0.0,0.439735743861
 09/29  03:00:00,17.9145455061,0.809558817296,2.42337602336,0.0,2.55330491699,6.7713057485,0.439746425207,0.0,0.439746425207
 09/29  04:00:00,19.6740244003,0.737412952973,2.17850733405,0.0,3.82705111198,7.57405300124,0.904080872127,0.0,0.904080872127
 09/29  05:00:00,24.2096972946,0.743853913941,2.1691268055,0.0,6.02426329834,9.91545327661,4.46609031482,0.0,4.46609031482
 09/29  06:00:00,29.9679156614,0.857739559866,2.49520844632,0.0,6.51253267309,14.7454349813,14.8473390829,0.0,14.8473390829
 09/29  07:00:00,29.7531379997,0.95975100911,2.83062003337,0.0,6.01364874671,18.163451543,15.7773549815,0.0,15.7773549815
 09/29  08:00:00,27.7641096143,1.28065149683,3.25210837577,0.0,4.35151303671,18.8798367041,15.1576626413,0.0,15.1576626413
 09/29  09:00:00,26.0443829044,1.51297946949,4.12368553371,0.0,3.78894180059,16.6187760998,13.298579816,0.0,13.298579816
 09/29  10:00:00,24.8963830164,1.88966880365,5.51562301473,0.0,3.78894180059,13.7021493968,12.0591912621,0.0,12.0591912621
 09/29  11:00:00,27.1201768281,2.30452556987,7.17737890638,0.0,3.78894180059,13.8493305508,9.73533772352,0.0,9.73533772352
 09/29  12:00:00,27.9149247886,2.52730541375,8.05978824108,0.0,3.69398621738,13.6338449159,8.49594916962,0.0,8.49594916962
 09/29  13:00:00,27.9661897396,2.59910578111,8.3175362226,0.0,3.78894180059,13.2606059349,7.56640775419,0.0,7.56640775419
 09/29  14:00:00,28.2163805222,2.70419606238,8.60981787797,0.0,3.78894180059,13.1134247809,6.63686633876,0.0,6.63686633876
 09/29  15:00:00,30.6195600098,2.93476248257,9.41742149207,0.0,4.71240779196,13.5549682428,7.56640775419,0.0,7.56640775419
 09/29  16:00:00,39.3548124234,3.20285281409,10.4342301868,0.0,7.18559832057,18.5321311015,8.80579630809,0.0,8.80579630809
 09/29  17:00:00,45.5046036734,3.15798184968,10.6511361319,0.0,8.38069375907,23.3147919321,11.5944205544,0.0,11.5944205544
 09/29  18:00:00,46.3342672692,3.00769247529,9.5637189683,0.0,10.6415932552,23.1212625696,13.6084269545,0.0,13.6084269545
 09/29  19:00:00,48.0861230281,2.66805308961,8.16032542444,0.0,12.3080778603,20.4854999863,12.9887326775,0.0,12.9887326775
 09/29  20:00:00,47.2813307504,2.39901256587,7.17186123037,0.0,12.456681583,19.8967753704,11.9042676929,0.0,11.9042676929
 09/29  21:00:00,39.9478987221,1.99538939537,5.70555339459,0.0,9.18739968257,17.702556249,9.73533772352,0.0,9.73533772352
 09/29  22:00:00,30.6327681722,1.43317768112,3.88794712066,0.0,5.91811778209,14.0365255879,8.49594916962,0.0,8.49594916962
 09/29  23:00:00,23.1356173269,1.0202354022,2.70024762564,0.0,3.54045821811,10.5176760807,4.7777835079,0.0,4.7777835079
 09/29  24:00:00,18.1795673364,0.685275638309,1.78241295474,0.0,2.55330491699,7.80157382632,1.5243885539,0.0,1.5243885539
 09/30  01:00:00,16.7156591816,0.453671429961,1.13883362417,0.0,2.55330491699,7.21284921042,0.905437921778,0.0,0.905437921778
 09/30  02:00:00,15.8345426948,0.297704364376,0.708046510965,0.0,2.55330491699,6.91848690247,0.440140141538,0.0,0.440140141538
 09/30  03:00:00,15.3061560477,0.190462923699,0.434082458503,0.0,2.55330491699,6.7713057485,0.440151030476,0.0,0.440151030476
 09/30  04:00:00,17.2187727153,0.142926079416,0.31774252261,0.0,3.82705111198,7.57405300124,0.90570113154,0.0,0.90570113154
 09/30  05:00:00,21.7916658299,0.153874995458,0.341074259293,0.0,6.02426329834,9.91545327661,4.47707022227,0.0,4.47707022227
 09/30  06:00:00,27.2749123646,0.204732126965,0.455212582405,0.0,6.51253267309,14.7454349813,14.8856703504,0.0,14.8856703504
 09/30  07:00:00,26.4650930103,0.215041318435,0.480814097016,0.0,6.01364874671,17.9699221805,15.8181407208,0.0,15.8181407208
 09/30  08:00:00,22.3510366094,0.173611803819,0.392488632639,0.0,3.66783283761,18.1171033345,15.196816969,0.0,15.196816969
 09/30  09:00:00,19.9002449559,0.279486048476,0.659454574935,0.0,3.10526160149,15.8560427302,13.3328398528,0.0,13.3328398528
 09/30  10:00:00,17.4876414572,0.416440869556,1.0265229583,0.0,3.10526160149,12.9394160272,12.0901884382,0.0,12.0901884382
 09/30  11:00:00,17.9641863633,0.507450591033,1.2648769891,0.0,3.10526160149,13.0865971812,9.76021703596,0.0,9.76021703596
 09/30  12:00:00,18.255364948,0.626183443269,1.58450387561,0.0,3.10526160149,12.9394160272,8.51756562141,0.0,8.51756562141
 09/30  13:00:00,18.165621363,0.717633151589,1.84485404424,0.0,3.10526160149,12.4978725653,7.5855770605,0.0,7.5855770605
 09/30  14:00:00,18.2363248867,0.778975853401,2.00139602019,0.0,3.10526160149,12.3506914113,6.65358849958,0.0,6.65358849958
 09/30  15:00:00,19.5508580004,0.767833983212,1.96206155071,0.0,4.02872759285,12.7922348732,7.5855770605,0.0,7.5855770605
 09/30  16:00:00,27.6022211822,0.938547645997,2.39235768238,0.0,6.50191812146,17.7693977319,8.82822847505,0.0,8.82822847505
 09/30  17:00:00,34.9566767393,0.976893830955,2.47782657895,0.0,8.38069375907,23.1212625696,11.6241941578,0.0,11.6241941578
 09/30  18:00:00,37.2693410561,0.998754574354,2.50773065614,0.0,10.6415932552,23.1212625696,13.6435027064,0.0,13.6435027064
 09/30  19:00:00,40.8320160722,0.788787142338,1.89265108248,0.0,12.3080778603,20.4854999863,13.0221769992,0.0,13.0221769992
 09/30  20:00:00,39.7795384949,0.625273412726,1.44380812803,0.0,12.456681583,19.8967753704,11.9348570114,0.0,11.9348570114
 09/30  21:00:00,33.8490386816,0.492252572415,1.10983017702,0.0,9.18739968257,17.702556249,9.76021703596,0.0,9.76021703596
 09/30  22:00:00,26.4019091113,0.339107007528,0.751158733346,0.0,5.91811778209,14.0365255879,8.51756562141,0.0,8.51756562141
 09/30  23:00:00,20.0737914441,0.206150321776,0.45250682321,0.0,3.54045821811,10.5176760807,4.78961137775,0.0,4.78961137775
 09/30  24:00:00,16.0726285535,0.11544262859,0.245307181526,0.0,2.55330491699,7.80157382632,1.58073285071,0.0530814361535,1.52765141455
 10/01  01:00:00,15.371154579,0.096969394822,0.151031056746,0.0,2.55330491699,7.21284921042,1.49603679567,0.588955596599,0.907081199068
 10/01  02:00:00,15.0396357085,0.110980350923,0.0998635381307,0.0,2.55330491699,6.91848690247,1.86238338921,1.42183184635,0.44055154286
 10/01  03:00:00,14.9075230379,0.161843798082,0.0640685743123,0.0,2.55330491699,6.7713057485,3.38065547,2.9400928329,0.440562637098
 10/01  04:00:00,17.0196934855,0.211913521846,0.0496758503778,0.0,3.82705111198,7.57405300124,5.12920422078,4.22185484542,0.907349375355
 10/01  05:00:00,21.6097102393,0.255987132689,0.0570065314188,0.0,6.02426329834,9.91545327661,9.62759543982,5.13935698079,4.48823845903
 10/01  06:00:00,27.0191060402,0.29826615905,0.105872225953,0.0,6.51253267309,14.7454349813,20.5053380621,5.58068258613,14.924655476
 10/01  07:00:00,26.2131769272,0.33593893102,0.108000401424,0.0,6.01364874671,17.9699221805,22.3153875035,6.4557656533,15.8596218502
 10/01  08:00:00,22.219918414,0.321738173589,0.113244067452,0.0,3.66783283761,18.1171033345,21.3387280959,6.10208922562,15.2366388702
 10/01  09:00:00,19.7034210198,0.331152663782,0.410964023568,0.0,3.10526160149,15.8560427302,16.9048919338,3.5372079175,13.3676840163
 10/01  10:00:00,17.4310415345,0.443799718862,0.942564186269,0.0,3.10526160149,12.9394160272,13.672721426,1.55100731599,12.12171411
 10/01  11:00:00,18.2340293788,0.578403487355,1.46376710821,0.0,3.10526160149,13.0865971812,10.3948110118,0.609290476118,9.78552053568
 10/01  12:00:00,18.7158405874,0.70832176769,1.9628411905,0.0,3.10526160149,12.9394160272,8.59303729376,0.0534866643933,8.53955062936
 10/01  13:00:00,18.7839541289,0.827575143739,2.353244818,0.0,3.10526160149,12.4978725653,7.60507319963,0.0,7.60507319963
 10/01  14:00:00,19.0097411516,0.91816003726,2.63562810119,0.0,3.10526160149,12.3506914113,6.67059576989,0.0,6.67059576989
 10/01  15:00:00,21.0449009688,1.08438517003,3.13955333226,0.0,4.02872759285,12.7922348732,7.60507319963,0.0,7.60507319963
 10/01  16:00:00,28.6858976789,1.14284603006,3.27173579496,0.0,6.50191812146,17.7693977319,8.85104310594,0.0,8.85104310594
 10/01  17:00:00,35.9441242969,1.17886063619,3.26330733133,0.0,8.38069375907,23.1212625696,11.6544753952,0.0,11.6544753952
 10/01  18:00:00,38.1343928837,1.17883469182,3.19270236626,0.0,10.6415932552,23.1212625696,13.6791764929,0.0,13.6791764929
 10/01  19:00:00,41.7249168892,0.992640629966,2.58169841185,0.0,12.3080778603,20.4854999863,13.0561915398,0.0,13.0561915398
 10/01  20:00:00,40.5644235732,0.818773803006,2.03519281606,0.0,12.456681583,19.8967753704,11.9659678717,0.0,11.9659678717
 10/01  21:00:00,34.5500196086,0.668979474937,1.63408420151,0.0,9.18739968257,17.702556249,9.78552053568,0.0,9.78552053568
 10/01  22:00:00,27.009793139,0.495512215157,1.20263755336,0.0,5.91811778209,14.0365255879,8.53955062936,0.0,8.53955062936
 10/01  23:00:00,20.6201117789,0.353869111769,0.851108368035,0.0,3.54045821811,10.5176760807,4.80164091041,0.0,4.80164091041
 10/01  24:00:00,16.441557195,0.217618657952,0.512059793704,0.0,2.55330491699,7.80157382632,1.53096990632,0.0,1.53096990632
 10/02  01:00:00,15.6526869791,0.159715141802,0.369817709836,0.0,2.55330491699,7.21284921042,0.908752029635,0.0,0.908752029635
 10/02  02:00:00,15.2838675529,0.136247332679,0.318828400775,0.0,2.55330491699,6.91848690247,0.440969826056,0.0,0.440969826056
 10/02  03:00:00,15.0813912643,0.119806903998,0.279973694796,0.0,2.55330491699,6.7713057485,0.471969881815,0.0309887585815,0.440981123233
 10/02  04:00:00,17.1845831369,0.130501616528,0.295977407139,0.0,3.82705111198,7.57405300124,1.06552531832,0.156500202693,0.90902511563
 10/02  05:00:00,21.8083777316,0.157990746805,0.353670409646,0.0,6.02426329834,9.91545327661,4.74461374942,0.245022031682,4.49959171774
 10/02  06:00:00,27.2682761459,0.202065644065,0.451242846598,0.0,6.51253267309,14.7454349813,15.2625469778,0.298264063821,14.964282914
 10/02  07:00:00,26.7285043586,0.233984263263,0.531753138127,0.0,6.01364874671,18.163451543,16.2281066639,0.326320578292,15.9017860856
 10/02  08:00:00,24.2698524294,0.508415684826,0.530087002909,0.0,4.35151303671,18.8798367041,15.6159271619,0.33881060995,15.277116552
 10/02  09:00:00,21.8295887189,0.589895531336,0.831975286432,0.0,3.78894180059,16.6187760998,13.55637679,0.153274802155,13.4031019879
 10/02  10:00:00,19.498602016,0.721011252776,1.28649956512,0.0,3.78894180059,13.7021493968,12.1710678324,0.0173088909433,12.1537589414
 10/02  11:00:00,20.1673495519,0.831542313566,1.69753488648,0.0,3.78894180059,13.8493305508,9.81124072929,0.0,9.81124072929
 10/02  12:00:00,20.7020805681,1.02965110911,2.34459832516,0.0,3.69398621738,13.6338449159,8.56189768283,0.0,8.56189768283
 10/02  13:00:00,21.0537491275,1.17081391031,2.83338748131,0.0,3.78894180059,13.2606059349,7.62489039798,0.0,7.62489039798
 10/02  14:00:00,21.5265066505,1.31502231308,3.30911775559,0.0,3.78894180059,13.1134247809,6.68788311313,0.0,6.68788311313
 10/02  15:00:00,23.2520310373,1.40355219114,3.58110281094,0.0,4.71240779196,13.5549682428,7.62489039798,0.0,7.62489039798
 10/02  16:00:00,30.9824059143,1.48489736515,3.77977912658,0.0,7.18559832057,18.5321311015,8.87423344444,0.0,8.87423344444
 10/02  17:00:00,37.1894444717,1.40950228488,4.08445649499,0.0,8.38069375907,23.3147919321,11.685255299,0.0,11.685255299
 10/02  18:00:00,39.1891548882,1.42718578887,3.99911327379,0.0,10.6415932552,23.1212625696,13.7154377495,0.0,13.7154377495
 10/02  19:00:00,42.5300503441,1.18665613143,3.19281636536,0.0,12.3080778603,20.4854999863,13.0907662263,0.0,13.0907662263
 10/02  20:00:00,41.2759048687,0.991254779442,2.57419313517,0.0,12.456681583,19.8967753704,11.9975910606,0.0,11.9975910606
 10/02  21:00:00,35.1150218851,0.810930937199,2.05713501573,0.0,9.18739968257,17.702556249,9.81124072929,0.0,9.81124072929
 10/02  22:00:00,27.3264012092,0.577443305165,1.43731453358,0.0,5.91811778209,14.0365255879,8.56189768283,0.0,8.56189768283
 10/02  23:00:00,20.8318027041,0.409147370208,1.00752103478,0.0,3.54045821811,10.5176760807,4.81386854343,0.0,4.81386854343
 10/02  24:00:00,16.6296309464,0.268229281669,0.649522921374,0.0,2.55330491699,7.80157382632,1.53434304646,0.0,1.53434304646
 10/03  01:00:00,15.8375971432,0.208793953178,0.505649062585,0.0,2.55330491699,7.21284921042,0.910449919043,0.0,0.910449919043
 10/03  02:00:00,15.3656169214,0.15820264728,0.378622454642,0.0,2.55330491699,6.91848690247,0.441394867324,0.0,0.441394867324
 10/03  03:00:00,15.0763101568,0.117768165837,0.276931325455,0.0,2.55330491699,6.7713057485,0.441406365016,0.0,0.441406365016
 10/03  04:00:00,17.1673438762,0.120717001295,0.288522761653,0.0,3.82705111198,7.57405300124,0.910727856299,0.0,0.910727856299
 10/03  05:00:00,21.8256325767,0.154598496334,0.374317505177,0.0,6.02426329834,9.91545327661,4.51112663623,0.0,4.51112663623
 10/03  06:00:00,27.3537331091,0.215041587308,0.523723866588,0.0,6.51253267309,14.7454349813,15.0045409284,0.0,15.0045409284
 10/03  07:00:00,26.8522155167,0.255795075193,0.633653484275,0.0,6.01364874671,18.163451543,15.9446209404,0.0,15.9446209404
 10/03  08:00:00,24.5074992249,0.555408271668,0.720741211545,0.0,4.35151303671,18.8798367041,15.3277543106,0.00951628348944,15.3182380272
 10/03  09:00:00,22.4515794543,0.725990695468,1.31787085761,0.0,3.78894180059,16.6187760998,13.4390832787,0.0,13.4390832787
 10/03  10:00:00,20.7242074879,0.982936146728,2.25018014313,0.0,3.78894180059,13.7021493968,12.1863134426,0.0,12.1863134426
 10/03  11:00:00,21.9157391141,1.21002102511,3.06744573706,0.0,3.78894180059,13.8493305508,9.83736999999,0.0,9.83736999999
 10/03  12:00:00,22.4082784893,1.39904318915,3.68140416641,0.0,3.69398621738,13.6338449159,8.58460016393,0.0,8.58460016393
 10/03  13:00:00,22.9599597175,1.58678205403,4.32362992755,0.0,3.78894180059,13.2606059349,7.64502278688,0.0,7.64502278688
 10/03  14:00:00,23.3839532569,1.71830680682,4.76327986822,0.0,3.78894180059,13.1134247809,6.70544540983,0.0,6.70544540983
 10/03  15:00:00,25.5920487934,1.92108799553,5.40358476263,0.0,4.71240779196,13.5549682428,7.64502278688,0.0,7.64502278688
 10/03  16:00:00,34.1445097218,2.18345669911,6.24332360011,0.0,7.18559832057,18.5321311015,8.89779262295,0.0,8.89779262295
 10/03  17:00:00,40.4719756902,2.12472457832,6.65176542013,0.0,8.38069375907,23.3147919321,11.7165247541,0.0,11.7165247541
 10/03  18:00:00,41.8797060942,2.03929897445,6.07755129417,0.0,10.6415932552,23.1212625696,13.7522757377,0.0,13.7522757377
 10/03  19:00:00,44.305562236,1.63544442877,4.51953995987,0.0,12.3080778603,20.4854999863,13.1258908197,0.0,13.1258908197
 10/03  20:00:00,42.9312202126,1.41613651498,3.80462674353,0.0,12.456681583,19.8967753704,12.0297172131,0.0,12.0297172131
 10/03  21:00:00,36.7283261118,1.22370227764,3.25766790203,0.0,9.18739968257,17.702556249,9.83736999999,0.0,9.83736999999
 10/03  22:00:00,28.4534487918,0.872291127268,2.26951429412,0.0,5.91811778209,14.0365255879,8.58460016393,0.0,8.58460016393
 10/03  23:00:00,21.3395682488,0.548586627442,1.37584732221,0.0,3.54045821811,10.5176760807,4.82629065573,0.0,4.82629065573
 10/03  24:00:00,16.9169395727,0.350519534072,0.85454129522,0.0,2.55330491699,7.80157382632,1.53776983606,0.0,1.53776983606
 10/04  01:00:00,16.0598547257,0.273747828845,0.662952769359,0.0,2.55330491699,7.21284921042,0.91217436489,0.0,0.91217436489
 10/04  02:00:00,15.5127112007,0.202205781653,0.481713599604,0.0,2.55330491699,6.91848690247,0.441826540873,0.0,0.441826540873
 10/04  03:00:00,15.1211875711,0.133194468727,0.306382436847,0.0,2.55330491699,6.7713057485,0.441838236585,0.0,0.441838236585
 10/04  04:00:00,17.1402831222,0.115936447617,0.266242561274,0.0,3.82705111198,7.57405300124,0.912457093323,0.0,0.912457093323
 10/04  05:00:00,21.7133028409,0.126507076843,0.290079188873,0.0,6.02426329834,9.91545327661,4.52283979853,0.0,4.52283979853
 10/04  06:00:00,27.0891240249,0.146703230525,0.327453139126,0.0,6.51253267309,14.7454349813,15.0662173106,0.0207997141112,15.0454175965
 10/04  07:00:00,27.4012776987,0.170320063974,0.375357344203,0.0,6.01364874671,18.163451543,16.1270773617,0.138963632362,15.9881137293
 10/04  08:00:00,24.2252334188,0.490260982183,0.503622695,0.0,4.35151303671,18.8798367041,15.5363905739,0.176399455841,15.3599911181
 10/04  09:00:00,22.0763576738,0.644762332147,1.02387744051,0.0,3.78894180059,16.6187760998,13.5496743466,0.0740571133637,13.4756172332
 10/04  10:00:00,20.0001765719,0.845562704085,1.6635226698,0.0,3.78894180059,13.7021493968,12.2193679729,0.0,12.2193679729
 10/04  11:00:00,20.8304004781,1.0064442345,2.18568389173,0.0,3.78894180059,13.8493305508,9.86390060986,0.0,9.86390060986
 10/04  12:00:00,21.1095110985,1.14808059231,2.63359937242,0.0,3.69398621738,13.6338449159,8.60765134955,0.0,8.60765134955
 10/04  13:00:00,21.5947016234,1.32709868286,3.21805520468,0.0,3.78894180059,13.2606059349,7.66546440432,0.0,7.66546440432
 10/04  14:00:00,22.2294182034,1.50958694087,3.81746468064,0.0,3.78894180059,13.1134247809,6.72327745908,0.0,6.72327745908
 10/04  15:00:00,24.2064071422,1.66023828148,4.27879282551,0.0,4.71240779196,13.5549682428,7.66546440432,0.0,7.66546440432
 10/04  16:00:00,32.0885673856,1.77751677683,4.59332118623,0.0,7.18559832057,18.5321311015,8.92171366462,0.0,8.92171366462
 10/04  17:00:00,37.8842407794,1.61128094759,4.57747414002,0.0,8.38069375907,23.3147919321,11.7482745003,0.0,11.7482745003
 10/04  18:00:00,39.5087557257,1.53765898409,4.20824091602,0.0,10.6415932552,23.1212625696,13.7896795483,0.0,13.7896795483
 10/04  19:00:00,42.3100662522,1.17071591899,2.98877248589,0.0,12.3080778603,20.4854999863,13.1615549182,0.0,13.1615549182
 10/04  20:00:00,41.2108655281,1.00081784489,2.49959072905,0.0,12.456681583,19.8967753704,12.0623368154,0.0,12.0623368154
 10/04  21:00:00,35.0693304934,0.815911974561,2.0064625867,0.0,9.18739968257,17.702556249,9.86390060986,0.0,9.86390060986
 10/04  22:00:00,27.0853525776,0.526517704696,1.2471915024,0.0,5.91811778209,14.0365255879,8.60765134955,0.0,8.60765134955
 10/04  23:00:00,20.5414464092,0.340425574688,0.785886535436,0.0,3.54045821811,10.5176760807,4.83890356862,0.0,4.83890356862
 10/04  24:00:00,16.365931622,0.200782454564,0.453270424024,0.0,2.55330491699,7.80157382632,1.54124926031,0.0,1.54124926031
 10/05  01:00:00,15.571537552,0.139156958825,0.309226465736,0.0,2.55330491699,7.21284921042,0.924976075411,0.0110512184511,0.91392485696
 10/05  02:00:00,15.1349689595,0.100339605569,0.205837534427,0.0,2.55330491699,6.91848690247,0.608254416531,0.165989697577,0.442264718954
 10/05  03:00:00,14.9200474237,0.0959379411896,0.142498816996,0.0,2.55330491699,6.7713057485,1.15047760987,0.708200999751,0.442276610124
 10/05  04:00:00,16.9908832921,0.115231572706,0.117547606131,0.0,3.82705111198,7.57405300124,2.3053038441,1.39109152927,0.914212314836
 10/05  05:00:00,21.5856974848,0.168922935525,0.120057974045,0.0,6.02426329834,9.91545327661,7.09773664302,2.5630089072,4.53472773583
 10/05  06:00:00,27.0068616311,0.209370862671,0.182523113166,0.0,6.51253267309,14.7454349813,17.9086282857,2.82172747342,15.0869008123
 10/05  07:00:00,27.3384101705,0.2242551312,0.258554748739,0.0,6.01364874671,18.163451543,18.4908773318,2.45862575929,16.0322515725
 10/05  08:00:00,24.0916486253,0.520847414401,0.339451469226,0.0,4.35151303671,18.8798367041,17.6167155537,2.21435209374,15.40236346
 10/05  09:00:00,21.8008458495,0.622243287137,0.770884661226,0.0,3.78894180059,16.6187760998,14.9011396366,1.38844660419,13.5126930324
 10/05  10:00:00,19.7284588193,0.795853329099,1.44151429218,0.0,3.78894180059,13.7021493968,12.7480160526,0.49510330903,12.2529127436
 10/05  11:00:00,20.7637577855,0.981917919767,2.14356751387,0.0,3.78894180059,13.8493305508,9.93391302399,0.0430883219045,9.89082470209
 10/05  12:00:00,21.1199442225,1.12328779105,2.6688252977,0.0,3.69398621738,13.6338449159,8.63104441329,0.0,8.63104441329
 10/05  13:00:00,21.7244056472,1.30193468107,3.37292323028,0.0,3.78894180059,13.2606059349,7.68620919669,0.0,7.68620919669
 10/05  14:00:00,22.6153789689,1.52300164767,4.19001073934,0.0,3.78894180059,13.1134247809,6.74137398009,0.0,6.74137398009
 10/05  15:00:00,24.8686473314,1.72712025963,4.87415103658,0.0,4.71240779196,13.5549682428,7.68620919669,0.0,7.68620919669
 10/05  16:00:00,33.1880261735,1.93954255412,5.53075419678,0.0,7.18559832057,18.5321311015,8.94598948549,0.0,8.94598948549
 10/05  17:00:00,39.7467011502,1.94197518066,6.10924027772,0.0,8.38069375907,23.3147919321,11.7804951353,0.0,11.7804951353
 10/05  18:00:00,41.0714375277,1.8396367282,5.46894497388,0.0,10.6415932552,23.1212625696,13.8276381046,0.0,13.8276381046
 10/05  19:00:00,43.5149002542,1.43289519719,3.93142720962,0.0,12.3080778603,20.4854999863,13.1977479602,0.0,13.1977479602
 10/05  20:00:00,41.9177845135,1.16365329682,3.04367426254,0.0,12.456681583,19.8967753704,12.0954402075,0.0,12.0954402075
 10/05  21:00:00,35.6420137007,0.951156550973,2.44390121764,0.0,9.18739968257,17.702556249,9.89082470209,0.0,9.89082470209
 10/05  22:00:00,27.8678729845,0.717925944167,1.83830366988,0.0,5.91811778209,14.0365255879,8.63104441329,0.0,8.63104441329
 10/05  23:00:00,21.2522230522,0.517364436611,1.31972431647,0.0,3.54045821811,10.5176760807,4.85170354689,0.0,4.85170354689
 10/05  24:00:00,16.8296429106,0.323979659331,0.793784507853,0.0,2.55330491699,7.80157382632,1.5447802888,0.0,1.5447802888
 10/06  01:00:00,15.7592939741,0.192267928031,0.443871918606,0.0,2.55330491699,7.21284921042,0.915700877371,0.0,0.915700877371
 10/06  02:00:00,15.2496912556,0.129960496449,0.29093893972,0.0,2.55330491699,6.91848690247,0.446430911318,0.00372163941706,0.4427092719
 10/06  03:00:00,14.9839649222,0.0966023545308,0.205751902184,0.0,2.55330491699,6.7713057485,0.54492148521,0.102200129312,0.442721355898
 10/06  04:00:00,17.0111624404,0.0914460673787,0.161612259804,0.0,3.82705111198,7.57405300124,1.34567640284,0.429683401544,0.915993001296
 10/06  05:00:00,21.6391928115,0.118818381761,0.223657854535,0.0,6.02426329834,9.91545327661,5.00663542254,0.459848494986,4.54678692756
 10/06  06:00:00,27.2410552465,0.1905524822,0.435535109052,0.0,6.51253267309,14.7454349813,15.3118431194,0.182864829301,15.1289782901
 10/06  07:00:00,27.5560702016,0.215983401849,0.484486509179,0.0,6.01364874671,18.163451543,16.3959298983,0.318908499431,16.0770213989
 10/06  08:00:00,24.3381484347,0.517655714829,0.5891429782,0.0,4.35151303671,18.8798367041,15.6865652721,0.241222767446,15.4453425046
 10/06  09:00:00,22.1018325571,0.633950976093,1.06016367982,0.0,3.78894180059,16.6187760998,13.5527359592,0.00243626274802,13.5502996964
 10/06  10:00:00,19.7070446482,0.747641839664,1.46831161044,0.0,3.78894180059,13.7021493968,12.2869378206,0.0,12.2869378206
 10/06  11:00:00,20.3940580089,0.854241719996,1.901543937,0.0,3.78894180059,13.8493305508,9.91813430338,0.0,9.91813430338
 10/06  12:00:00,20.8371057753,1.00514489298,2.50412974856,0.0,3.69398621738,13.6338449159,8.65477242752,0.0,8.65477242752
 10/06  13:00:00,21.2576124352,1.16271216469,3.04535253463,0.0,3.78894180059,13.2606059349,7.70725102064,0.0,7.70725102064
 10/06  14:00:00,21.4065815163,1.22255329841,3.28166163608,0.0,3.78894180059,13.1134247809,6.75972961375,0.0,6.75972961375
 10/06  15:00:00,23.6388564093,1.41399046587,3.95748990819,0.0,4.71240779196,13.5549682428,7.70725102064,0.0,7.70725102064
 10/06  16:00:00,31.1579661389,1.46653011629,3.9737066001,0.0,7.18559832057,18.5321311015,8.97061289649,0.0,8.97061289649
 10/06  17:00:00,37.0360803091,1.33760246112,4.00299215619,0.0,8.38069375907,23.3147919321,11.8131771172,0.0,11.8131771172
 10/06  18:00:00,40.0697277397,1.38318577032,4.03085281044,0.0,10.6415932552,23.1212625696,13.8661401654,0.0,13.8661401654
 10/06  19:00:00,42.398646261,1.13399128691,3.11407712673,0.0,12.3080778603,20.4854999863,13.2344592275,0.0,13.2344592275
 10/06  20:00:00,41.0237620059,0.918557342034,2.39474770974,0.0,12.456681583,19.8967753704,12.1290175861,0.0,12.1290175861
 10/06  21:00:00,35.0741052498,0.79029032985,2.03685898776,0.0,9.18739968257,17.702556249,9.91813430338,0.0,9.91813430338
 10/06  22:00:00,27.4997558624,0.613250292378,1.57486219955,0.0,5.91811778209,14.0365255879,8.65477242752,0.0,8.65477242752
 10/06  23:00:00,21.1058688848,0.473481909045,1.21725267664,0.0,3.54045821811,10.5176760807,4.86468679997,0.0,4.86468679997
 10/06  24:00:00,16.9620502185,0.350005389454,0.900166085657,0.0,2.55330491699,7.80157382632,1.54836187585,0.0,1.54836187585
 10/07  01:00:00,16.1502452272,0.287752144406,0.73933895536,0.0,2.55330491699,7.21284921042,0.917501900727,0.0,0.917501900727
 10/07  02:00:00,15.7058453444,0.245841187371,0.631212337592,0.0,2.55330491699,6.91848690247,0.443160068168,0.0,0.443160068168
 10/07  03:00:00,15.4389639074,0.212335957648,0.545017284205,0.0,2.55330491699,6.7713057485,0.443172342293,0.0,0.443172342293
 10/07  04:00:00,17.4725911709,0.200273670359,0.514213387252,0.0,3.82705111198,7.57405300124,0.917798625639,0.0,0.917798625639
 10/07  05:00:00,22.149982946,0.238948752149,0.614317618648,0.0,6.02426329834,9.91545327661,4.5590138024,0.0,4.5590138024
 10/07  06:00:00,27.7698976985,0.322792367075,0.832137676154,0.0,6.51253267309,14.7454349813,15.171637568,0.0,15.171637568
 10/07  07:00:00,27.8798809519,0.339630848995,0.878179174753,0.0,6.01364874671,17.9699221805,16.1224099503,0.0,16.1224099503
 10/07  08:00:00,22.6536775058,0.24198984957,0.626751483245,0.0,3.66783283761,18.1171033345,15.4889155242,0.0,15.4889155242
 10/07  09:00:00,19.7372163289,0.215965898257,0.559946098188,0.0,3.10526160149,15.8560427302,13.5884260886,0.0,13.5884260886
 10/07  10:00:00,16.6575529812,0.174198681012,0.438676670857,0.0,3.10526160149,12.9394160272,12.3284363408,0.00700321299278,12.3214331278
 10/07  11:00:00,16.6978246545,0.150248131332,0.355717739973,0.0,3.10526160149,13.0865971812,10.0747106521,0.128889325878,9.94582132624
 10/07  12:00:00,16.5314306078,0.151516798371,0.335236180302,0.0,3.10526160149,12.9394160272,8.96726556515,0.288437199726,8.67882836542
 10/07  13:00:00,16.1271891568,0.166207231309,0.357847758269,0.0,3.10526160149,12.4978725653,8.08564187773,0.357058232917,7.72858364481
 10/07  14:00:00,16.0021373519,0.171818515354,0.374365823403,0.0,3.10526160149,12.3506914113,7.1096754687,0.331336544505,6.7783389242
 10/07  15:00:00,17.4134887483,0.182614417733,0.409911864079,0.0,4.02872759285,12.7922348732,7.99856585406,0.26998220925,7.72858364481
 10/07  16:00:00,25.1175706245,0.254839683283,0.591415087349,0.0,6.50191812146,17.7693977319,9.13853516504,0.142958559413,8.99557660563
 10/07  17:00:00,32.618528654,0.333053085725,0.78351923896,0.0,8.38069375907,23.1212625696,11.8686310203,0.0223202528004,11.8463107675
 10/07  18:00:00,35.898823901,0.373804295031,0.869330447016,0.0,10.6415932552,23.1212625696,13.9131727454,0.00799841663237,13.9051743288
 10/07  19:00:00,39.2368316704,0.335152464021,0.751101358995,0.0,12.3080778603,20.4854999863,13.4160887336,0.14441088519,13.2716778484
 10/07  20:00:00,38.6899048065,0.310620445085,0.668827407307,0.0,12.456681583,19.8967753704,12.5390341595,0.375975151868,12.1630590077
 10/07  21:00:00,33.0156838843,0.271440256264,0.497287695923,0.0,9.18739968257,17.702556249,11.0325575404,1.08673621415,9.94582132624
 10/07  22:00:00,25.8294975636,0.233788118894,0.284066074265,0.0,5.91811778209,14.0365255879,11.0141801772,2.33535181174,8.67882836542
 10/07  23:00:00,19.8647581941,0.270855354305,0.178768540692,0.0,3.54045821811,10.5176760807,9.15370145405,4.27585197108,4.87784948297
 10/07  24:00:00,16.1061987644,0.306990473148,0.0873295478374,0.0,2.55330491699,7.80157382632,7.59911893594,6.04712597512,1.55199296082
 10/08  01:00:00,15.5049253771,0.334879140811,0.0468921088461,0.0,2.55330491699,7.21284921042,8.0035906073,7.08426321303,0.919327394274
 10/08  02:00:00,15.2132846102,0.368515462711,0.0159773280066,0.0,2.55330491699,6.91848690247,8.62550467667,8.1818877023,0.443616974369
 10/08  03:00:00,15.0963101587,0.412842767034,0.00185672621125,0.0,2.55330491699,6.7713057485,9.84299839965,9.3993689638,0.443629435853
 10/08  04:00:00,17.2329273187,0.474823205441,0.0,0.0,3.82705111198,7.57405300124,11.8877519241,10.9681232706,0.919628653435
 10/08  05:00:00,21.787376903,0.490660327766,0.0,0.0,6.02426329834,9.91545327661,15.9488546252,11.3774498858,4.57140473937
 10/08  06:00:00,27.1132383081,0.462628230407,0.0356424224123,0.0,6.51253267309,14.7454349813,25.4731958672,10.2583298551,15.2148660121
 10/08  07:00:00,27.1937966228,0.458358834243,0.0733668603825,0.0,6.01364874671,17.9699221805,25.8747654526,9.70636166728,16.1684037853
 10/08  08:00:00,22.2726126053,0.477586724546,0.0100897077643,0.0,3.66783283761,18.1171033345,26.3405539493,10.8074843342,15.533069615
 10/08  09:00:00,19.4522734124,0.48686803732,0.00410104261227,0.0,3.10526160149,15.8560427302,24.710632452,11.0835715339,13.627060918
 10/08  10:00:00,16.5242158672,0.459168294426,0.0203699434263,0.0,3.10526160149,12.9394160272,22.5704141426,10.214025693,12.3563884497
 10/08  11:00:00,16.6736634005,0.423801161951,0.0580034553279,0.0,3.10526160149,13.0865971812,18.9565489152,8.98267134372,9.97387757143
 10/08  12:00:00,16.5312475783,0.383728102981,0.102841846191,0.0,3.10526160149,12.9394160272,16.3044852094,7.6012801064,8.70320510305
 10/08  13:00:00,16.0630120399,0.352782568916,0.107095303787,0.0,3.10526160149,12.4978725653,14.6046583753,6.85445762351,7.75020075176
 10/08  14:00:00,15.8890016451,0.322548057293,0.110500574666,0.0,3.10526160149,12.3506914113,12.9395107498,6.14231434929,6.79719640047
 10/08  15:00:00,17.2554116929,0.292582070854,0.141867155499,0.0,4.02872759285,12.7922348732,12.90679878,5.15659802829,7.75020075176
 10/08  16:00:00,24.7514343148,0.271228150165,0.208890310805,0.0,6.50191812146,17.7693977319,13.0244857364,4.00361251626,9.02087322014
 10/08  17:00:00,32.0912566182,0.25924381535,0.330056473512,0.0,8.38069375907,23.1212625696,14.4157761676,2.53588989357,11.879886274
 10/08  18:00:00,35.3145527742,0.26903076876,0.389832846506,0.0,10.6415932552,23.1212625696,16.0700392409,2.12531020573,13.9447290351
 10/08  19:00:00,38.7907645,0.269871518085,0.370315134524,0.0,12.3080778603,20.4854999863,15.6451432539,2.33575045296,13.3093928009
 10/08  20:00:00,38.3514495018,0.274288841776,0.366703705882,0.0,12.456681583,19.8967753704,14.6849782429,2.48742385176,12.1975543911
 10/08  21:00:00,32.8664119829,0.294952997692,0.324503053021,0.0,9.18739968257,17.702556249,13.3393160343,3.36543846292,9.97387757143
 10/08  22:00:00,25.8631699272,0.328337285749,0.223189271035,0.0,5.91811778209,14.0365255879,13.8688582037,5.16565310064,8.70320510305
 10/08  23:00:00,19.8998907804,0.362752318287,0.122004163059,0.0,3.54045821811,10.5176760807,11.8847513584,6.99356366055,4.89118769789
 10/08  24:00:00,16.1412060505,0.399244822188,0.0300824848966,0.0,2.55330491699,7.80157382632,10.3333741032,8.77770163482,1.55567246838
 10/09  01:00:00,15.5747715949,0.450437301149,0.00118016627576,0.0,2.55330491699,7.21284921042,11.2179079512,10.2967311331,0.921176818053
 10/09  02:00:00,15.3531977307,0.524405911269,0.0,0.0,2.55330491699,6.91848690247,12.5844805636,12.1404007083,0.444079855315
 10/09  03:00:00,15.2331313768,0.551520711288,0.0,0.0,2.55330491699,6.7713057485,13.1998627114,12.7557702101,0.44409250132
 10/09  04:00:00,17.3074112341,0.549307120872,0.0,0.0,3.82705111198,7.57405300124,13.5623327419,12.6408501989,0.921482543044
 10/09  05:00:00,21.8255837507,0.528867175537,0.0,0.0,6.02426329834,9.91545327661,16.7122787255,12.1283226567,4.58395606886
 10/09  06:00:00,27.1183514595,0.475158486817,0.0282253174726,0.0,6.51253267309,14.7454349813,25.7658169564,10.5071661368,15.2586508196
 10/09  07:00:00,27.193025487,0.47081149616,0.060143062667,0.0,6.01364874671,17.9699221805,26.2948493987,10.0798601154,16.2149892833
 10/09  08:00:00,22.3163866456,0.531450472585,0.0,0.0,3.66783283761,18.1171033345,27.8098786614,12.2320869602,15.5777917012
 10/09  09:00:00,19.5280058076,0.566701475089,0.0,0.0,3.10526160149,15.8560427302,26.8127362714,13.146543528,13.6661927434
 10/09  10:00:00,16.5650527137,0.520375084324,0.0,0.0,3.10526160149,12.9394160272,24.4274468363,12.0356534017,12.3917934345
 10/09  11:00:00,16.6685987177,0.475659573549,0.00108036089621,0.0,3.10526160149,13.0865971812,20.9397970879,10.9375023575,10.0022947304
 10/09  12:00:00,16.4875107518,0.425812399149,0.0170207234797,0.0,3.10526160149,12.9394160272,18.2893312408,9.56143581929,8.72789542146
 10/09  13:00:00,16.014974799,0.366606736678,0.0452338951174,0.0,3.10526160149,12.4978725653,15.6391045951,7.86700865536,7.77209593978
 10/09  14:00:00,15.8472401998,0.326111696993,0.065175489669,0.0,3.10526160149,12.3506914113,13.5440351553,6.72773869718,6.81629645811
 10/09  15:00:00,17.2131315666,0.290723313868,0.101445786274,0.0,4.02872759285,12.7922348732,13.3272879257,5.55519198595,7.77209593978
 10/09  16:00:00,24.7244416325,0.261931232524,0.191194546091,0.0,6.50191812146,17.7693977319,13.090625246,4.04412999728,9.04649524868
 10/09  17:00:00,32.0737366211,0.247575629433,0.324204662302,0.0,8.38069375907,23.1212625696,14.3583030276,2.44440933385,11.9138936937
 10/09  18:00:00,35.3037699068,0.246095631282,0.401985116639,0.0,10.6415932552,23.1212625696,15.6514079038,1.66661533314,13.9847925707
 10/09  19:00:00,38.7860429258,0.246374044281,0.389091034134,0.0,12.3080778603,20.4854999863,15.1357914843,1.78819856804,13.3475929162
 10/09  20:00:00,38.3365454639,0.251788675596,0.374299834156,0.0,12.456681583,19.8967753704,14.2765920442,2.0440985233,12.2324935209
 10/09  21:00:00,32.8337215973,0.272506399082,0.314259266062,0.0,9.18739968257,17.702556249,13.0519304488,3.04963571844,10.0022947304
 10/09  22:00:00,25.8138356367,0.319374976296,0.18281728999,0.0,5.91811778209,14.0365255879,14.1459992213,5.41810379983,8.72789542146
 10/09  23:00:00,19.8442736765,0.376466674556,0.0526727028343,0.0,3.54045821811,10.5176760807,13.0174494144,8.11275191967,4.90469749476
 10/09  24:00:00,16.1540702076,0.442191464189,0.0,0.0,2.55330491699,7.80157382632,11.8022921796,10.2428928707,1.5593993089
 10/10  01:00:00,15.6484674428,0.525313315319,0.0,0.0,2.55330491699,7.21284921042,13.1931248285,12.2700752035,0.923049625063
 10/10  02:00:00,15.4333226964,0.604530876922,0.0,0.0,2.55330491699,6.91848690247,14.6747217259,14.2301731519,0.444548574057
 10/10  03:00:00,15.3461170636,0.664506398059,0.0,0.0,2.55330491699,6.7713057485,16.1503957982,15.7058343965,0.444561401675
 10/10  04:00:00,17.4625711514,0.704467038124,0.0,0.0,3.82705111198,7.57405300124,17.6012608141,16.6779010683,0.923359745777
 10/10  05:00:00,22.0039525178,0.70723594264,0.0,0.0,6.02426329834,9.91545327661,21.3308285456,16.7341644719,4.59666407375
 10/10  06:00:00,27.2868386312,0.67187097593,0.0,0.0,6.51253267309,14.7454349813,31.1367262652,15.8337472423,15.3029790229
 10/10  07:00:00,27.5217791832,0.66617889261,0.0,0.0,6.01364874671,18.163451543,31.952127981,15.6899753327,16.2621526483
 10/10  08:00:00,24.1808667756,0.949517033958,0.0,0.0,4.35151303671,18.8798367041,31.435297924,15.8122293852,15.6230685388
 10/10  09:00:00,21.2612411838,0.848775187811,0.00474809480924,0.0,3.78894180059,16.6187760998,26.7446097889,13.0387998127,13.7058099763
 10/10  10:00:00,18.319821875,0.738307578413,0.0904230984936,0.0,3.78894180059,13.7021493968,21.8555967315,9.42795913387,12.4276375976
 10/10  11:00:00,18.4804173262,0.645772274674,0.196372699664,0.0,3.78894180059,13.8493305508,16.2867195124,6.25565512485,10.0310643875
 10/10  12:00:00,18.0712363707,0.58236225603,0.161042980908,0.0,3.69398621738,13.6338449159,13.9057860126,5.15289400378,8.75289200885
 10/10  13:00:00,18.0211529293,0.557147407945,0.414457785441,0.0,3.78894180059,13.2606059349,10.2017691572,2.40750643235,7.79426272483
 10/10  14:00:00,18.1049011871,0.582943696894,0.619590908341,0.0,3.78894180059,13.1134247809,8.17449806126,1.33886462045,6.83563344081
 10/10  15:00:00,19.6424882857,0.612163497353,0.762948753166,0.0,4.71240779196,13.5549682428,8.61869986868,0.824437143853,7.79426272483
 10/10  16:00:00,26.9916750297,0.567771988418,0.70617361871,0.0,7.18559832057,18.5321311015,9.3145676821,0.24213257857,9.07243510353
 10/10  17:00:00,32.9287383779,0.356684863671,0.876567822406,0.0,8.38069375907,23.3147919321,11.9483229556,0.0,11.9483229556
 10/10  18:00:00,35.930358891,0.372447072295,0.902222659805,0.0,10.6415932552,23.1212625696,14.025353071,0.0,14.025353071
 10/10  19:00:00,39.1601669778,0.300838542248,0.708750588193,0.0,12.3080778603,20.4854999863,13.3862668816,0.0,13.3862668816
 10/10  20:00:00,38.4911309066,0.244254974721,0.536418977698,0.0,12.456681583,19.8967753704,12.4520331315,0.184167081244,12.2678660503
 10/10  21:00:00,32.916221709,0.21868648746,0.450579289391,0.0,9.18739968257,17.702556249,10.4862848361,0.455220448567,10.0310643875
 10/10  22:00:00,25.7729430833,0.194036791386,0.267262921414,0.0,5.91811778209,14.0365255879,10.4693688095,1.7164768006,8.75289200885
 10/10  23:00:00,19.7854255246,0.228955485269,0.141335740276,0.0,3.54045821811,10.5176760807,8.6968810101,3.77850613733,4.91837487277
 10/10  24:00:00,16.0839566816,0.312369311296,0.0597086269332,0.0,2.55330491699,7.80157382632,8.14416518188,6.58099280319,1.56317237869
 10/11  01:00:00,15.5320656165,0.385128187508,0.0237833015094,0.0,2.55330491699,7.21284921042,9.60263111368,8.67768585226,0.924945261418
 10/11  02:00:00,15.2515754367,0.410331377417,0.012452239805,0.0,2.55330491699,6.91848690247,9.76856244163,9.32353944971,0.445022991923
 10/11  03:00:00,15.1363408869,0.452836229734,0.00189399168946,0.0,2.55330491699,6.7713057485,10.8803652274,10.4353292292,0.445035998175
 10/11  04:00:00,17.2637807807,0.505676667469,0.0,0.0,3.82705111198,7.57405300124,12.6912062348,11.7659465287,0.925259706058
 10/11  05:00:00,21.7826795223,0.485412521491,0.000550425623192,0.0,6.02426329834,9.91545327661,15.8334398509,11.2239148604,4.60952499049
 10/11  06:00:00,27.0980635027,0.439430310351,0.0436655371357,0.0,6.51253267309,14.7454349813,24.9522521697,9.60441467604,15.3478374936
 10/11  07:00:00,27.3474382919,0.434561313207,0.0572766880895,0.0,6.01364874671,18.163451543,25.6340568593,9.3241769459,16.3098799134
 10/11  08:00:00,23.9967385562,0.735181008986,0.0302078055577,0.0,4.35151303671,18.8798367041,25.7112650544,10.042378335,15.6688867194
 10/11  09:00:00,21.1811265404,0.695206852936,0.0782017862708,0.0,3.78894180059,16.6187760998,22.3354043999,8.58950351556,13.7459008843
 10/11  10:00:00,18.2854666938,0.62586240189,0.168513093829,0.0,3.78894180059,13.7021493968,18.5549551299,6.09104480603,12.4639103239
 10/11  11:00:00,18.8159758887,0.631899773791,0.545803762984,0.0,3.78894180059,13.8493305508,13.1604772549,3.10029923175,10.0601780231
 10/11  12:00:00,19.0594489473,0.729035075183,1.00258273835,0.0,3.69398621738,13.6338449159,10.5013375438,1.72315008112,8.77818746272
 10/11  13:00:00,19.0005753833,0.736283865803,1.21474378163,0.0,3.78894180059,13.2606059349,8.58109390253,0.76439936011,7.81669454242
 10/11  14:00:00,19.3588727984,0.832522211018,1.62398400554,0.0,3.78894180059,13.1134247809,6.95087805042,0.0956764283164,6.85520162211
 10/11  15:00:00,20.9429427011,0.885196433719,1.79037023214,0.0,4.71240779196,13.5549682428,7.81669454242,0.0,7.81669454242
 10/11  16:00:00,28.6932985872,0.969180925329,2.0063882393,0.0,7.18559832057,18.5321311015,9.09868510283,0.0,9.09868510283
 10/11  17:00:00,34.762669774,0.831399480139,2.23578460207,0.0,8.38069375907,23.3147919321,11.9831638638,0.0,11.9831638638
 10/11  18:00:00,37.5099711984,0.7952068559,2.0590751836,0.0,10.6415932552,23.1212625696,14.0663985244,0.0,14.0663985244
 10/11  19:00:00,40.3803373858,0.63506708961,1.59469244881,0.0,12.3080778603,20.4854999863,13.4254032442,0.0,13.4254032442
 10/11  20:00:00,39.7422597026,0.577965107879,1.45383764056,0.0,12.456681583,19.8967753704,12.3036615039,0.0,12.3036615039
 10/11  21:00:00,33.9355107713,0.484592122039,1.20396271709,0.0,9.18739968257,17.702556249,10.0601780231,0.0,10.0601780231
 10/11  22:00:00,26.5249147763,0.350948712115,0.86232269376,0.0,5.91811778209,14.0365255879,8.77818746272,0.0,8.77818746272
 10/11  23:00:00,20.3445352442,0.266203640868,0.663197304262,0.0,3.54045821811,10.5176760807,4.93221578149,0.0,4.93221578149
 10/11  24:00:00,16.3639016515,0.187874883212,0.464148024915,0.0,2.55330491699,7.80157382632,1.60469462636,0.0377040659483,1.56699056041
 10/12  01:00:00,15.6443779952,0.155082082107,0.366141785686,0.0,2.55330491699,7.21284921042,1.1059037154,0.179040548884,0.926863166511
 10/12  02:00:00,15.2850320036,0.140129480562,0.316110703561,0.0,2.55330491699,6.91848690247,0.751892230591,0.306389262033,0.445502968559
 10/12  03:00:00,15.0745803474,0.129039292716,0.263930389186,0.0,2.55330491699,6.7713057485,0.964541921405,0.519025771006,0.445516150399
 10/12  04:00:00,17.1260293642,0.132965337115,0.234959913792,0.0,3.82705111198,7.57405300124,1.76954526717,0.842363405581,0.927181861587
 10/12  05:00:00,21.7276051065,0.154005647581,0.276882883743,0.0,6.02426329834,9.91545327661,5.53807608267,0.915541072424,4.62253501024
 10/12  06:00:00,27.2074494439,0.194360780695,0.398121007925,0.0,6.51253267309,14.7454349813,16.1016869861,0.708474039924,15.3932129462
 10/12  07:00:00,27.5275692929,0.215314317061,0.456654685232,0.0,6.01364874671,18.163451543,17.0516639806,0.693507036039,16.3581569446
 10/12  08:00:00,23.9935207625,0.466199521106,0.295971499737,0.0,4.35151303671,18.8798367041,17.1515720849,1.43633941047,15.7152326744
 10/12  09:00:00,21.1847089038,0.471130290748,0.305860711847,0.0,3.78894180059,16.6187760998,15.2887435762,1.50228998123,13.786453595
 10/12  10:00:00,18.4616589684,0.499511093336,0.471056677005,0.0,3.78894180059,13.7021493968,13.3374834226,0.83688255093,12.5006008716
 10/12  11:00:00,18.7974488343,0.525823215566,0.633353266865,0.0,3.78894180059,13.8493305508,10.5053125218,0.415685506442,10.0896270154
 10/12  12:00:00,18.4611813785,0.518654484588,0.61469576009,0.0,3.69398621738,13.6338449159,9.10483669499,0.301062402921,8.80377429207
 10/12  13:00:00,18.0701921523,0.493686314885,0.526958101545,0.0,3.78894180059,13.2606059349,8.39104204582,0.551657296246,7.83938474957
 10/12  14:00:00,17.9344664395,0.494799160433,0.537300697248,0.0,3.78894180059,13.1134247809,7.40054216718,0.525546960111,6.87499520707
 10/12  15:00:00,19.3300355861,0.490895784224,0.571763766636,0.0,4.71240779196,13.5549682428,8.06434771097,0.224962961402,7.83938474957
 10/12  16:00:00,26.8705063007,0.516212506861,0.636564371265,0.0,7.18559832057,18.5321311015,9.25657184605,0.131334373144,9.1252374729
 10/12  17:00:00,32.8395884865,0.330565767988,0.813537026679,0.0,8.38069375907,23.3147919321,12.0184061004,0.0,12.0184061004
 10/12  18:00:00,36.9022656029,0.393436553707,0.96030655695,0.0,10.6415932552,23.1212625696,14.1079167758,0.0,14.1079167758
 10/12  19:00:00,39.3363288959,0.349656355495,0.836094693087,0.0,12.3080778603,20.4854999863,13.4832845098,0.0182940956329,13.4649904141
 10/12  20:00:00,38.7372869998,0.312759246179,0.714070799526,0.0,12.456681583,19.8967753704,12.5537215624,0.213852281156,12.3398692812
 10/12  21:00:00,33.0933451243,0.272404031024,0.573985161111,0.0,9.18739968257,17.702556249,10.6645507006,0.574923685214,10.0896270154
 10/12  22:00:00,25.900402185,0.236522576171,0.352236238414,0.0,5.91811778209,14.0365255879,10.6489056735,1.8451313814,8.80377429207
 10/12  23:00:00,19.8730395326,0.251858340299,0.206046893155,0.0,3.54045821811,10.5176760807,8.5579297931,3.61171367103,4.94621612207
 10/12  24:00:00,16.1108317745,0.296403558002,0.102549473125,0.0,2.55330491699,7.80157382632,7.22778725214,5.65693452881,1.57085272333
 10/13  01:00:00,15.5060438889,0.337218689869,0.0456710716176,0.0,2.55330491699,7.21284921042,8.10954186283,7.18073908966,0.928802773179
