Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  02:00:00,15.2168994782,0.363837541865,0.0242701168541,0.0,2.55330491699,6.91848690247,8.45263996868,8.0066516067,0.445988361974
 10/13  03:00:00,15.1108129363,0.425602600219,0.00359967059828,0.0,2.55330491699,6.7713057485,10.1763595913,9.73035787503,0.446001716284
 10/13  04:00:00,17.2364266487,0.478322535402,0.0,0.0,3.82705111198,7.57405300124,11.9928936348,11.0637679913,0.929125643504
 10/13  05:00:00,21.7750301601,0.478313584866,0.0,0.0,6.02426329834,9.91545327661,15.7038216049,11.068131325,4.63569027998
 10/13  06:00:00,27.1187931798,0.48475097451,0.0190745500432,0.0,6.51253267309,14.7454349813,26.473235055,11.0341431132,15.4390919418
 10/13  07:00:00,28.2809075264,0.513897739096,0.018576163378,0.0,6.01364874671,18.163451543,28.1819039824,11.7749345374,16.406969445
 10/13  08:00:00,24.0451598802,0.804844736276,0.00896540223445,0.0,4.35151303671,18.8798367041,27.843180287,12.081087608,15.762092679
 10/13  09:00:00,21.2697738481,0.741640404103,0.120415542776,0.0,3.78894180059,16.6187760998,23.1056807928,9.27822469383,13.8274560989
 10/13  10:00:00,18.6307263947,0.705986238564,0.43364895806,0.0,3.78894180059,13.7021493968,18.2319344864,5.69423611116,12.5376983753
 10/13  11:00:00,19.1518460847,0.736047504438,0.777526228401,0.0,3.78894180059,13.8493305508,13.7145031918,3.59510054854,10.1194026433
 10/13  12:00:00,19.1642301739,0.79066421171,1.04573482837,0.0,3.69398621738,13.6338449159,11.3468817617,2.51723684215,8.82964491958
 10/13  13:00:00,19.1175507097,0.828412872398,1.23959010142,0.0,3.78894180059,13.2606059349,9.77704314332,1.91471651651,7.8623266268
 10/13  14:00:00,19.0760952546,0.84057357103,1.3331551017,0.0,3.78894180059,13.1134247809,8.28598103875,1.39097270473,6.89500833402
 10/13  15:00:00,20.5318402677,0.837052782378,1.42741145012,0.0,4.71240779196,13.5549682428,8.4454967691,0.5831701423,7.8623266268
 10/13  16:00:00,28.0738131902,0.847258739296,1.50882502834,0.0,7.18559832057,18.5321311015,9.16780615825,0.0157218077335,9.15208435051
 10/13  17:00:00,33.8334711538,0.625598375333,1.51238708671,0.0,8.38069375907,23.3147919321,12.0540392289,0.0,12.0540392289
 10/13  18:00:00,37.5317621449,0.589943277249,1.39329637542,0.0,10.6415932552,23.1212625696,14.1498955299,0.0,14.1498955299
 10/13  19:00:00,39.6183472626,0.453249427988,1.01451998729,0.0,12.3080778603,20.4854999863,13.5125821075,0.00756543951186,13.505016668
 10/13  20:00:00,38.8604464448,0.369464949002,0.780524541668,0.0,12.456681583,19.8967753704,12.5548657517,0.178387091918,12.3764786598
 10/13  21:00:00,33.1797852544,0.320955532766,0.611873789459,0.0,9.18739968257,17.702556249,10.8751146459,0.75571200264,10.1194026433
 10/13  22:00:00,25.9571226014,0.275183015447,0.370296215469,0.0,5.91811778209,14.0365255879,11.0829729971,2.2533280775,8.82964491958
 10/13  23:00:00,19.8288526292,0.255445053102,0.158273277015,0.0,3.54045821811,10.5176760807,9.10046265273,4.14009090428,4.96037174845
 10/13  24:00:00,16.1330800284,0.338050811699,0.083150473322,0.0,2.55330491699,7.80157382632,8.56492003916,6.99016231545,1.57475772371
 10/14  01:00:00,15.605491972,0.435311663868,0.0470261807217,0.0,2.55330491699,7.21284921042,10.6737740673,9.7430105594,0.93076350787
 10/14  02:00:00,15.3808993841,0.538623198491,0.0134843661516,0.0,2.55330491699,6.91848690247,13.1638567752,12.7173777466,0.446479028577
 10/14  03:00:00,15.3045887279,0.622978062441,0.0,0.0,2.55330491699,6.7713057485,15.422030074,14.9755375218,0.446492552169
 10/14  04:00:00,17.4418991823,0.683795069071,0.0,0.0,3.82705111198,7.57405300124,17.4064662063,16.4753757297,0.931090476563
 10/14  05:00:00,22.0038042344,0.707087659229,0.0,0.0,6.02426329834,9.91545327661,21.6759131649,17.0269262613,4.64898690363
 10/14  06:00:00,27.3005842326,0.685616577383,0.0,0.0,6.51253267309,14.7454349813,31.9213298645,16.4358689718,15.4854608927
 10/14  07:00:00,28.254112277,0.699208015567,0.0,0.0,6.01364874671,17.9699221805,33.2181032046,16.7618002453,16.4563029593
 10/14  08:00:00,22.4552110971,0.663848039267,0.00642688485107,0.0,3.66783283761,18.1171033345,31.45419365,15.644740794,15.809452856
 10/14  09:00:00,19.6131659393,0.566586449384,0.0852751574722,0.0,3.10526160149,15.8560427302,26.0315242219,12.1626279682,13.8688962538
 10/14  10:00:00,16.7188204984,0.482246347359,0.191896521683,0.0,3.10526160149,12.9394160272,21.5470415936,8.97184974499,12.5751918487
 10/14  11:00:00,17.0143523215,0.424490053522,0.398003484812,0.0,3.10526160149,13.0865971812,15.8734330992,5.72393701018,10.1494960891
 10/14  12:00:00,17.2656449765,0.458413223373,0.762554123939,0.0,3.10526160149,12.9394160272,12.1041450782,3.2483533943,8.85579168393
 10/14  13:00:00,17.0965112224,0.506600793448,0.986776261723,0.0,3.10526160149,12.4978725653,10.2086138838,2.32310050372,7.88551338009
 10/14  14:00:00,17.1025993399,0.519194047082,1.12745227962,0.0,3.10526160149,12.3506914113,8.33578095574,1.42054587949,6.91523507625
 10/14  15:00:00,18.576873636,0.519698187652,1.23621298185,0.0,4.02872759285,12.7922348732,8.40432539677,0.518812016674,7.88551338009
 10/14  16:00:00,26.1050202416,0.525964059466,1.3077403283,0.0,6.50191812146,17.7693977319,9.19600162477,0.0167838395517,9.17921778521
 10/14  17:00:00,33.4515425592,0.566441733629,1.38314449624,0.0,8.38069375907,23.1212625696,12.0900526967,0.0,12.0900526967
 10/14  18:00:00,37.2163448219,0.501645630899,1.16617669872,0.0,10.6415932552,23.1212625696,14.1923223551,0.0,14.1923223551
 10/14  19:00:00,39.5285775136,0.421382946287,0.956616719982,0.0,12.3080778603,20.4854999863,13.5454701525,0.0,13.5454701525
 10/14  20:00:00,38.8739958309,0.364932147348,0.798606729415,0.0,12.456681583,19.8967753704,12.5322259257,0.118747127697,12.413478798
 10/14  21:00:00,33.1758186434,0.306779091217,0.622083619995,0.0,9.18739968257,17.702556249,10.622643575,0.473147485969,10.1494960891
 10/14  22:00:00,25.9778286041,0.259740432346,0.406444801249,0.0,5.91811778209,14.0365255879,10.487548752,1.63175706802,8.85579168393
 10/14  23:00:00,19.8265569023,0.228899364691,0.182523238547,0.0,3.54045821811,10.5176760807,8.25423833442,3.27955986585,4.97467846857
 10/14  24:00:00,16.099942093,0.286210651581,0.101852698047,0.0,2.55330491699,7.80157382632,7.10108091029,5.52237650517,1.57870440512
 10/15  01:00:00,15.5507560595,0.362229620627,0.0653723113934,0.0,2.55330491699,7.21284921042,8.64864432016,7.71589952935,0.932744790808
 10/15  02:00:00,15.2983386549,0.430176750544,0.0393700848613,0.0,2.55330491699,6.91848690247,10.0546446788,9.60766985558,0.446974823224
 10/15  03:00:00,15.2038743382,0.510350371094,0.0119133015686,0.0,2.55330491699,6.7713057485,12.3496248838,11.9026363709,0.446988512841
 10/15  04:00:00,17.3180311333,0.559927020052,0.0,0.0,3.82705111198,7.57405300124,14.1700508556,13.2369750763,0.933075779292
 10/15  05:00:00,21.8579154348,0.552300677418,0.00889818220293,0.0,6.02426329834,9.91545327661,17.512173036,12.8497520927,4.66242094325
 10/15  06:00:00,27.184942383,0.531294113767,0.0386806139849,0.0,6.51253267309,14.7454349813,27.4643909276,11.9320848618,15.5323060658
 10/15  07:00:00,28.1441564027,0.549062939349,0.0401892018556,0.0,6.01364874671,17.9699221805,28.8710735399,12.364930662,16.5061428779
 10/15  08:00:00,22.3698441411,0.545662521987,0.0392454461507,0.0,3.66783283761,18.1171033345,28.1419942579,12.2846950778,15.8572991801
 10/15  09:00:00,19.6239699876,0.49039480697,0.172270848113,0.0,3.10526160149,15.8560427302,23.3701975789,9.45943579163,13.9107617873
 10/15  10:00:00,16.9973133397,0.464446739877,0.488188970476,0.0,3.10526160149,12.9394160272,18.4160634876,5.80299329903,12.6130701885
 10/15  11:00:00,17.6046470912,0.507060468338,0.90572783963,0.0,3.10526160149,13.0865971812,13.3435378768,3.16363943603,10.1798984408
 10/15  12:00:00,17.9409352867,0.587724126301,1.30853353124,0.0,3.10526160149,12.9394160272,10.6889905192,1.80678367723,8.882206842
 10/15  13:00:00,17.8260670817,0.637417396368,1.58551551816,0.0,3.10526160149,12.4978725653,8.73870166421,0.829763521309,7.9089381429
 10/15  14:00:00,17.8599394103,0.658695099193,1.74529129798,0.0,3.10526160149,12.3506914113,7.07078173658,0.135112292769,6.93566944381
 10/15  15:00:00,19.4695655312,0.72065237378,1.92795069094,0.0,4.02872759285,12.7922348732,7.9089381429,0.0,7.9089381429
 10/15  16:00:00,27.3569441836,0.84128863195,2.24433969774,0.0,6.50191812146,17.7693977319,9.2066297417,0.0,9.2066297417
 10/15  17:00:00,34.9077925715,0.933682540447,2.47215370167,0.0,8.38069375907,23.1212625696,12.126435839,0.0,12.126435839
 10/15  18:00:00,38.6296815707,0.866099105293,2.21505997313,0.0,10.6415932552,23.1212625696,14.235184687,0.0,14.235184687
 10/15  19:00:00,40.2390817143,0.616867931235,1.47163593572,0.0,12.3080778603,20.4854999863,13.5863388876,0.0,13.5863388876
 10/15  20:00:00,39.3648685135,0.498358157943,1.15605340142,0.0,12.456681583,19.8967753704,12.4508587387,0.0,12.4508587387
 10/15  21:00:00,33.6012174613,0.411414689996,0.942846839119,0.0,9.18739968257,17.702556249,10.1798984408,0.0,10.1798984408
 10/15  22:00:00,26.2038975739,0.281391922823,0.610862280579,0.0,5.91811778209,14.0365255879,9.03749788723,0.155291045236,8.882206842
 10/15  23:00:00,19.9471034759,0.211046060121,0.320923116667,0.0,3.54045821811,10.5176760807,6.43810022045,1.44896817482,4.98913204562
 10/15  24:00:00,16.0692292202,0.206335395994,0.151015080823,0.0,2.55330491699,7.80157382632,4.73303333349,3.15034173469,1.58269159879
 10/16  01:00:00,15.4753194027,0.244900971471,0.107264303801,0.0,2.55330491699,7.21284921042,5.47275632049,4.53801028433,0.934746036167
 10/16  02:00:00,15.1997989088,0.290693099555,0.080313989736,0.0,2.55330491699,6.91848690247,6.32869660962,5.88122101036,0.447475599256
 10/16  03:00:00,15.0763911366,0.329283492406,0.065496978671,0.0,2.55330491699,6.7713057485,7.34697578458,6.89948633301,0.44748945157
 10/16  04:00:00,17.1951569881,0.386620108767,0.0504327660516,0.0,3.82705111198,7.57405300124,9.33219094175,8.39710997758,0.935080964175
 10/16  05:00:00,21.773284958,0.42616208075,0.0504063020794,0.0,6.02426329834,9.91545327661,14.0101253375,9.3341369173,4.67598842019
 10/16  06:00:00,27.1210001989,0.435663147164,0.0703693964884,0.0,6.51253267309,14.7454349813,24.900015341,9.32040175392,15.5796135871
 10/16  07:00:00,28.2789557087,0.458788312909,0.0717337719067,0.0,6.01364874671,18.163451543,26.4285514728,9.87207703184,16.556474441
 10/16  08:00:00,24.0443966538,0.722031195541,0.0910157165396,0.0,4.35151303671,18.8798367041,25.0858796545,9.18026217246,15.905617482
 10/16  09:00:00,21.4318692192,0.689226237622,0.334925080444,0.0,3.78894180059,16.6187760998,19.9223592901,5.96931898868,13.9530403015
 10/16  10:00:00,19.1073922411,0.745463211842,0.87083783118,0.0,3.78894180059,13.7021493968,15.6439576198,2.99263544225,12.6513221775
 10/16  11:00:00,19.9223116237,0.86167150339,1.42236776845,0.0,3.78894180059,13.8493305508,11.9404457545,1.72984505933,10.2106006951
 10/16  12:00:00,20.2030520359,0.960750132451,1.91447076969,0.0,3.69398621738,13.6338449159,9.5621952171,0.653312645926,8.90888257118
 10/16  13:00:00,20.3296931843,1.02888142969,2.25126401869,0.0,3.78894180059,13.2606059349,8.01154284889,0.0789488706726,7.93259397822
 10/16  14:00:00,20.6683490655,1.14365830218,2.62232418143,0.0,3.78894180059,13.1134247809,6.95630538525,0.0,6.95630538525
 10/16  15:00:00,22.8854436797,1.34560906399,3.27245858046,0.0,4.71240779196,13.5549682428,7.93259397822,0.0,7.93259397822
 10/16  16:00:00,31.0423877117,1.52106645239,3.80359183674,0.0,7.18559832057,18.5321311015,9.23431210217,0.0,9.23431210217
 10/16  17:00:00,36.9031502245,1.3484096038,3.8592549289,0.0,8.38069375907,23.3147919321,12.1631778811,0.0,12.1631778811
 10/16  18:00:00,40.0424871544,1.21019156344,3.28377309874,0.0,10.6415932552,23.1212625696,14.2784698325,0.0,14.2784698325
 10/16  19:00:00,41.3759060364,0.917439936545,2.30788825249,0.0,12.3080778603,20.4854999863,13.6276107705,0.0,13.6276107705
 10/16  20:00:00,40.1667493358,0.719461040234,1.73683134139,0.0,12.456681583,19.8967753704,12.488607412,0.0,12.488607412
 10/16  21:00:00,34.0976261618,0.548935762655,1.30173446703,0.0,9.18739968257,17.702556249,10.2106006951,0.0,10.2106006951
 10/16  22:00:00,26.6121693888,0.388304874334,0.912221144023,0.0,5.91811778209,14.0365255879,8.90888257118,0.0,8.90888257118
 10/16  23:00:00,20.4732671329,0.309416981522,0.748715852276,0.0,3.54045821811,10.5176760807,5.00372819932,0.0,5.00372819932
 10/16  24:00:00,16.3965481948,0.207029445515,0.47764000588,0.0,2.55330491699,7.80157382632,1.73457819393,0.147860069977,1.58671812395
 10/17  01:00:00,15.4862980807,0.149266448322,0.213877504898,0.0,2.55330491699,7.21284921042,2.16553276292,1.22876611067,0.936766652241
 10/17  02:00:00,15.1257175703,0.17100888491,0.125916865968,0.0,2.55330491699,6.91848690247,3.07074496127,2.62276375272,0.447981208545
 10/17  03:00:00,14.9852143088,0.205898230288,0.0977054129939,0.0,2.55330491699,6.7713057485,4.17844039226,3.7304451721,0.44799522016
 10/17  04:00:00,17.0954155336,0.264570031068,0.0727413892779,0.0,3.82705111198,7.57405300124,6.30512034585,5.36801490803,0.937105437816
 10/17  05:00:00,21.6696038738,0.29547906181,0.0774082367792,0.0,6.02426329834,9.91545327661,10.6839494277,5.99426411146,4.68968531624
 10/17  06:00:00,27.0303889622,0.313142856212,0.102278450762,0.0,6.51253267309,14.7454349813,21.7052516173,6.07788217185,15.6273694455
 10/17  07:00:00,28.2017821048,0.350346883789,0.103001597116,0.0,6.01364874671,18.163451543,23.5506363088,6.9433535654,16.6072827434
 10/17  08:00:00,23.9982027225,0.641203527526,0.12564945327,0.0,4.35151303671,18.8798367041,22.8797300042,6.92533655134,15.9543934528
 10/17  09:00:00,21.4808617876,0.639553024788,0.433590861617,0.0,3.78894180059,16.6187760998,18.1742979208,4.17857864494,13.9957192759
 10/17  10:00:00,19.2889794173,0.751239911523,1.04664830774,0.0,3.78894180059,13.7021493968,14.7902982811,2.10036179334,12.6899364877
 10/17  11:00:00,20.1181972141,0.882908384996,1.59701647721,0.0,3.78894180059,13.8493305508,11.3763792518,1.13478549195,10.2415937599
 10/17  12:00:00,20.2411013151,0.972675405469,1.9405947758,0.0,3.69398621738,13.6338449159,9.4582380293,0.522427057585,8.93581097171
 10/17  13:00:00,20.3319542316,1.03773647563,2.2446700201,0.0,3.78894180059,13.2606059349,8.04520069971,0.0887268191314,7.95647388057
 10/17  14:00:00,20.629425035,1.13975084853,2.58730760458,0.0,3.78894180059,13.1134247809,6.97713678944,0.0,6.97713678944
 10/17  15:00:00,22.6167226173,1.29751487426,3.05183170781,0.0,4.71240779196,13.5549682428,7.95647388057,0.0,7.95647388057
 10/17  16:00:00,30.5483620852,1.4258251497,3.4048075129,0.0,7.18559832057,18.5321311015,9.26225666876,0.0,9.26225666876
 10/17  17:00:00,36.172699176,1.20124441802,3.2759690662,0.0,8.38069375907,23.3147919321,12.2002679422,0.0,12.2002679422
 10/17  18:00:00,39.3668505446,1.06272245781,2.75560559448,0.0,10.6415932552,23.1212625696,14.322164973,0.0,14.322164973
 10/17  19:00:00,40.9954379425,0.824002988819,2.02085710636,0.0,12.3080778603,20.4854999863,13.6692735789,0.0,13.6692735789
 10/17  20:00:00,39.7929021895,0.62356391571,1.45888131963,0.0,12.456681583,19.8967753704,12.5267136392,0.0,12.5267136392
 10/17  21:00:00,33.8863329067,0.496438849982,1.14293812452,0.0,9.18739968257,17.702556249,10.2415937599,0.0,10.2415937599
 10/17  22:00:00,26.4400129881,0.345684988001,0.782684629666,0.0,5.91811778209,14.0365255879,8.93581097171,0.0,8.93581097171
 10/17  23:00:00,20.1550608096,0.237267709481,0.502658800983,0.0,3.54045821811,10.5176760807,5.2804204982,0.261957891036,5.01846260716
 10/17  24:00:00,16.145818013,0.187774141098,0.246165128539,0.0,2.55330491699,7.80157382632,3.30438250138,1.71359971319,1.59078278818
 10/18  01:00:00,15.4552211059,0.203391347095,0.128675631385,0.0,2.55330491699,7.21284921042,4.25599373897,3.31718769735,0.938806041619
 10/18  02:00:00,15.1794782652,0.263157286885,0.0875291587991,0.0,2.55330491699,6.91848690247,5.6271981467,5.17870664517,0.448491501537
 10/18  03:00:00,15.0673611735,0.326665461096,0.0590850468871,0.0,2.55330491699,6.7713057485,7.43895504715,6.99044937817,0.448505668986
 10/18  04:00:00,17.1877407352,0.382533548678,0.0471030732946,0.0,3.82705111198,7.57405300124,9.35663140844,8.41748280732,0.93914860112
 10/18  05:00:00,21.7677934545,0.421511514522,0.0495653648221,0.0,6.02426329834,9.91545327661,13.9852810709,9.28177349602,4.70350757486
 10/18  06:00:00,27.1245393839,0.442971481549,0.0666002471407,0.0,6.51253267309,14.7454349813,25.2411141423,9.56555464511,15.6755594972
 10/18  07:00:00,28.296677502,0.484533896075,0.06370998199,0.0,6.01364874671,18.163451543,27.2871468788,10.6285941401,16.6585527387
 10/18  08:00:00,24.0651573035,0.763947211981,0.0698603498762,0.0,4.35151303671,18.8798367041,26.4586841061,10.4550714581,16.003612648
 10/18  09:00:00,21.4113940945,0.715123882568,0.288552310707,0.0,3.78894180059,16.6187760998,21.1678270907,7.12904101904,14.0387860716
 10/18  10:00:00,19.047193755,0.743795499322,0.812307057613,0.0,3.78894180059,13.7021493968,16.4084492314,3.67954754756,12.7289016839
 10/18  11:00:00,19.8330591399,0.852866305709,1.34192048233,0.0,3.78894180059,13.8493305508,12.470237099,2.1973686422,10.2728684568
 10/18  12:00:00,20.0257044654,0.947221281958,1.7506520496,0.0,3.69398621738,13.6338449159,10.2124023482,1.24941827916,8.96298406901
 10/18  13:00:00,20.2108387215,1.01676505977,2.1445259259,0.0,3.78894180059,13.2606059349,8.34999816121,0.36942738303,7.98057077818
 10/18  14:00:00,20.4316207538,1.08785870606,2.44139546587,0.0,3.78894180059,13.1134247809,7.00926577415,0.0111082868032,6.99815748734
 10/18  15:00:00,22.3089414869,1.22392585896,2.8176395927,0.0,4.71240779196,13.5549682428,7.98057077818,0.0,7.98057077818
 10/18  16:00:00,30.2292876496,1.35527899311,3.15627923393,0.0,7.18559832057,18.5321311015,9.29045516595,0.0,9.29045516595
 10/18  17:00:00,35.9970092809,1.16436379201,3.13715979708,0.0,8.38069375907,23.3147919321,12.2376950384,0.0,12.2376950384
 10/18  18:00:00,39.3579338196,1.06188534532,2.74752598201,0.0,10.6415932552,23.1212625696,14.3662571686,0.0,14.3662571686
 10/18  19:00:00,40.8801370905,0.796495853134,1.93306338999,0.0,12.3080778603,20.4854999863,13.7113149747,0.0,13.7113149747
 10/18  20:00:00,39.897563795,0.648801190123,1.5383056507,0.0,12.456681583,19.8967753704,12.5651661354,0.0,12.5651661354
 10/18  21:00:00,33.9100861515,0.500958668177,1.16217155113,0.0,9.18739968257,17.702556249,10.2728684568,0.0,10.2728684568
 10/18  22:00:00,26.3865275637,0.330735137534,0.744149055748,0.0,5.91811778209,14.0365255879,8.96298406901,0.0,8.96298406901
 10/18  23:00:00,20.1384761587,0.23382849784,0.489513361755,0.0,3.54045821811,10.5176760807,5.37325861042,0.339927704733,5.03333090568
 10/18  24:00:00,16.1598113701,0.186615186359,0.261317440328,0.0,2.55330491699,7.80157382632,3.15322209157,1.5583377038,1.59488438777
 10/19  01:00:00,15.4599902026,0.196774640452,0.140061434727,0.0,2.55330491699,7.21284921042,3.98511019235,3.044246591,0.940863601356
 10/19  02:00:00,15.1690287233,0.237033564632,0.103203339213,0.0,2.55330491699,6.91848690247,4.82688001261,4.37787368532,0.449006327295
 10/19  03:00:00,15.0371828771,0.266862579809,0.0887096317882,0.0,2.55330491699,6.7713057485,5.64229759702,5.19327694997,0.449020647042
 10/19  04:00:00,17.1360259454,0.299897352931,0.0780244792177,0.0,3.82705111198,7.57405300124,6.98258364358,6.04137379412,0.941209849467
 10/19  05:00:00,21.7099555364,0.328655917783,0.0845830434378,0.0,6.02426329834,9.91545327661,11.3190074053,6.60155630296,4.71745110237
 10/19  06:00:00,27.0690111252,0.33275011167,0.121293358267,0.0,6.51253267309,14.7454349813,21.9982347896,6.2740653198,15.7241694698
 10/19  07:00:00,28.2429939854,0.363060693004,0.13149966849,0.0,6.01364874671,18.163451543,23.5963201371,6.88605089331,16.7102692438
 10/19  08:00:00,24.0209016793,0.651752698268,0.137799239316,0.0,4.35151303671,18.8798367041,23.0504840404,6.99722354881,16.0532604916
 10/19  09:00:00,21.5481809143,0.658851014998,0.481611998136,0.0,3.78894180059,16.6187760998,18.4178145982,4.33558666338,14.0822279348
 10/19  10:00:00,19.4107012478,0.778386527085,1.14122352265,0.0,3.78894180059,13.7021493968,14.8958106679,2.1276044412,12.7682062267
 10/19  11:00:00,20.2390339259,0.908776197315,1.69198537669,0.0,3.78894180059,13.8493305508,11.4614345483,1.15701902419,10.3044155241
 10/19  12:00:00,20.5522428133,1.02075771936,2.20365396013,0.0,3.69398621738,13.6338449159,9.28544556909,0.295051753085,8.99039381601
 10/19  13:00:00,20.9884357845,1.159184425,2.77970362359,0.0,3.78894180059,13.2606059349,8.00487753495,0.0,8.00487753495
 10/19  14:00:00,21.7939838019,1.37521618857,3.51640103144,0.0,3.78894180059,13.1134247809,7.01936125389,0.0,7.01936125389
 10/19  15:00:00,24.0086089241,1.57907371049,4.16215917843,0.0,4.71240779196,13.5549682428,8.00487753495,0.0,8.00487753495
 10/19  16:00:00,32.0645923839,1.73646313931,4.610399822,0.0,7.18559832057,18.5321311015,9.31889924303,0.0,9.31889924303
 10/19  17:00:00,37.5241916239,1.50126103371,4.32744489842,0.0,8.38069375907,23.3147919321,12.2754480862,0.0,12.2754480862
 10/19  18:00:00,41.2712261505,1.30698073655,3.52288958837,0.0,10.6415932552,23.1212625696,14.4107333618,0.0,14.4107333618
 10/19  19:00:00,41.8869037789,1.04935238012,2.68697355146,0.0,12.3080778603,20.4854999863,13.7537225078,0.0,13.7537225078
 10/19  20:00:00,40.6210449382,0.840417546364,2.0701704377,0.0,12.456681583,19.8967753704,12.6039535132,0.0,12.6039535132
 10/19  21:00:00,34.3425054655,0.619954622132,1.47559491126,0.0,9.18739968257,17.702556249,10.3044155241,0.0,10.3044155241
 10/19  22:00:00,26.633377123,0.400831017311,0.920902735257,0.0,5.91811778209,14.0365255879,8.99039381601,0.0,8.99039381601
 10/19  23:00:00,20.2705810838,0.263397140469,0.592049644249,0.0,3.54045821811,10.5176760807,5.05791792696,0.0095892351824,5.04832869178
 10/19  24:00:00,16.294044184,0.185347258155,0.396818182466,0.0,2.55330491699,7.80157382632,1.83004429379,0.231022585711,1.59902170808
 10/20  01:00:00,15.5437844329,0.152531431523,0.268098873956,0.0,2.55330491699,7.21284921042,1.70418353591,0.761244812752,0.942938723156
 10/20  02:00:00,15.2924552131,0.16045767666,0.303205716968,0.0,2.55330491699,6.91848690247,1.18719632674,0.737670793199,0.449525533545
 10/20  03:00:00,15.1253577633,0.164595117778,0.27915198005,0.0,2.55330491699,6.7713057485,1.5279682171,1.07842821511,0.449540001987
 10/20  04:00:00,17.1190876914,0.166214022263,0.194769555862,0.0,3.82705111198,7.57405300124,2.785857085,1.84256851211,0.943288572891
 10/20  05:00:00,21.712433106,0.184597006716,0.231119524073,0.0,6.02426329834,9.91545327661,6.631838602,1.90032683286,4.73151176914
 10/20  06:00:00,27.2036620035,0.219250114322,0.369444233936,0.0,6.51253267309,14.7454349813,17.1744093349,1.40122436849,15.7731849665
 10/20  07:00:00,28.4383254345,0.241769684243,0.448122126321,0.0,6.01364874671,18.163451543,18.0138528758,1.25143593257,16.7624169433
 10/20  08:00:00,24.1911644667,0.520678199034,0.439136525997,0.0,4.35151303671,18.8798367041,17.4969676227,1.39364534166,16.1033222811
 10/20  09:00:00,21.551083126,0.54465354173,0.598711683041,0.0,3.78894180059,16.6187760998,15.1225445916,0.996512591056,14.1260320005
 10/20  10:00:00,19.2318503116,0.656070227853,1.08468888572,0.0,3.78894180059,13.7021493968,13.0773704675,0.269531990819,12.8078384767
 10/20  11:00:00,19.9499602352,0.77454578267,1.53714210065,0.0,3.78894180059,13.8493305508,10.3362256194,0.0,10.3362256194
 10/20  12:00:00,20.563680827,0.981362589137,2.25448710409,0.0,3.69398621738,13.6338449159,9.01803209558,0.0,9.01803209558
 10/20  13:00:00,20.941638912,1.11164649132,2.78044468477,0.0,3.78894180059,13.2606059349,8.02938695268,0.0,8.02938695268
 10/20  14:00:00,21.3775881722,1.23089759091,3.24432399941,0.0,3.78894180059,13.1134247809,7.04074180978,0.0,7.04074180978
 10/20  15:00:00,22.7077416668,1.23232938936,3.20803624223,0.0,4.71240779196,13.5549682428,8.02938695268,0.0,8.02938695268
 10/20  16:00:00,30.9607342425,1.42964176476,3.81336305514,0.0,7.18559832057,18.5321311015,9.34758047654,0.0,9.34758047654
 10/20  17:00:00,36.5920449054,1.21623070688,3.68032850676,0.0,8.38069375907,23.3147919321,12.3135159052,0.0,12.3135159052
 10/20  18:00:00,40.7675549855,1.12231847478,3.20388068507,0.0,10.6415932552,23.1212625696,14.4555803815,0.0,14.4555803815
 10/20  19:00:00,41.6553625224,0.94715654479,2.55762813028,0.0,12.3080778603,20.4854999863,13.7964836196,0.0,13.7964836196
 10/20  20:00:00,40.7623991885,0.84155582458,2.21038640978,0.0,12.456681583,19.8967753704,12.6430642862,0.0,12.6430642862
 10/20  21:00:00,35.183728634,0.798624226801,2.13814847503,0.0,9.18739968257,17.702556249,10.3362256194,0.0,10.3362256194
 10/20  22:00:00,27.6147406339,0.628206239418,1.67489102399,0.0,5.91811778209,14.0365255879,9.01803209558,0.0,9.01803209558
 10/20  23:00:00,21.1845999713,0.484831136157,1.28463453605,0.0,3.54045821811,10.5176760807,5.06345152399,0.0,5.06345152399
 10/20  24:00:00,17.0717116477,0.37319278154,0.986640122729,0.0,2.55330491699,7.80157382632,1.60319352386,0.0,1.60319352386
 10/21  01:00:00,16.1594254454,0.289176159616,0.747095158307,0.0,2.55330491699,7.21284921042,0.945030793546,0.0,0.945030793546
 10/21  02:00:00,15.7665463956,0.26120654405,0.676548032104,0.0,2.55330491699,6.91848690247,0.45004896672,0.0,0.45004896672
 10/21  03:00:00,15.6516618705,0.265553142768,0.704498062199,0.0,2.55330491699,6.7713057485,0.450063580184,0.0,0.450063580184
 10/21  04:00:00,17.6301146394,0.240991665538,0.631018860632,0.0,3.82705111198,7.57405300124,0.945384156261,0.0,0.945384156261
 10/21  05:00:00,22.2082128166,0.254985313803,0.656510927588,0.0,6.02426329834,9.91545327661,4.74568541084,0.0,4.74568541084
 10/21  06:00:00,27.9108840684,0.356762717613,0.939153695545,0.0,6.51253267309,14.7454349813,15.8225914702,0.0,15.8225914702
 10/21  07:00:00,29.1218546368,0.421484451622,1.14546592369,0.0,6.01364874671,17.9699221805,16.8149803941,0.0,16.8149803941
 10/21  08:00:00,23.017847264,0.332125883101,0.900785207879,0.0,3.66783283761,18.1171033345,16.153783191,0.0,16.153783191
 10/21  09:00:00,20.2106649554,0.334925009557,0.914435613376,0.0,3.10526160149,15.8560427302,14.1701852967,0.0,14.1701852967
 10/21  10:00:00,17.7559238724,0.444834653785,1.26641158926,0.0,3.10526160149,12.9394160272,12.847786697,0.0,12.847786697
 10/21  11:00:00,18.2543533525,0.526091942131,1.53640262712,0.0,3.10526160149,13.0865971812,10.3682893226,0.0,10.3682893226
 10/21  12:00:00,18.5662263612,0.63108406048,1.89046467158,0.0,3.10526160149,12.9394160272,9.0458907229,0.0,9.0458907229
 10/21  13:00:00,18.3514838933,0.681417815445,2.0669319107,0.0,3.10526160149,12.4978725653,8.05409177314,0.0,8.05409177314
 10/21  14:00:00,18.4354043448,0.740848674913,2.23860265675,0.0,3.10526160149,12.3506914113,7.06229282337,0.0,7.06229282337
 10/21  15:00:00,19.7350252566,0.725498334236,2.18856445586,0.0,4.02872759285,12.7922348732,8.05409177314,0.0,8.05409177314
 10/21  16:00:00,27.5350941365,0.813179323552,2.45059895909,0.0,6.50191812146,17.7693977319,9.37649037282,0.0,9.37649037282
 10/21  17:00:00,35.4915799077,0.999072079739,2.99055149856,0.0,8.38069375907,23.1212625696,12.3518872221,0.0,12.3518872221
 10/21  18:00:00,40.8699384047,1.1185395621,3.31004301697,0.0,10.6415932552,23.1212625696,14.5007849466,0.0,14.5007849466
 10/21  19:00:00,42.6158610826,1.12574009917,3.33954313612,0.0,12.3080778603,20.4854999863,13.8395856467,0.0,13.8395856467
 10/21  20:00:00,40.7656643318,0.821604112388,2.23360326523,0.0,12.456681583,19.8967753704,12.682486872,0.0,12.682486872
 10/21  21:00:00,34.1697674869,0.555629815005,1.36718173976,0.0,9.18739968257,17.702556249,10.3682893226,0.0,10.3682893226
 10/21  22:00:00,26.6218946399,0.388057861417,0.922193408063,0.0,5.91811778209,14.0365255879,9.0458907229,0.0,9.0458907229
 10/21  23:00:00,20.0722440269,0.200560865624,0.456548862205,0.0,3.54045821811,10.5176760807,5.07869492385,0.0,5.07869492385
 10/21  24:00:00,15.9838948848,0.0871468757915,0.184869265628,0.0,2.55330491699,7.80157382632,1.66116581225,0.053767212563,1.60739859968
 10/22  01:00:00,15.284502765,0.0646301872889,0.0967184503072,0.0,2.55330491699,7.21284921042,1.40690913751,0.459769943453,0.94713919406
 10/22  02:00:00,14.9644964867,0.0853885562593,0.0503161110191,0.0,2.55330491699,6.91848690247,1.89822775597,1.44765128397,0.450576472006
 10/22  03:00:00,14.8371008964,0.134501546704,0.0209886842366,0.0,2.55330491699,6.7713057485,3.3628519791,2.91226075235,0.450591226751
 10/22  04:00:00,16.9688051304,0.203212313809,0.00748870327949,0.0,3.82705111198,7.57405300124,5.61280959116,4.6653136117,0.947495979458
 10/22  05:00:00,21.5735005913,0.26441748149,0.0123665345752,0.0,6.02426329834,9.91545327661,10.800846406,6.04087857631,4.75996782967
 10/22  06:00:00,26.9642098935,0.299417719238,0.0498245189564,0.0,6.51253267309,14.7454349813,22.2901884761,6.41781412764,15.8723743484
 10/22  07:00:00,28.8454884731,0.339074986492,0.0586758918314,0.0,6.01364874671,17.9699221805,24.124934844,7.25699081398,16.86794403
 10/22  08:00:00,22.1698428256,0.35077680232,0.0341298502994,0.0,3.66783283761,18.1171033345,23.9801563864,7.77552810851,16.2046282779
 10/22  09:00:00,19.3796965852,0.351738504738,0.0666537480048,0.0,3.10526160149,15.8560427302,21.5999317493,7.38525700168,14.2146747476
 10/22  10:00:00,16.5133454456,0.326175842967,0.14249197322,0.0,3.10526160149,12.9394160272,18.850331248,5.96229219066,12.8880390574
 10/22  11:00:00,16.8472322201,0.32813236844,0.327241068457,0.0,3.10526160149,13.0865971812,14.5921531075,4.19155596933,10.4005971382
 10/22  12:00:00,17.0850086998,0.397477827308,0.642853243361,0.0,3.10526160149,12.9394160272,11.8186236668,2.74466221889,9.07396144791
 10/22  13:00:00,16.5573054301,0.347101069613,0.607070193313,0.0,3.10526160149,12.4978725653,10.1139617642,2.03497708396,8.07898468022
 10/22  14:00:00,16.2355733337,0.282232342941,0.497387977592,0.0,3.10526160149,12.3506914113,8.7193913877,1.63538347517,7.08400791253
 10/22  15:00:00,17.5613483438,0.257001829962,0.483384047342,0.0,4.02872759285,12.7922348732,9.30480704199,1.22582236177,8.07898468022
 10/22  16:00:00,25.1195391388,0.27135558929,0.576867695601,0.0,6.50191812146,17.7693977319,10.1253361524,0.719715781897,9.40562037047
 10/22  17:00:00,32.5983946966,0.327937137504,0.76850122969,0.0,8.38069375907,23.1212625696,12.6324735535,0.241922879928,12.3905506735
 10/22  18:00:00,37.6975621495,0.374503821202,0.88170250275,0.0,10.6415932552,23.1212625696,14.6951125882,0.148778918016,14.5463336702
 10/22  19:00:00,39.3267527378,0.355984419543,0.820190470864,0.0,12.3080778603,20.4854999863,14.1317124139,0.248696588817,13.8830158251
 10/22  20:00:00,38.87945233,0.352323036879,0.816672338974,0.0,12.456681583,19.8967753704,13.0001254761,0.277915879991,12.7222095961
 10/22  21:00:00,33.2691308075,0.319207046189,0.702967829126,0.0,9.18739968257,17.702556249,10.9646328283,0.564035690105,10.4005971382
 10/22  22:00:00,26.0427221304,0.273805111944,0.457273648025,0.0,5.91811778209,14.0365255879,10.842272461,1.76831101313,9.07396144791
 10/22  23:00:00,19.9509316648,0.265022423987,0.270774941724,0.0,3.54045821811,10.5176760807,8.41071334498,3.31665896782,5.09405437716
 10/22  24:00:00,16.1645761974,0.291827383651,0.160870070344,0.0,2.55330491699,7.80157382632,6.58333438764,4.97169869739,1.61163569025
 10/23  01:00:00,15.5468947358,0.307351273749,0.116389334596,0.0,2.55330491699,7.21284921042,6.68778246024,5.73851915882,0.949263301414
 10/23  02:00:00,15.2382278266,0.321538418685,0.0878975884384,0.0,2.55330491699,6.91848690247,6.76878264171,6.31767474833,0.451107893384
 10/23  03:00:00,15.0840273411,0.322610964467,0.0798057111151,0.0,2.55330491699,6.7713057485,6.84029643036,6.38917364476,0.451122785602
 10/23  04:00:00,17.1702764928,0.31648830246,0.0956840771251,0.0,3.82705111198,7.57405300124,7.02358623415,6.07396281658,0.949623417564
 10/23  05:00:00,21.7593688615,0.305781703221,0.156870583095,0.0,6.02426329834,9.91545327661,10.0405390419,5.26618424629,4.77435479559
 10/23  06:00:00,27.1718052967,0.295229149237,0.261608492175,0.0,6.51253267309,14.7454349813,20.0235860851,4.10106722836,15.9225188568
 10/23  07:00:00,29.2356744416,0.297891181043,0.29651630328,0.0,6.01364874671,18.163451543,20.7913846049,3.87009243855,16.9212921663
 10/23  08:00:00,24.020383684,0.596942991377,0.192090950905,0.0,4.35151303671,18.8798367041,21.4372269138,5.18138442942,16.2558424844
 10/23  09:00:00,21.1773811842,0.596292830448,0.173370452615,0.0,3.78894180059,16.6187760998,19.6001631604,5.34067598212,14.2594871783
 10/23  10:00:00,18.3005588461,0.572264787957,0.237202860029,0.0,3.78894180059,13.7021493968,17.1757295063,4.24714586876,12.9285836375
 10/23  11:00:00,18.4799787932,0.546175000697,0.295531440631,0.0,3.78894180059,13.8493305508,13.6274282827,3.19428878418,10.4331394985
 10/23  12:00:00,18.250628,0.532976265785,0.389820600459,0.0,3.69398621738,13.6338449159,11.2523411782,2.15010522048,9.10223595772
 10/23  13:00:00,18.1294294655,0.53336894292,0.54651278672,0.0,3.78894180059,13.2606059349,9.10376401633,0.999705714201,8.10405830213
 10/23  14:00:00,18.2422725735,0.564557112118,0.775348879511,0.0,3.78894180059,13.1134247809,7.32405373205,0.218173085511,7.10588064654
 10/23  15:00:00,20.0203550349,0.65569484858,1.09728415111,0.0,4.71240779196,13.5549682428,8.1084084414,0.00435013926953,8.10405830213
 10/23  16:00:00,28.207753711,0.840992154343,1.64903213407,0.0,7.18559832057,18.5321311015,9.43496184292,0.0,9.43496184292
 10/23  17:00:00,34.1721350285,0.656489512132,1.82015982452,0.0,8.38069375907,23.3147919321,12.4294948097,0.0,12.4294948097
 10/23  18:00:00,38.968803957,0.679148113209,1.84830001817,0.0,10.6415932552,23.1212625696,14.5922130635,0.0,14.5922130635
 10/23  19:00:00,40.2650043675,0.586327543328,1.52809897681,0.0,12.3080778603,20.4854999863,13.9267612931,0.0,13.9267612931
 10/23  20:00:00,39.6015042738,0.532402862953,1.35864445673,0.0,12.456681583,19.8967753704,12.7622206949,0.0,12.7622206949
 10/23  21:00:00,33.6892523464,0.417332952469,1.02496346174,0.0,9.18739968257,17.702556249,10.4331394985,0.0,10.4331394985
 10/23  22:00:00,26.2606598308,0.279532964436,0.669483495851,0.0,5.91811778209,14.0365255879,9.12240665802,0.0201707003005,9.10223595772
 10/23  23:00:00,20.0988538806,0.206004615523,0.477714965938,0.0,3.54045821811,10.5176760807,5.32458907685,0.215063741494,5.10952533536
 10/23  24:00:00,16.1811038157,0.167152342755,0.302072729578,0.0,2.55330491699,7.80157382632,2.57428688131,0.958383340517,1.61590354079
 10/24  01:00:00,15.5264684964,0.183500182863,0.219814186063,0.0,2.55330491699,7.21284921042,3.00208952911,2.05068704142,0.951402487696
 10/24  02:00:00,15.199513587,0.224951832264,0.145769935244,0.0,2.55330491699,6.91848690247,4.08646994553,3.63482687185,0.451643073681
 10/24  03:00:00,15.0426528661,0.251746382278,0.109295818373,0.0,2.55330491699,6.7713057485,5.02053588944,4.56887778995,0.451658099498
 10/24  04:00:00,17.1278535229,0.27769989749,0.0920495121881,0.0,3.82705111198,7.57405300124,6.27042297358,5.31865713254,0.951765841042
 10/24  05:00:00,21.7093184425,0.299493714065,0.113108153254,0.0,6.02426329834,9.91545327661,10.3956994151,5.60685736748,4.78884204758
 10/24  06:00:00,27.1123356989,0.305921674443,0.191446369192,0.0,6.51253267309,14.7454349813,20.9614387371,4.98842859315,15.9730101439
 10/24  07:00:00,29.1656485321,0.333604638175,0.190776936644,0.0,6.01364874671,18.163451543,22.6136351421,5.63862613761,16.9750090045
 10/24  08:00:00,24.0145646713,0.607755892879,0.175459036694,0.0,4.35151303671,18.8798367041,21.9322884172,5.62487777325,16.3074106439
 10/24  09:00:00,21.570401451,0.63556414634,0.527119403512,0.0,3.78894180059,16.6187760998,17.6061082493,3.3014989315,14.3046093178
 10/24  10:00:00,19.4652036945,0.772071896242,1.20204060022,0.0,3.78894180059,13.7021493968,14.4436481614,1.47423973095,12.9694084304
 10/24  11:00:00,20.3230735791,0.911721520171,1.77307970702,0.0,3.78894180059,13.8493305508,11.1751307207,0.709223954215,10.4659067665
 10/24  12:00:00,20.6054390325,1.03244667428,2.24516122439,0.0,3.69398621738,13.6338449159,9.28489606315,0.154190184031,9.13070587912
 10/24  13:00:00,21.054454164,1.17514166529,2.82976476279,0.0,3.78894180059,13.2606059349,8.12930521356,0.0,8.12930521356
 10/24  14:00:00,21.9028951872,1.3917837797,3.60874482566,0.0,3.78894180059,13.1134247809,7.127904548,0.0,7.127904548
 10/24  15:00:00,24.1829395814,1.60748076018,4.30808278603,0.0,4.71240779196,13.5549682428,8.12930521356,0.0,8.12930521356
 10/24  16:00:00,32.2111735139,1.76726174511,4.72618234625,0.0,7.18559832057,18.5321311015,9.46450610097,0.0,9.46450610097
 10/24  17:00:00,37.7803186607,1.55087727497,4.53395569393,0.0,8.38069375907,23.3147919321,12.4687080977,0.0,12.4687080977
 10/24  18:00:00,41.4481949841,1.33307342452,3.67376573401,0.0,10.6415932552,23.1212625696,14.6384095397,0.0,14.6384095397
 10/24  19:00:00,41.9436828555,1.05460047868,2.73850452944,0.0,12.3080778603,20.4854999863,13.970809096,0.0,13.970809096
 10/24  20:00:00,40.8112609498,0.879448161154,2.22135583448,0.0,12.456681583,19.8967753704,12.8025083195,0.0,12.8025083195
 10/24  21:00:00,34.6587168367,0.692722818627,1.71903808589,0.0,9.18739968257,17.702556249,10.4659067665,0.0,10.4659067665
 10/24  22:00:00,27.0098419712,0.49311610904,1.20508249172,0.0,5.91811778209,14.0365255879,9.13070587912,0.0,9.13070587912
 10/24  23:00:00,20.555172369,0.334522623553,0.805515446362,0.0,3.54045821811,10.5176760807,5.12510321687,0.0,5.12510321687
 10/24  24:00:00,16.5325464088,0.239792206161,0.580875459251,0.0,2.55330491699,7.80157382632,1.62020088741,0.0,1.62020088741
 10/25  01:00:00,15.9172545066,0.22596586559,0.568134513598,0.0,2.55330491699,7.21284921042,0.953556120545,0.0,0.953556120545
 10/25  02:00:00,15.5067347151,0.193216073165,0.484726822511,0.0,2.55330491699,6.91848690247,0.476567184817,0.0243853302039,0.452181854613
 10/25  03:00:00,15.2501668695,0.167329071119,0.401227132932,0.0,2.55330491699,6.7713057485,0.611689947395,0.159492937307,0.452197010088
 10/25  04:00:00,17.2961521661,0.164189258938,0.373858793917,0.0,3.82705111198,7.57405300124,1.27232639108,0.318403775152,0.953922615923
 10/25  05:00:00,21.8243488645,0.172547123301,0.355085165955,0.0,6.02426329834,9.91545327661,5.38416964971,0.580744354784,4.80342529493
 10/25  06:00:00,27.2637209446,0.207905800854,0.440847488495,0.0,6.51253267309,14.7454349813,16.5589784072,0.535145151326,16.0238332559
 10/25  07:00:00,29.3039151321,0.221755561198,0.440892613599,0.0,6.01364874671,18.163451543,17.8495925527,0.82051391589,17.0290786369
 10/25  08:00:00,24.2478898226,0.529631612985,0.486908467884,0.0,4.35151303671,18.8798367041,17.5022133854,1.14289590032,16.3593174851
 10/25  09:00:00,22.1644168914,0.683750007549,1.07294898263,0.0,3.78894180059,16.6187760998,14.8674938629,0.517466059093,14.3500278038
 10/25  10:00:00,20.2542520003,0.905654893946,1.85750590823,0.0,3.78894180059,13.7021493968,13.0995167572,0.0890154108621,13.0105013463
 10/25  11:00:00,21.1507920304,1.06765664168,2.44486303681,0.0,3.78894180059,13.8493305508,10.4988892385,0.0,10.4988892385
 10/25  12:00:00,21.9005099013,1.30341093827,3.26926782919,0.0,3.69398621738,13.6338449159,9.15936278099,0.0,9.15936278099
 10/25  13:00:00,22.6384065757,1.53191192129,4.05694691852,0.0,3.78894180059,13.2606059349,8.15471793786,0.0,8.15471793786
 10/25  14:00:00,22.8194641134,1.62172524191,4.29537228968,0.0,3.78894180059,13.1134247809,7.15007309473,0.0,7.15007309473
 10/25  15:00:00,25.1126041273,1.84996284474,4.99526524735,0.0,4.71240779196,13.5549682428,8.15471793786,0.0,8.15471793786
 10/25  16:00:00,32.399605531,1.83799826461,4.84387784383,0.0,7.18559832057,18.5321311015,9.49424439537,0.0,9.49424439537
 10/25  17:00:00,37.2882695677,1.46808907544,4.12469480045,0.0,8.38069375907,23.3147919321,12.5081789248,0.0,12.5081789248
 10/25  18:00:00,41.1363571743,1.29072539715,3.40427595156,0.0,10.6415932552,23.1212625696,14.6849094182,0.0,14.6849094182
 10/25  19:00:00,42.2390378639,1.140110375,2.94834964152,0.0,12.3080778603,20.4854999863,14.0151461895,0.0,14.0151461895
 10/25  20:00:00,41.310085817,1.00956206006,2.59006680284,0.0,12.456681583,19.8967753704,12.8430605391,0.0,12.8430605391
 10/25  21:00:00,35.0856568567,0.808625371984,2.0300755526,0.0,9.18739968257,17.702556249,10.4988892385,0.0,10.4988892385
 10/25  22:00:00,27.2938965776,0.571501449874,1.41075175726,0.0,5.91811778209,14.0365255879,9.15936278099,0.0,9.15936278099
 10/25  23:00:00,20.7237433826,0.383552438483,0.925056645061,0.0,3.54045821811,10.5176760807,5.14078340847,0.0,5.14078340847
 10/25  24:00:00,16.504382193,0.235988973989,0.556514475655,0.0,2.55330491699,7.80157382632,1.62452645751,0.0,1.62452645751
 10/26  01:00:00,15.7154101192,0.179433653291,0.412822338504,0.0,2.55330491699,7.21284921042,1.02271120067,0.0669876373283,0.955723563341
 10/26  02:00:00,15.2751083323,0.143240647988,0.303075864796,0.0,2.55330491699,6.91848690247,0.747243791614,0.29451971478,0.452724076834
 10/26  03:00:00,15.0024026104,0.125419403139,0.195372541725,0.0,2.55330491699,6.7713057485,1.36655488546,0.913815527497,0.452739357959
 10/26  04:00:00,17.045033704,0.144270203263,0.142659387427,0.0,3.82705111198,7.57405300124,2.79338831981,1.83729521582,0.956093103993
 10/26  05:00:00,21.6353252664,0.183106269008,0.15550242216,0.0,6.02426329834,9.91545327661,7.38368438166,2.56558416322,4.81810021844
 10/26  06:00:00,27.0530236994,0.222201696911,0.215854347196,0.0,6.51253267309,14.7454349813,18.8992857187,2.82431257842,16.0749731403
 10/26  07:00:00,29.115331595,0.259488793987,0.214575843778,0.0,6.01364874671,18.163451543,20.7753458047,3.69186075368,17.083485051
 10/26  08:00:00,24.0325077556,0.56003388515,0.241124128745,0.0,4.35151303671,18.8798367041,20.3269235115,3.91537587531,16.4115476362
 10/26  09:00:00,21.7298114222,0.652792972067,0.669300548956,0.0,3.78894180059,16.6187760998,17.0352513358,2.63952214983,14.395729186
 10/26  10:00:00,19.6031225342,0.814092939647,1.29793839647,0.0,3.78894180059,13.7021493968,14.5766366093,1.52478639339,13.0518502159
 10/26  11:00:00,20.4832086248,0.955838341243,1.8890979316,0.0,3.78894180059,13.8493305508,11.1791169167,0.647039769701,10.532077147
 10/26  12:00:00,20.5644219256,1.02255919176,2.21403160004,0.0,3.69398621738,13.6338449159,9.30400945545,0.115811278581,9.18819817687
 10/26  13:00:00,20.9317912412,1.16214382058,2.7200996847,0.0,3.78894180059,13.2606059349,8.1802889493,0.0,8.1802889493
 10/26  14:00:00,21.2787639992,1.28438687685,3.0920105405,0.0,3.78894180059,13.1134247809,7.17237972173,0.0,7.17237972173
 10/26  15:00:00,23.2063574926,1.42750385632,3.5114776011,0.0,4.71240779196,13.5549682428,8.1802889493,0.0,8.1802889493
 10/26  16:00:00,31.3522720375,1.61367764535,4.0208649696,0.0,7.18559832057,18.5321311015,9.5241679194,0.0,9.5241679194
 10/26  17:00:00,36.9636643281,1.39758236599,3.87059627033,0.0,8.38069375907,23.3147919321,12.5478956021,0.0,12.5478956021
 10/26  18:00:00,41.7174533715,1.20536916748,3.17789504505,0.0,10.6415932552,23.1212625696,14.7316989285,0.0,14.7316989285
 10/26  19:00:00,41.5169252501,0.959971322246,2.40637608054,0.0,12.3080778603,20.4854999863,14.0597594435,0.0,14.0597594435
 10/26  20:00:00,40.4070058818,0.784164729761,1.91238419787,0.0,12.456681583,19.8967753704,12.8838653446,0.0,12.8838653446
 10/26  21:00:00,34.3524019983,0.620092961123,1.48535310507,0.0,9.18739968257,17.702556249,10.532077147,0.0,10.532077147
 10/26  22:00:00,26.8124940423,0.446610622659,1.05424004918,0.0,5.91811778209,14.0365255879,9.18819817687,0.0,9.18819817687
 10/26  23:00:00,20.4122661546,0.298322362114,0.698809493387,0.0,3.54045821811,10.5176760807,5.15656126659,0.0,5.15656126659
 10/26  24:00:00,16.3407107856,0.203510902742,0.425321139433,0.0,2.55330491699,7.80157382632,2.0615622378,0.432683267703,1.62887897009
 10/27  01:00:00,15.6201196329,0.185572564224,0.311392941239,0.0,2.55330491699,7.21284921042,2.09367804749,1.13577387211,0.957904175387
 10/27  02:00:00,15.2275274441,0.183923470253,0.214812154352,0.0,2.55330491699,6.91848690247,2.48207023157,2.0288006516,0.453269579977
 10/27  03:00:00,15.02357265,0.18870521811,0.153256766435,0.0,2.55330491699,6.7713057485,3.18467062244,2.73138563976,0.453284982682
 10/27  04:00:00,17.1061914765,0.221987281514,0.126100081691,0.0,3.82705111198,7.57405300124,4.69513736052,3.73686069754,0.958276662982
 10/27  05:00:00,21.6864537978,0.257740440225,0.131996782335,0.0,6.02426329834,9.91545327661,9.30907248596,4.47621001416,4.8328624718
 10/27  06:00:00,27.0967157629,0.286173329085,0.195574778522,0.0,6.51253267309,14.7454349813,20.6012796878,4.47486503676,16.1264146511
 10/27  07:00:00,29.1800901818,0.305466385712,0.23335683887,0.0,6.01364874671,18.163451543,21.7016110983,4.56339896319,17.1382121351
 10/27  08:00:00,24.0999955304,0.598516543682,0.270129245072,0.0,4.35151303671,18.8798367041,20.9851040416,4.52101841189,16.4640856297
 10/27  09:00:00,21.7874068036,0.677392502511,0.702296399862,0.0,3.78894180059,16.6187760998,17.4513636063,3.00966367599,14.4416999303
 10/27  10:00:00,19.7064147484,0.842714442523,1.37260910785,0.0,3.78894180059,13.7021493968,14.8451677798,1.7517249857,13.0934427941
 10/27  11:00:00,20.7030896101,1.00830717518,2.05651008305,0.0,3.78894180059,13.8493305508,11.3777363766,0.812275712981,10.5654606637
 10/27  12:00:00,21.2320941805,1.1684258999,2.7358371468,0.0,3.69398621738,13.6338449159,9.31272004482,0.0955165173853,9.21720352744
 10/27  13:00:00,22.0170261253,1.39110370072,3.57637468872,0.0,3.78894180059,13.2606059349,8.20601067528,0.0,8.20601067528
 10/27  14:00:00,22.7647053766,1.60185212621,4.26048666849,0.0,3.78894180059,13.1134247809,7.19481782311,0.0,7.19481782311
 10/27  15:00:00,24.9427554509,1.799608751,4.87577066473,0.0,4.71240779196,13.5549682428,8.20601067528,0.0,8.20601067528
 10/27  16:00:00,33.0010937699,1.9507721683,5.33259217903,0.0,7.18559832057,18.5321311015,9.55426781149,0.0,9.55426781149
 10/27  17:00:00,38.7512261108,1.7630118648,5.29272855422,0.0,8.38069375907,23.3147919321,12.587846368,0.0,12.587846368
 10/27  18:00:00,43.2474506118,1.54360794524,4.36965350763,0.0,10.6415932552,23.1212625696,14.7787642143,0.0,14.7787642143
 10/27  19:00:00,42.5285946218,1.20866366425,3.16935311019,0.0,12.3080778603,20.4854999863,14.1046356462,0.0,14.1046356462
 10/27  20:00:00,41.1307349856,0.972849310996,2.44742872047,0.0,12.456681583,19.8967753704,12.924910652,0.0,12.924910652
 10/27  21:00:00,35.1128777945,0.815823879633,2.05009798273,0.0,9.18739968257,17.702556249,10.5654606637,0.0,10.5654606637
 10/27  22:00:00,27.5652531711,0.635209604627,1.61840019604,0.0,5.91811778209,14.0365255879,9.21720352744,0.0,9.21720352744
 10/27  23:00:00,21.202613856,0.498524216139,1.28895534074,0.0,3.54045821811,10.5176760807,5.17243211879,0.0,5.17243211879
 10/27  24:00:00,17.204149097,0.409790832354,1.08247952122,0.0,2.55330491699,7.80157382632,1.63325713622,0.0,1.63325713622
 10/28  01:00:00,16.2887963134,0.323381111812,0.8422610741,0.0,2.55330491699,7.21284921042,0.960097312101,0.0,0.960097312101
 10/28  02:00:00,15.7713625573,0.26387841466,0.678692323191,0.0,2.55330491699,6.91848690247,0.453818202711,0.0,0.453818202711
 10/28  03:00:00,15.5012119793,0.229921270294,0.589680043521,0.0,2.55330491699,6.7713057485,0.453833722859,0.0,0.453833722859
 10/28  04:00:00,17.4711920621,0.202077844612,0.511010104253,0.0,3.82705111198,7.57405300124,0.960472646751,0.0,0.960472646751
 10/28  05:00:00,22.0612992391,0.217472681315,0.547109982541,0.0,6.02426329834,9.91545327661,4.84770768277,0.0,4.84770768277
 10/28  06:00:00,27.6882677257,0.302302188355,0.770997882102,0.0,6.51253267309,14.7454349813,16.1781425527,0.0,16.1781425527
 10/28  07:00:00,29.5072518795,0.300594359932,0.758919924729,0.0,6.01364874671,17.9699221805,17.1932436822,0.0,17.1932436822
