Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/28  08:00:00,22.7115502932,0.260381193142,0.666232927068,0.0,3.66783283761,18.1171033345,16.5188182882,0.00190238119203,16.5169159071
 10/28  09:00:00,20.6180744919,0.444147377214,1.21262278222,0.0,3.10526160149,15.8560427302,14.4879264229,0.0,14.4879264229
 10/28  10:00:00,18.6816242572,0.674239635599,1.96270699222,0.0,3.10526160149,12.9394160272,13.1352667636,0.0,13.1352667636
 10/28  11:00:00,19.7076762961,0.868830960508,2.64698655236,0.0,3.10526160149,13.0865971812,10.5990299023,0.0,10.5990299023
 10/28  12:00:00,20.3655887296,1.05948491302,3.26142618739,0.0,3.10526160149,12.9394160272,9.24637024303,0.0,9.24637024303
 10/28  13:00:00,20.6632816044,1.24475673452,3.81539070268,0.0,3.10526160149,12.4978725653,8.23187549853,0.0,8.23187549853
 10/28  14:00:00,20.8518555818,1.3302930173,4.06560955133,0.0,3.10526160149,12.3506914113,7.21738075404,0.0,7.21738075404
 10/28  15:00:00,22.7559793134,1.46535145373,4.46966539313,0.0,4.02872759285,12.7922348732,8.23187549853,0.0,8.23187549853
 10/28  16:00:00,30.3995749523,1.53208482104,4.59617427741,0.0,6.50191812146,17.7693977319,9.58453515786,0.0,9.58453515786
 10/28  17:00:00,37.5583251883,1.55003251108,4.5063363478,0.0,8.38069375907,23.1212625696,12.6280193913,0.0,12.6280193913
 10/28  18:00:00,42.915739751,1.47224377732,4.10930681475,0.0,10.6415932552,23.1212625696,14.8260913377,0.0,14.8260913377
 10/28  19:00:00,42.5909714975,1.21486316784,3.22553048227,0.0,12.3080778603,20.4854999863,14.1497615081,0.0,14.1497615081
 10/28  20:00:00,41.0931722443,0.959863716381,2.42285157377,0.0,12.456681583,19.8967753704,12.9661843062,0.0,12.9661843062
 10/28  21:00:00,34.7732617923,0.735106112866,1.79119974727,0.0,9.18739968257,17.702556249,10.5990299023,0.0,10.5990299023
 10/28  22:00:00,27.0844637839,0.520199052646,1.25262136075,0.0,5.91811778209,14.0365255879,9.24637024303,0.0,9.24637024303
 10/28  23:00:00,20.5933860362,0.349854303693,0.828397433361,0.0,3.54045821811,10.5176760807,5.18839126505,0.0,5.18839126505
 10/28  24:00:00,16.3630957324,0.198348242297,0.452868746733,0.0,2.55330491699,7.80157382632,1.63765965932,0.0,1.63765965932
 10/29  01:00:00,15.4902388098,0.11944596858,0.247638713796,0.0,2.55330491699,7.21284921042,1.1246845023,0.162382177096,0.962302325204
 10/29  02:00:00,15.0723683272,0.0934466769646,0.150129830806,0.0,2.55330491699,6.91848690247,1.02385236463,0.569482581855,0.454369782779
 10/29  03:00:00,14.9066987923,0.103821229068,0.121266897783,0.0,2.55330491699,6.7713057485,1.56461136872,1.11022595255,0.454385416172
 10/29  04:00:00,16.9909968232,0.130953901121,0.101938808809,0.0,3.82705111198,7.57405300124,2.88532091152,1.92264050603,0.962680405486
 10/29  05:00:00,21.5870795051,0.18838984623,0.101973083639,0.0,6.02426329834,9.91545327661,8.07620792305,3.21357646849,4.86263145456
 10/29  06:00:00,27.0024565375,0.228525635033,0.158963247218,0.0,6.51253267309,14.7454349813,19.7423263513,3.51218482634,16.230141525
 10/29  07:00:00,28.88310363,0.275738673262,0.159627361877,0.0,6.01364874671,17.9699221805,21.8541552881,4.6055918929,17.2485633952
 10/29  08:00:00,22.2331241773,0.293346795982,0.154841208301,0.0,3.66783283761,18.1171033345,21.6573213999,5.08729857685,16.570022823
 10/29  09:00:00,19.8096910674,0.348123765757,0.500262969124,0.0,3.10526160149,15.8560427302,17.5504404013,3.016045427,14.5343949743
 10/29  10:00:00,17.6638926487,0.513803996051,1.10541102322,0.0,3.10526160149,12.9394160272,14.7289456391,1.55163590045,13.1773097387
 10/29  11:00:00,18.4349362036,0.654260886983,1.58881653343,0.0,3.10526160149,13.0865971812,11.4940922401,0.861317318276,10.6327749218
 10/29  12:00:00,18.8124588926,0.76596047693,2.00182078652,0.0,3.10526160149,12.9394160272,9.5634583145,0.287768628317,9.27568968619
 10/29  13:00:00,19.020059791,0.913494407977,2.50343121587,0.0,3.10526160149,12.4978725653,8.27608946831,0.0182137088658,8.25787575945
 10/29  14:00:00,19.5258601603,1.08135265406,2.98855449309,0.0,3.10526160149,12.3506914113,7.24006183271,0.0,7.24006183271
 10/29  15:00:00,21.4532232683,1.23396063534,3.39830016644,0.0,4.02872759285,12.7922348732,8.25787575945,0.0,8.25787575945
 10/29  16:00:00,29.3967430864,1.36579391308,3.75963331944,0.0,6.50191812146,17.7693977319,9.6149609951,0.0,9.6149609951
 10/29  17:00:00,36.6628196883,1.39556799452,3.76529536436,0.0,8.38069375907,23.1212625696,12.6684027753,0.0,12.6684027753
 10/29  18:00:00,41.5552153277,1.18175546999,3.03927069875,0.0,10.6415932552,23.1212625696,14.8736662832,0.0,14.8736662832
 10/29  19:00:00,41.219188794,0.896747825657,2.17186312102,0.0,12.3080778603,20.4854999863,14.1951236654,0.0,14.1951236654
 10/29  20:00:00,40.2286559713,0.744682519831,1.77351649735,0.0,12.456681583,19.8967753704,13.0076740842,0.0,13.0076740842
 10/29  21:00:00,34.2140117598,0.587386305896,1.37966952176,0.0,9.18739968257,17.702556249,10.6327749218,0.0,10.6327749218
 10/29  22:00:00,26.6672192759,0.409714304896,0.94586160054,0.0,5.91811778209,14.0365255879,9.27568968619,0.0,9.27568968619
 10/29  23:00:00,20.3748025164,0.289550026419,0.670118190917,0.0,3.54045821811,10.5176760807,5.21308058719,0.00864660795306,5.20443397923
 10/29  24:00:00,16.3430013411,0.210597452616,0.420525145136,0.0,2.55330491699,7.80157382632,2.248834085,0.606748849353,1.64208523565
 10/30  01:00:00,15.5972408092,0.193633110719,0.280453571057,0.0,2.55330491699,7.21284921042,2.53033352712,1.56581496421,0.964518562907
 10/30  02:00:00,15.1818692893,0.192853477533,0.160223992263,0.0,2.55330491699,6.91848690247,3.19348925176,2.73856509471,0.454924157051
 10/30  03:00:00,15.0226648605,0.235516667536,0.105537527496,0.0,2.55330491699,6.7713057485,4.74798080169,4.29304090226,0.454939899428
 10/30  04:00:00,17.1131941924,0.23937701323,0.115713065922,0.0,3.82705111198,7.57405300124,5.20029081308,4.23539152719,0.964899285887
 10/30  05:00:00,21.711447125,0.244219590033,0.170510959764,0.0,6.02426329834,9.91545327661,8.6583960099,3.78076664279,4.87762936711
 10/30  06:00:00,27.1902722598,0.264708295483,0.310596309028,0.0,6.51253267309,14.7454349813,19.2136187931,2.93122262582,16.2823961672
 10/30  07:00:00,29.3032946397,0.285297850984,0.376729831484,0.0,6.01364874671,18.163451543,20.1175050311,2.81335013944,17.3041548916
 10/30  08:00:00,24.1499319861,0.566769384554,0.351812859894,0.0,4.35151303671,18.8798367041,19.7216603489,3.09826969843,16.6233906505
 10/30  09:00:00,21.784626317,0.63848969685,0.73841871891,0.0,3.78894180059,16.6187760998,16.3023171819,1.72122535856,14.5810918233
 10/30  10:00:00,19.5609369857,0.767271329211,1.3025744584,0.0,3.78894180059,13.7021493968,13.994830848,0.775271579307,13.2195592687
 10/30  11:00:00,20.2845073389,0.870810257223,1.77542472977,0.0,3.78894180059,13.8493305508,10.8046070071,0.137921278246,10.6666857288
 10/30  12:00:00,20.4289386027,0.965222347938,2.13588512094,0.0,3.69398621738,13.6338449159,9.30515317425,0.0,9.30515317425
 10/30  13:00:00,20.0266168878,0.93653151138,2.04053764052,0.0,3.78894180059,13.2606059349,8.28400375829,0.0,8.28400375829
 10/30  14:00:00,19.6639292298,0.894578010936,1.86698463697,0.0,3.78894180059,13.1134247809,7.26285434234,0.0,7.26285434234
 10/30  15:00:00,21.0532226032,0.904209783988,1.88163678401,0.0,4.71240779196,13.5549682428,8.28400375829,0.0,8.28400375829
 10/30  16:00:00,28.9966535054,1.03496611167,2.24395797114,0.0,7.18559832057,18.5321311015,9.6455363129,0.0,9.6455363129
 10/30  17:00:00,34.5385163965,0.770175190529,2.07285551418,0.0,8.38069375907,23.3147919321,12.7089845608,0.0,12.7089845608
 10/30  18:00:00,40.071516124,0.760051271345,1.97727569373,0.0,10.6415932552,23.1212625696,14.921474962,0.0,14.921474962
 10/30  19:00:00,40.687311526,0.710998764259,1.82573491438,0.0,12.3080778603,20.4854999863,14.2407086847,0.0,14.2407086847
 10/30  20:00:00,40.0260322564,0.655295118677,1.66028018355,0.0,12.456681583,19.8967753704,13.0493676994,0.0,13.0493676994
 10/30  21:00:00,34.3953845077,0.605691220858,1.54273735472,0.0,9.18739968257,17.702556249,10.6666857288,0.0,10.6666857288
 10/30  22:00:00,27.0701628713,0.493138794746,1.26538070611,0.0,5.91811778209,14.0365255879,9.30515317425,0.0,9.30515317425
 10/30  23:00:00,20.5892709639,0.334796448372,0.839340216436,0.0,3.54045821811,10.5176760807,5.22055551044,0.0,5.22055551044
 10/30  24:00:00,16.379214696,0.195495556227,0.471840396421,0.0,2.55330491699,7.80157382632,1.67804734229,0.0315147876837,1.6465325546
 10/31  01:00:00,15.5964574934,0.155174292556,0.318129073437,0.0,2.55330491699,7.21284921042,1.44812766571,0.481382295597,0.96674537011
 10/31  02:00:00,15.1909092902,0.142965180123,0.219152290627,0.0,2.55330491699,6.91848690247,1.56650060143,1.11101943986,0.455481161571
 10/31  03:00:00,15.0084603508,0.157500670068,0.169349015241,0.0,2.55330491699,6.7713057485,2.34898749483,1.89349048622,0.455497008609
 10/31  04:00:00,17.0865938356,0.187950793129,0.140538929257,0.0,3.82705111198,7.57405300124,3.80946510801,2.84233647665,0.967128631363
 10/31  05:00:00,21.6637048433,0.2111030923,0.15588517584,0.0,6.02426329834,9.91545327661,8.07989394068,3.18719696232,4.89269697836
 10/31  06:00:00,27.0558435387,0.237691689043,0.203184194347,0.0,6.51253267309,14.7454349813,19.6177013569,3.28281035364,16.3348910033
 10/31  07:00:00,30.0019858288,0.282623317506,0.185262220655,0.0,6.01364874671,18.163451543,21.847194878,4.48719316936,17.3600017086
 10/31  08:00:00,23.9533263394,0.591012190015,0.130964407649,0.0,4.35151303671,18.8798367041,22.343027027,5.66602344191,16.6770035851
 10/31  09:00:00,21.442370708,0.617029209701,0.417623597133,0.0,3.78894180059,16.6187760998,18.3333273181,3.70532417702,14.6280031411
 10/31  10:00:00,19.0821296233,0.71642066976,0.874617755448,0.0,3.78894180059,13.7021493968,15.5556143622,2.29361152029,13.2620028419
 10/31  11:00:00,19.6141375004,0.80906532007,1.16679982839,0.0,3.78894180059,13.8493305508,12.6913824493,1.99063016833,10.700752281
 10/31  12:00:00,19.50020626,0.854356382024,1.31801874418,0.0,3.69398621738,13.6338449159,10.9703665248,1.63561454292,9.33475198187
 10/31  13:00:00,19.1130538735,0.80696246187,1.2565436757,0.0,3.78894180059,13.2606059349,9.63439215477,1.32414039726,8.31025175751
 10/31  14:00:00,19.2362761313,0.876484717695,1.45742483179,0.0,3.78894180059,13.1134247809,8.39772584028,1.11197430713,7.28575153315
 10/31  15:00:00,20.6679226701,0.887351479883,1.513195155,0.0,4.71240779196,13.5549682428,9.04510108888,0.734849331374,8.31025175751
 10/31  16:00:00,28.1438073973,0.887396238538,1.53868173617,0.0,7.18559832057,18.5321311015,9.92799027867,0.25173822201,9.67625205666
 10/31  17:00:00,33.8741799395,0.655617229111,1.52307701854,0.0,8.38069375907,23.3147919321,12.7625993393,0.0128466095833,12.7497527297
 10/31  18:00:00,39.1759418088,0.569893465303,1.27185918456,0.0,10.6415932552,23.1212625696,15.0328985691,0.0633953532114,14.9695032159
 10/31  19:00:00,39.6002627989,0.467964707738,0.981720243834,0.0,12.3080778603,20.4854999863,14.5808638526,0.294360786296,14.2865030663
 10/31  20:00:00,38.9081488091,0.412578439686,0.785113415249,0.0,12.456681583,19.8967753704,14.0120423005,0.920789495951,13.0912528045
 10/31  21:00:00,33.1981719676,0.366437282084,0.584778753314,0.0,9.18739968257,17.702556249,12.5958444474,1.89509216636,10.700752281
 10/31  22:00:00,26.0307328716,0.325509663342,0.393579837807,0.0,5.91811778209,14.0365255879,12.4464107118,3.11165872988,9.33475198187
 10/31  23:00:00,19.9558788359,0.301721851735,0.239022685078,0.0,3.54045821811,10.5176760807,9.54135441157,4.30460332715,5.23675108442
 10/31  24:00:00,16.1607497271,0.316436209893,0.132434773869,0.0,2.55330491699,7.80157382632,7.45760516456,5.80660486541,1.65100029915
 11/01  01:00:00,15.5892906657,0.352775345022,0.113361193254,0.0,2.55330491699,7.21284921042,7.78564498243,6.81666289384,0.968982088587
 11/01  02:00:00,15.3063034733,0.377046771862,0.100464881988,0.0,2.55330491699,6.91848690247,7.91121565354,7.45517502194,0.456040631604
 11/01  03:00:00,15.1648290001,0.389107127727,0.09411120688,0.0,2.55330491699,6.7713057485,8.2119463975,7.75588981858,0.456056578921
 11/01  04:00:00,17.2400089681,0.380376134321,0.101528720526,0.0,3.82705111198,7.57405300124,8.42992537895,7.46055759672,0.969367782223
 11/01  05:00:00,21.8062479139,0.392093564616,0.117437774045,0.0,6.02426329834,9.91545327661,12.497515391,7.58968556537,4.90782982562
 11/01  06:00:00,27.1964404611,0.390076768,0.19139603779,0.0,6.51253267309,14.7454349813,23.2110259578,6.82341547216,16.3876104857
 11/01  07:00:00,30.1461200613,0.397009922177,0.215009848499,0.0,6.01364874671,18.163451543,24.2050905316,6.78900322402,17.4160873076
 11/01  08:00:00,24.0509292679,0.718574923409,0.101004602764,0.0,4.35151303671,18.8798367041,25.6172016116,8.88635586166,16.7308457499
 11/01  09:00:00,21.2186837941,0.739065655593,0.0719002372644,0.0,3.78894180059,16.6187760998,24.3549822385,9.67986720325,14.6751150352
 11/01  10:00:00,18.3085514535,0.743223593044,0.0742366623735,0.0,3.78894180059,13.7021493968,23.0649419088,9.76031401981,13.304627889
 11/01  11:00:00,18.5021987976,0.752729672601,0.111196773064,0.0,3.78894180059,13.8493305508,20.396549529,9.66158503917,10.7349644899
 11/01  12:00:00,18.1692131366,0.773634097722,0.0677479050623,0.0,3.69398621738,13.6338449159,20.0354524681,10.6709751244,9.36447734366
 11/01  13:00:00,17.8818718016,0.782876221783,0.0494478439204,0.0,3.78894180059,13.2606059349,19.4746687821,11.1380567981,8.336611984
 11/01  14:00:00,17.7314881746,0.80426412422,0.0248574685572,0.0,3.78894180059,13.1134247809,19.2847215769,11.9759749525,7.30874662434
 11/01  15:00:00,19.0997433841,0.815565821406,0.0168015275046,0.0,4.71240779196,13.5549682428,20.7143666249,12.3777546409,8.336611984
 11/01  16:00:00,26.5606505822,0.806805033321,0.0361161263211,0.0,7.18559832057,18.5321311015,21.6736181879,11.9665190577,9.70709913021
 11/01  17:00:00,32.2797670456,0.482558371108,0.101722982713,0.0,8.38069375907,23.3147919321,22.9285637083,10.1378684992,12.7906952092
 11/01  18:00:00,37.9945764342,0.471574879903,0.188812395391,0.0,10.6415932552,23.1212625696,23.9146469075,8.89691008569,15.0177368218
 11/01  19:00:00,38.8116203917,0.489609872153,0.171432672197,0.0,12.3080778603,20.4854999863,23.8599470031,9.52745375439,14.3324932487
 11/01  20:00:00,38.3706233772,0.51611957412,0.144046848881,0.0,12.456681583,19.8967753704,23.6183753337,10.485058338,13.1333169957
 11/01  21:00:00,32.8940364485,0.557605815698,0.0894747006534,0.0,9.18739968257,17.702556249,22.8938835923,12.1589191025,10.7349644899
 11/01  22:00:00,25.9523142824,0.616772595811,0.0238983160993,0.0,5.91811778209,14.0365255879,23.785357232,14.4208798884,9.36447734366
 11/01  23:00:00,20.1120528087,0.696918509613,0.0,0.0,3.54045821811,10.5176760807,21.9279089217,16.6748930167,5.25301590502
 11/01  24:00:00,16.4931166022,0.781237858778,0.0,0.0,2.55330491699,7.80157382632,20.3938999907,18.7384128445,1.65548714621
 11/02  01:00:00,15.9414354289,0.818281301451,0.0,0.0,2.55330491699,7.21284921042,20.5209455743,19.5497175171,0.971228057181
 11/02  02:00:00,15.6965624202,0.867770600699,0.0,0.0,2.55330491699,6.91848690247,21.2239543811,20.7673519794,0.456602401686
 11/02  03:00:00,15.5866549992,0.905044333746,0.0,0.0,2.55330491699,6.7713057485,22.170300646,21.7136822011,0.45661844484
 11/02  04:00:00,17.667478709,0.909374595712,0.0,0.0,3.82705111198,7.57405300124,22.7825529434,21.8109368675,0.971616075872
 11/02  05:00:00,22.1690703341,0.87235375895,0.0,0.0,6.02426329834,9.91545327661,25.7951160833,20.8720926565,4.92302342686
 11/02  06:00:00,27.4199225585,0.804954903213,0.0,0.0,6.51253267309,14.7454349813,35.6118754531,19.1713364526,16.4405390005
 11/02  07:00:00,30.3261574133,0.792057122682,0.0,0.0,6.01364874671,18.163451543,36.3452478195,18.8728527401,17.4723950794
 11/02  08:00:00,24.3806833235,1.14933358184,0.0,0.0,4.35151303671,18.8798367041,37.7142776873,20.9293764872,16.7849012001
 11/02  09:00:00,21.487808912,1.08009101081,0.0,0.0,3.78894180059,16.6187760998,33.7733099118,19.0508963578,14.722413554
 11/02  10:00:00,18.4500990627,0.959007864631,0.0,0.0,3.78894180059,13.7021493968,29.1249078805,15.7774860935,13.347421787
 11/02  11:00:00,18.6026035158,0.86352502914,0.100806134728,0.0,3.78894180059,13.8493305508,23.1543311869,12.3850189631,10.7693122238
 11/02  12:00:00,18.2602083699,0.845149949005,0.0872272871206,0.0,3.69398621738,13.6338449159,21.5421146598,12.147794203,9.39432045672
 11/02  13:00:00,17.8829198456,0.817983099511,0.0153890102247,0.0,3.78894180059,13.2606059349,20.6668022227,12.3037255913,8.36307663143
 11/02  14:00:00,17.6937062817,0.759825996374,0.0315137034957,0.0,3.78894180059,13.1134247809,18.0456730034,10.7138401973,7.33183280614
 11/02  15:00:00,19.0341254273,0.720010780386,0.0467386117207,0.0,4.71240779196,13.5549682428,17.9469292896,9.58385265817,8.36307663143
 11/02  16:00:00,26.4605940488,0.695542306659,0.0473223195691,0.0,7.18559832057,18.5321311015,18.7223526714,8.98428427288,9.73806839848
 11/02  17:00:00,32.1467797167,0.354906335885,0.0963876890447,0.0,8.38069375907,23.3147919321,19.8860834557,7.05428358139,12.8317998743
 11/02  18:00:00,38.6909399447,0.340753158124,0.123164294349,0.0,10.6415932552,23.1212625696,21.5241866175,6.45802512173,15.0661614958
 11/02  19:00:00,38.6247619748,0.363423861485,0.110760265911,0.0,12.3080778603,20.4854999863,21.5094941092,7.1308284969,14.3786656123
 11/02  20:00:00,38.2017487534,0.400633374566,0.0906584246532,0.0,12.456681583,19.8967753704,21.4186367723,8.24308895614,13.1755478161
 11/02  21:00:00,32.7705043976,0.466774106304,0.0567743591793,0.0,9.18739968257,17.702556249,21.0169214561,10.2476092323,10.7693122238
 11/02  22:00:00,25.8697791423,0.552286447146,0.00584932469212,0.0,5.91811778209,14.0365255879,22.3566145207,12.9622940639,9.39432045672
 11/02  23:00:00,20.0966539346,0.681519635536,0.0,0.0,3.54045821811,10.5176760807,21.5818645938,16.3125194382,5.26934515556
 11/02  24:00:00,16.5279618782,0.816083134824,0.0,0.0,2.55330491699,7.80157382632,21.4361924261,19.7762006591,1.65999176705
 11/03  01:00:00,16.0102997506,0.887145623147,0.0,0.0,2.55330491699,7.21284921042,22.5315859888,21.5581033768,0.973482612001
 11/03  02:00:00,15.7770691836,0.948277364087,0.0,0.0,2.55330491699,6.91848690247,23.5844864255,23.1273201198,0.457166305672
 11/03  03:00:00,15.6925807002,1.01097003472,0.0,0.0,2.55330491699,6.7713057485,25.2527549383,24.7955724982,0.457182440164
 11/03  04:00:00,17.8184675202,1.06036340693,0.0,0.0,3.82705111198,7.57405300124,27.1373882891,26.163515442,0.973872847009
 11/03  05:00:00,22.3218223089,1.02510573374,0.0,0.0,6.02426329834,9.91545327661,30.0788876958,25.1406144137,4.93827328207
 11/03  06:00:00,27.5758746005,0.960906945217,0.0,0.0,6.51253267309,14.7454349813,39.9094329709,23.415772099,16.4936608719
 11/03  07:00:00,30.5223542785,0.988253987874,0.0,0.0,6.01364874671,18.163451543,41.7678105472,24.2389021982,17.5289083489
 11/03  08:00:00,24.5121750823,1.28082534063,0.0,0.0,4.35151303671,18.8798367041,41.5350693994,24.6959154719,16.8391539275
 11/03  09:00:00,21.5507556215,1.14303772031,0.0,0.0,3.78894180059,16.6187760998,35.6363512279,20.8664665374,14.7698846905
 11/03  10:00:00,18.4905977439,0.995747464792,0.00375908105166,0.0,3.78894180059,13.7021493968,30.2245829635,16.8342111007,13.3903718628
 11/03  11:00:00,18.6500354012,0.899949826075,0.111813223213,0.0,3.78894180059,13.8493305508,23.9911511317,13.1873658208,10.803785311
 11/03  12:00:00,18.3254434965,0.8191531874,0.178459175338,0.0,3.69398621738,13.6338449159,19.9367256305,10.5124531472,9.4242724833
 11/03  13:00:00,17.9729035749,0.745160620839,0.178195218205,0.0,3.78894180059,13.2606059349,17.1615118187,8.77187395611,8.38963786255
 11/03  14:00:00,17.7930318526,0.681903564138,0.20876170663,0.0,3.78894180059,13.1134247809,14.4918672952,7.13686405341,7.3550032418
 11/03  15:00:00,19.1161234699,0.617548655937,0.231198778717,0.0,4.71240779196,13.5549682428,13.9141290471,5.52449118455,8.38963786255
 11/03  16:00:00,26.5162719992,0.560621104607,0.237921472055,0.0,7.18559832057,18.5321311015,13.8733551736,4.1042044834,9.76915069022
 11/03  17:00:00,32.1443710759,0.237157073934,0.211728310134,0.0,8.38069375907,23.3147919321,15.9576018645,3.08454731206,12.8730545525
 11/03  18:00:00,38.6615269955,0.248900619615,0.185603883561,0.0,10.6415932552,23.1212625696,18.7262468235,3.61148392602,15.1147628974
 11/03  19:00:00,38.6133557912,0.325055100686,0.137722843144,0.0,12.3080778603,20.4854999863,20.3788444688,5.9538379852,14.4250064836
 11/03  20:00:00,38.1949003174,0.36795965785,0.116483705438,0.0,12.456681583,19.8967753704,20.4590206521,7.24108789273,13.2179327594
 11/03  21:00:00,32.7761319722,0.445818133419,0.0833579066724,0.0,9.18739968257,17.702556249,20.376023226,9.572237915,10.803785311
 11/03  22:00:00,25.9102962649,0.57473869775,0.0239141966415,0.0,5.91811778209,14.0365255879,23.0060894117,13.5818169284,9.4242724833
 11/03  23:00:00,20.1255685239,0.71043422475,0.0,0.0,3.54045821811,10.5176760807,22.6270497145,17.3413157142,5.2857340003
 11/03  24:00:00,16.5928112752,0.880932531777,0.0,0.0,2.55330491699,7.80157382632,23.4683626036,21.8038497759,1.66451282767
 11/04  01:00:00,16.0835020143,0.960347886879,0.0,0.0,2.55330491699,7.21284921042,24.6946829503,23.7189378637,0.975745086615
 11/04  02:00:00,15.8404744665,1.01168264705,0.0,0.0,2.55330491699,6.91848690247,25.3490447493,24.8913125725,0.457732176786
 11/04  03:00:00,15.7965709206,1.11496025509,0.0,0.0,2.55330491699,6.7713057485,28.1962412091,27.7384928111,0.457748398059
 11/04  04:00:00,17.9386987722,1.18059465897,0.0,0.0,3.82705111198,7.57405300124,30.5512152827,29.5750778549,0.976137427819
 11/04  05:00:00,22.4594458505,1.16272927527,0.0,0.0,6.02426329834,9.91545327661,34.0142051866,29.0606303121,4.95357487453
 11/04  06:00:00,27.7165024688,1.10153481355,0.0,0.0,6.51253267309,14.7454349813,43.9505976948,27.4036373279,16.5469603669
 11/04  07:00:00,30.4196907127,1.07911978449,0.0,0.0,6.01364874671,17.9699221805,44.276495334,26.6908849536,17.5856103804
 11/04  08:00:00,22.8683893232,1.08345315024,0.0,0.0,3.66783283761,18.1171033345,43.6759278557,26.7823399898,16.8935878659
 11/04  09:00:00,19.9064145721,0.94511023956,0.0,0.0,3.10526160149,15.8560427302,37.7604411044,22.9429267179,14.8175143865
 11/04  10:00:00,16.7850858228,0.740408193374,0.0,0.0,3.10526160149,12.9394160272,30.8506921137,17.4172267164,13.4334653973
 11/04  11:00:00,16.8223096846,0.604781339932,0.0256695614532,0.0,3.10526160149,13.0865971812,24.5324794184,13.6941058758,10.8383735426
 11/04  12:00:00,16.6509388916,0.514290192424,0.0919710700182,0.0,3.10526160149,12.9394160272,20.2570248099,10.8027002565,9.45432455339
 11/04  13:00:00,16.1712263685,0.434772337166,0.133319864112,0.0,3.10526160149,12.4978725653,16.9257406944,8.50945288292,8.4162878115
 11/04  14:00:00,15.9863087794,0.35551358266,0.174842183581,0.0,3.10526160149,12.3506914113,13.6506302931,6.27237922354,7.37825106961
 11/04  15:00:00,17.3060415053,0.297265155971,0.18781388279,0.0,4.02872759285,12.7922348732,13.2420734205,4.82578560901,8.4162878115
 11/04  16:00:00,24.7149057665,0.237216405083,0.206373507516,0.0,6.50191812146,17.7693977319,13.0769278062,3.27659100547,9.80033680069
 11/04  17:00:00,31.9076633749,0.192760749312,0.21294629616,0.0,8.38069375907,23.1212625696,15.097437983,2.18299095661,12.9144470264
 11/04  18:00:00,38.6336898041,0.186306314767,0.220360997023,0.0,10.6415932552,23.1212625696,17.103468268,1.93994163422,15.1635266338
 11/04  19:00:00,38.5524199057,0.202436399072,0.199405659249,0.0,12.3080778603,20.4854999863,16.9753222838,2.50382014457,14.4715021392
 11/04  20:00:00,38.1126481965,0.216262057383,0.185929184973,0.0,12.456681583,19.8967753704,16.2216555482,2.96119627453,13.2604592737
 11/04  21:00:00,32.650656787,0.237647985799,0.16605286909,0.0,9.18739968257,17.702556249,14.4885545733,3.65018103069,10.8383735426
 11/04  22:00:00,25.7159703759,0.292899463663,0.111427541764,0.0,5.91811778209,14.0365255879,14.911436227,5.45711167359,9.45432455339
 11/04  23:00:00,19.8323925951,0.361156960827,0.0561013351503,0.0,3.54045821811,10.5176760807,12.9227404657,7.62056287988,5.30217758582
 11/04  24:00:00,16.1415044863,0.422619541107,0.00700620181752,0.0,2.55330491699,7.80157382632,11.23401403,9.56496504082,1.66904898919
 11/05  01:00:00,15.5991345879,0.475980460434,0.0,0.0,2.55330491699,7.21284921042,11.8802443626,10.9022295503,0.978014812245
 11/05  02:00:00,15.3528536831,0.524061863595,0.0,0.0,2.55330491699,6.91848690247,12.5595620751,12.1012622275,0.458299847667
 11/05  03:00:00,15.2427535379,0.561142872369,0.0,0.0,2.55330491699,6.7713057485,13.4656358872,13.0073197361,0.45831615111
 11/05  04:00:00,17.3342602881,0.576156174825,0.0,0.0,3.82705111198,7.57405300124,14.3340855473,13.3556763991,0.978409148173
 11/05  05:00:00,21.8484592139,0.551742638683,0.0,0.0,6.02426329834,9.91545327661,17.7184154024,12.7494917302,4.96892367223
 11/05  06:00:00,27.1119511918,0.496983536498,0.0,0.0,6.51253267309,14.7454349813,28.0171928239,11.4167711241,16.6004216998
 11/05  07:00:00,29.8414234704,0.50085254218,0.0,0.0,6.01364874671,17.9699221805,29.1881719377,11.5456875559,17.6424843818
 11/05  08:00:00,22.4630966083,0.678160435301,0.0,0.0,3.66783283761,18.1171033345,33.1432105204,16.1950236254,16.948186895
 11/05  09:00:00,19.7712388464,0.809934513851,0.0,0.0,3.10526160149,15.8560427302,34.6494462916,19.7841577547,14.8652885369
 11/05  10:00:00,16.8542504131,0.809572783697,0.0,0.0,3.10526160149,12.9394160272,33.2216334212,19.7449437925,13.4766896287
 11/05  11:00:00,17.0002620864,0.808403303223,0.0,0.0,3.10526160149,13.0865971812,30.5483788567,19.6753121811,10.8730666756
 11/05  12:00:00,16.8383170567,0.793639427507,0.0,0.0,3.10526160149,12.9394160272,28.7308556194,19.246387852,9.48446776736
 11/05  13:00:00,16.3716464277,0.768512260496,0.0,0.0,3.10526160149,12.4978725653,27.0755679664,18.6325493803,8.44301858615
 11/05  14:00:00,16.2015087573,0.745555744143,0.0,0.0,3.10526160149,12.3506914113,25.4154265701,18.0138571651,7.40156940494
 11/05  15:00:00,17.4845220904,0.6635596239,0.0,0.0,4.02872759285,12.7922348732,24.3028422932,15.859823707,8.44301858615
 11/05  16:00:00,24.7879055195,0.51658966558,0.0,0.0,6.50191812146,17.7693977319,21.9507576954,12.119140201,9.83161749443
 11/05  17:00:00,31.9328267592,0.410632223281,0.0202382065382,0.0,8.38069375907,23.1212625696,22.240229476,9.28426443795,12.9559650381
 11/05  18:00:00,38.6710710468,0.409543569682,0.0345049848087,0.0,10.6415932552,23.1212625696,24.3273787909,9.11494052691,15.212438264
 11/05  19:00:00,38.6259390087,0.462431729271,0.0129294320413,0.0,12.3080778603,20.4854999863,25.2629853776,10.7448465677,14.5181388099
 11/05  20:00:00,38.2293868975,0.518584582674,0.000345360670833,0.0,12.456681583,19.8967753704,25.6664843739,12.3633696087,13.3031147651
 11/05  21:00:00,32.8339472161,0.58699128392,0.0,0.0,9.18739968257,17.702556249,25.0039790013,14.1309123256,10.8730666756
 11/05  22:00:00,26.0204090938,0.708765723328,0.0,0.0,5.91811778209,14.0365255879,26.7789248272,17.2944570599,9.48446776736
 11/05  23:00:00,20.2745076678,0.859373368684,0.0,0.0,3.54045821811,10.5176760807,26.5703596019,21.2516885594,5.31867104252
 11/05  24:00:00,16.6968729364,0.984994193056,0.0,0.0,2.55330491699,7.80157382632,26.2256867119,24.5520878036,1.67359890828
 11/06  01:00:00,16.7337445078,1.02186576447,0.0,0.0,2.55330491699,7.80157382632,27.0703010843,25.3944389101,1.67586217418
 11/06  02:00:00,16.2107284129,1.08757428546,0.0,0.0,2.55330491699,7.21284921042,28.0729759776,27.0921857551,0.980790222556
 11/06  03:00:00,15.9920376821,1.16324586267,0.0,0.0,2.55330491699,6.91848690247,29.6322826353,29.1733066567,0.458975978583
 11/06  04:00:00,15.8870066235,1.20539595799,0.0,0.0,2.55330491699,6.7713057485,30.6727568969,30.2137708777,0.458986019242
 11/06  05:00:00,18.01081401,1.25270989672,0.0,0.0,3.82705111198,7.57405300124,32.4884860862,31.5074530029,0.981033083276
 11/06  06:00:00,22.5526168647,1.25590028955,0.0,0.0,6.02426329834,9.91545327661,36.6339890616,31.6486660291,4.98532303241
 11/06  07:00:00,27.773068023,1.15810036774,0.0,0.0,6.51253267309,14.7454349813,45.6159147386,28.9616474693,16.6542672693
 11/06  08:00:00,25.2066708619,1.0295705713,0.0,0.0,6.01364874671,18.163451543,43.2060884851,25.5065742164,17.6995142687
 11/06  09:00:00,24.4678980178,1.23654827606,0.0,0.0,4.35151303671,18.8798367041,40.5846376699,23.5817028223,17.0029348476
 11/06  10:00:00,21.502216403,1.09449850184,0.0,0.0,3.78894180059,16.6187760998,34.4032608427,19.4900678487,14.913192994
 11/06  11:00:00,18.49307694,1.00198574189,0.0,0.0,3.78894180059,13.7021493968,30.6307265744,17.110694818,13.5200317564
 11/06  12:00:00,18.5288705193,0.888027849542,0.00257031785111,0.0,3.78894180059,13.8493305508,25.1938012254,14.2859467893,10.9078544361
 11/06  13:00:00,18.1765470278,0.817055124856,0.0316607691325,0.0,3.69398621738,13.6338449159,21.7734740097,12.2587808112,9.51469319858
 11/06  14:00:00,17.8557771073,0.745459618778,0.0607697525843,0.0,3.78894180059,13.2606059349,18.6519546518,10.1821323814,8.46982227044
 11/06  15:00:00,17.6702289443,0.698616557773,0.0692458046586,0.0,3.78894180059,13.1134247809,16.4024767033,8.97752536103,7.42495134229
 11/06  16:00:00,19.0224353951,0.70539099848,0.0496683614264,0.0,4.71240779196,13.5549682428,17.9019879511,9.43216568066,8.46982227044
 11/06  17:00:00,26.4601854618,0.711790476054,0.0306655631982,0.0,7.18559832057,18.5321311015,19.7080523502,9.84506884228,9.86298350796
 11/06  18:00:00,36.6253068781,0.434697874593,0.0309566450341,0.0,8.38069375907,23.3147919321,22.9737486809,9.97615238852,12.9975962924
 11/06  19:00:00,39.5995401576,0.441187007071,0.0384973249217,0.0,10.6415932552,23.1212625696,25.2895804917,10.0280971884,15.2614833034
 11/06  20:00:00,38.6592246147,0.48572490636,0.022921860923,0.0,12.3080778603,20.4854999863,25.8972506534,11.3323479689,14.5649026846
 11/06  21:00:00,38.2524195972,0.532407392943,0.00955525009674,0.0,12.456681583,19.8967753704,25.9866305086,12.6407439068,13.3458866018
 11/06  22:00:00,32.8486558629,0.60169993071,0.0,0.0,9.18739968257,17.702556249,25.4043732041,14.4965187681,10.9078544361
 11/06  23:00:00,26.0424947241,0.730851353609,0.0,0.0,5.91811778209,14.0365255879,27.257275536,17.7425823375,9.51469319858
 11/06  24:00:00,20.3190502402,0.903915941113,0.0,0.0,3.54045821811,10.5176760807,27.5713806844,22.2361711984,5.33520948601
 11/07  01:00:00,16.7809958454,1.06911710197,0.0,0.0,2.55330491699,7.80157382632,28.3114657884,26.631037921,1.68042786745
 11/07  02:00:00,16.3118538959,1.18869976843,0.0,0.0,2.55330491699,7.21284921042,30.8830163809,29.8999417498,0.983074631131
 11/07  03:00:00,16.1341909874,1.30539916789,0.0,0.0,2.55330491699,6.91848690247,33.5537876036,33.0942404089,0.459547194695
 11/07  04:00:00,16.1071573513,1.42554668576,0.0,0.0,2.55330491699,6.7713057485,36.910242665,36.4506853909,0.459557274102
 11/07  05:00:00,18.1977429233,1.43963881008,0.0,0.0,3.82705111198,7.57405300124,37.6038042608,36.6204858272,0.983318433609
 11/07  06:00:00,22.7541036932,1.457387118,0.0,0.0,6.02426329834,9.91545327661,42.2247032179,37.2239475196,5.00075569833
 11/07  07:00:00,28.0505772726,1.43560961731,0.0,0.0,6.51253267309,14.7454349813,53.5620730832,36.8540681888,16.7080048944
 11/07  08:00:00,25.4563653952,1.27926510456,0.0,0.0,6.01364874671,18.163451543,50.2748425017,32.5181608701,17.7566816316
 11/07  09:00:00,24.6116960258,1.38034628408,0.0,0.0,4.35151303671,18.8798367041,44.3499475617,27.2921320545,17.0578155073
 11/07  10:00:00,21.6465878584,1.23886995724,0.0,0.0,3.78894180059,16.6187760998,38.072131352,23.1109177809,14.9612135711
 11/07  11:00:00,18.5853215213,1.08880878874,0.00542153443227,0.0,3.78894180059,13.7021493968,32.7768800433,19.213401098,13.5634789453
 11/07  12:00:00,18.6861771286,0.976968443185,0.0709363335149,0.0,3.78894180059,13.8493305508,26.5907118681,15.6479853462,10.9427265219
 11/07  13:00:00,18.260795335,0.852643340538,0.0803208606914,0.0,3.69398621738,13.6338449159,22.0266852108,12.4816933147,9.54499189606
 11/07  14:00:00,17.9275586268,0.784884948172,0.0931259426882,0.0,3.78894180059,13.2606059349,19.2528757692,10.7561848425,8.4966909267
 11/07  15:00:00,17.730219946,0.73256576318,0.0952876009079,0.0,3.78894180059,13.1134247809,16.9906255792,9.54223562187,7.44838995733
 11/07  16:00:00,19.0539488285,0.71062764784,0.0759451454755,0.0,4.71240779196,13.5549682428,17.8017941528,9.30510322615,8.4966909267
 11/07  17:00:00,26.4854008459,0.717799292573,0.049872130713,0.0,7.18559832057,18.5321311015,19.7678633702,9.87343781765,9.89442555252
 11/07  18:00:00,36.6211380476,0.407287465686,0.0541982234582,0.0,8.38069375907,23.3147919321,22.1220665741,9.08273811345,13.0393284606
 11/07  19:00:00,39.5717381482,0.383550697725,0.0683316249121,0.0,10.6415932552,23.1212625696,23.5720655886,8.26141836101,15.3106472276
 11/07  20:00:00,38.6333175743,0.428777296132,0.0539624308295,0.0,12.3080778603,20.4854999863,24.1622738888,9.55049397412,14.6117799147
 11/07  21:00:00,38.2171701416,0.461423286878,0.0452899005843,0.0,12.456681583,19.8967753704,23.8116809805,10.4229188634,13.3887621171
 11/07  22:00:00,32.7871565155,0.514170576744,0.0260300065832,0.0,9.18739968257,17.702556249,22.8686723918,11.9259458699,10.9427265219
 11/07  23:00:00,25.9378047937,0.626161423194,0.0,0.0,5.91811778209,14.0365255879,24.5664930061,15.0215011101,9.54499189606
 11/07  24:00:00,20.1534743759,0.738340076829,0.0,0.0,3.54045821811,10.5176760807,23.11873297,17.7669449514,5.3517880186
 11/08  01:00:00,16.5580908461,0.8462121027,0.0,0.0,2.55330491699,7.80157382632,22.1219226383,20.4369186938,1.68500394451
 11/08  02:00:00,16.0299550132,0.906800885711,0.0,0.0,2.55330491699,7.21284921042,22.9213960301,21.9360319033,0.985364126821
 11/08  03:00:00,15.7761147787,0.947322959262,0.0,0.0,2.55330491699,6.91848690247,23.3925702082,22.932450534,0.460119674237
 11/08  04:00:00,15.6572744151,0.975663749594,0.0,0.0,2.55330491699,6.7713057485,24.0841463718,23.6240165823,0.460129789436
 11/08  05:00:00,17.731493283,0.973389169741,0.0,0.0,3.82705111198,7.57405300124,24.4732230136,23.487614214,0.985608799562
 11/08  06:00:00,22.2221066501,0.925390074888,0.0,0.0,6.02426329834,9.91545327661,27.2350143612,22.2187927661,5.01622159503
 11/08  07:00:00,27.4568318002,0.841864144937,0.0,0.0,6.51253267309,14.7454349813,36.8669942494,20.105137589,16.7618566604
 11/08  08:00:00,25.8824441197,0.812510495735,0.0,0.0,6.01364874671,18.163451543,37.2057546991,19.3917843957,17.8139703035
 11/08  09:00:00,24.387699481,1.15634973931,0.0,0.0,4.35151303671,18.8798367041,38.1338901002,21.021077477,17.1128126232
 11/08  10:00:00,21.5333662193,1.12564831808,0.0,0.0,3.78894180059,16.6187760998,35.0532487156,20.043912668,15.0093360476
 11/08  11:00:00,18.5445315171,1.05344031902,0.0,0.0,3.78894180059,13.7021493968,31.7608852595,18.1538669307,13.6070183287
 11/08  12:00:00,18.6210341768,0.982761824927,0.0,0.0,3.78894180059,13.8493305508,27.3590576736,16.3813850676,10.977672606
 11/08  13:00:00,18.2632950207,0.935463886899,0.0,0.0,3.69398621738,13.6338449159,24.8149272712,15.2395723841,9.57535488715
 11/08  14:00:00,17.9524599108,0.902912174899,0.0,0.0,3.78894180059,13.2606059349,22.9746154205,14.4509988224,8.52361659804
 11/08  15:00:00,17.7766875929,0.87432101101,0.0,0.0,3.78894180059,13.1134247809,21.2436292146,13.7717509056,7.47187830893
 11/08  16:00:00,19.1147060303,0.847329995053,0.0,0.0,4.71240779196,13.5549682428,21.670905335,13.1472887369,8.52361659804
 11/08  17:00:00,26.4978319286,0.78010250607,0.0,0.0,7.18559832057,18.5321311015,21.4494389669,11.52350465,9.92593431686
 11/08  18:00:00,36.5585115782,0.398859219733,0.0,0.0,8.38069375907,23.3147919321,22.2239696336,9.14282044945,13.0811491842
 11/08  19:00:00,39.4755676593,0.355711833671,0.0,0.0,10.6415932552,23.1212625696,23.5073138616,8.14739838432,15.3599154773
 11/08  20:00:00,38.5088933348,0.35831548746,0.0,0.0,12.3080778603,20.4854999863,22.8666331374,8.20787651954,14.6587566179
 11/08  21:00:00,38.0888807187,0.378423764535,0.0,0.0,12.456681583,19.8967753704,22.1124888359,8.68076022201,13.4317286139
 11/08  22:00:00,32.6923724673,0.445416535095,0.0,0.0,9.18739968257,17.702556249,21.2982797323,10.3206071264,10.977672606
 11/08  23:00:00,25.8423693925,0.530726021989,0.0,0.0,5.91811778209,14.0365255879,21.9530174597,12.3776625726,9.57535488715
 11/08  24:00:00,20.037332181,0.622197881901,0.0,0.0,3.54045821811,10.5176760807,19.9587550098,14.5903532791,5.36840173071
 11/09  01:00:00,16.4245681951,0.712689451734,0.0,0.0,2.55330491699,7.80157382632,18.4550624795,16.7654734274,1.68958905211
 11/09  02:00:00,15.8697062136,0.746552086138,0.0,0.0,2.55330491699,7.21284921042,18.5311022284,17.5434441965,0.987658031943
 11/09  03:00:00,15.6046802322,0.775888412726,0.0,0.0,2.55330491699,6.91848690247,18.706185015,18.2454917673,0.460693247716
 11/09  04:00:00,15.4771206062,0.795509940742,0.0,0.0,2.55330491699,6.7713057485,19.1821157048,18.721412309,0.460703395727
 11/09  05:00:00,17.56534267,0.807238556692,0.0,0.0,3.82705111198,7.57405300124,20.0398166585,19.0519131556,0.987903502876
 11/09  06:00:00,22.0512889827,0.754572407519,0.0,0.0,6.02426329834,9.91545327661,22.7757909208,17.7440747796,5.0317161412
 11/09  07:00:00,27.2880000276,0.67303237228,0.0,0.0,6.51253267309,14.7454349813,32.5677174048,15.7519107863,16.8158066186
 11/09  08:00:00,25.6911326941,0.621199070164,0.0,0.0,6.01364874671,18.163451543,32.3689145632,14.4975512445,17.8713633188
 11/09  09:00:00,24.0889354184,0.857585676694,0.0,0.0,4.35151303671,18.8798367041,30.5215862021,13.3536762934,17.1679099087
 11/09  10:00:00,21.1918296724,0.784111771207,0.0,0.0,3.78894180059,16.6187760998,26.509599797,11.4520536247,15.0575461723
 11/09  11:00:00,18.1103269315,0.619235733375,0.0,0.0,3.78894180059,13.7021493968,21.1661475409,7.51551052786,13.650637013
 11/09  12:00:00,18.1925640934,0.488941983943,0.0653497575762,0.0,3.78894180059,13.8493305508,14.9626093942,3.94992705479,11.0126823394
 11/09  13:00:00,17.9344108634,0.437848158818,0.168731570784,0.0,3.69398621738,13.6338449159,11.5929443726,1.9871711925,9.60577318013
 11/09  14:00:00,17.7379846717,0.419727214726,0.268709721091,0.0,3.78894180059,13.2606059349,9.71403066836,1.16343935768,8.55059131068
 11/09  15:00:00,17.6134685397,0.399048200464,0.31205375734,0.0,3.78894180059,13.1134247809,8.04162467471,0.546215233481,7.49540944123
 11/09  16:00:00,18.9645080717,0.384278420437,0.31285361606,0.0,4.71240779196,13.5549682428,8.80158284591,0.250991535232,8.55059131068
 11/09  17:00:00,26.3800454034,0.378689031235,0.283626949598,0.0,7.18559832057,18.5321311015,10.1643314371,0.206830967192,9.95750046995
 11/09  18:00:00,36.460874722,0.0976649699388,0.203557393542,0.0,8.38069375907,23.3147919321,13.4410227669,0.317976688574,13.1230460783
 11/09  19:00:00,39.4239288313,0.10311127124,0.200961734452,0.0,10.6415932552,23.1212625696,15.7990340962,0.389760634103,15.4092734621
 11/09  20:00:00,38.4313996305,0.105949280538,0.174872502577,0.0,12.3080778603,20.4854999863,15.3888539834,0.683035100966,14.7058188825
 11/09  21:00:00,37.9720749428,0.116199874069,0.14541811457,0.0,12.456681583,19.8967753704,14.6592374549,1.18446408683,13.4747733681
 11/09  22:00:00,32.5042716893,0.129406904611,0.127908852556,0.0,9.18739968257,17.702556249,12.6733467808,1.66066444143,11.0126823394
 11/09  23:00:00,25.5590425514,0.1786930444,0.0687061365692,0.0,5.91811778209,14.0365255879,12.9565318408,3.35075866063,9.60577318013
 11/09  24:00:00,19.6935453856,0.274165662727,0.00424542377384,0.0,3.54045821811,10.5176760807,11.6014135192,6.21636781683,5.38504570234
 11/10  01:00:00,16.0863347361,0.374455992738,0.0,0.0,2.55330491699,7.80157382632,10.3094227283,8.615240894,1.69418183431
 11/10  02:00:00,15.5658869982,0.44273287075,0.0,0.0,2.55330491699,7.21284921042,11.2098840281,10.2199283606,0.989955667505
 11/10  03:00:00,15.3518329115,0.523041092001,0.0,0.0,2.55330491699,6.91848690247,12.6596479961,12.1983802508,0.461267745317
 11/10  04:00:00,15.2866246359,0.605013970368,0.0,0.0,2.55330491699,6.7713057485,14.7110013967,14.2497234736,0.461277923136
 11/10  05:00:00,17.4070172292,0.648913115922,0.0,0.0,3.82705111198,7.57405300124,16.3130840302,15.3228821662,0.990201864007
 11/10  06:00:00,21.9488658721,0.65214929694,0.0,0.0,6.02426329834,9.91545327661,20.4472501694,15.4000154223,5.04723474707
 11/10  07:00:00,27.2336980601,0.618730404828,0.0,0.0,6.51253267309,14.7454349813,31.4509484619,14.581109671,16.869838791
 11/10  08:00:00,25.6391265235,0.56919289952,0.0,0.0,6.01364874671,18.163451543,31.3226114424,13.3937677613,17.9288436811
 11/10  09:00:00,24.0115415871,0.780191845397,0.0,0.0,4.35151303671,18.8798367041,28.7795524171,11.5564613701,17.223091047
 11/10  10:00:00,21.1236426247,0.655513049672,0.0604116738383,0.0,3.78894180059,16.6187760998,22.9186575571,7.81282788883,15.1058296683
 11/10  11:00:00,18.2471260675,0.55399750423,0.202037365199,0.0,3.78894180059,13.7021493968,17.9450105605,4.25068847967,13.6943220808
 11/10  12:00:00,18.5200228701,0.503258713648,0.378491804563,0.0,3.78894180059,13.8493305508,13.1601544427,2.11240908832,11.0477453544
 11/10  13:00:00,18.4715208426,0.518922420189,0.624767288583,0.0,3.69398621738,13.6338449159,10.4729765705,0.836738803602,9.63623776691
 11/10  14:00:00,18.4092609159,0.538268708844,0.821444471196,0.0,3.78894180059,13.2606059349,8.70281332308,0.125206246768,8.57760707631
 11/10  15:00:00,18.3114685602,0.54705187651,0.862050101795,0.0,3.78894180059,13.1134247809,7.51897638572,0.0,7.51897638572
 11/10  16:00:00,19.6208536505,0.53793149798,0.815546117351,0.0,4.71240779196,13.5549682428,8.57760707631,0.0,8.57760707631
 11/10  17:00:00,26.9156385689,0.509529763493,0.688379382867,0.0,7.18559832057,18.5321311015,9.98911466377,0.0,9.98911466377
 11/10  18:00:00,36.8265600703,0.194906719877,0.47200099191,0.0,8.38069375907,23.3147919321,13.1650067356,0.0,13.1650067356
 11/10  19:00:00,39.6938995614,0.17653204918,0.397511686579,0.0,10.6415932552,23.1212625696,15.5199913691,0.0612848039244,15.4587065652
 11/10  20:00:00,38.5942492385,0.149331263956,0.294340127218,0.0,12.3080778603,20.4854999863,15.1298351597,0.37688238825,14.7529527714
 11/10  21:00:00,38.0750284327,0.156168255278,0.208403223263,0.0,12.456681583,19.8967753704,14.8821248869,1.36424125447,13.5178836324
 11/10  22:00:00,32.5921843359,0.196505039446,0.14872336431,0.0,9.18739968257,17.702556249,13.9687080317,2.92096267737,11.0477453544
 11/10  23:00:00,25.6618021996,0.259574001438,0.0905848276534,0.0,5.91811778209,14.0365255879,14.6735388544,5.0373010875,9.63623776691
 11/10  24:00:00,19.8114791489,0.36310937923,0.033235470512,0.0,3.54045821811,10.5176760807,13.5787515684,8.17703656382,5.40171500453
 11/11  01:00:00,16.1967857277,0.484906984338,0.0,0.0,2.55330491699,7.80157382632,13.215753568,11.5169726351,1.69878093287
 11/11  02:00:00,15.6806830518,0.55752892434,0.0,0.0,2.55330491699,7.21284921042,14.2135099076,13.2212535542,0.992256353407
 11/11  03:00:00,15.4415918905,0.612800071068,0.0,0.0,2.55330491699,6.91848690247,14.9735164862,14.5116734892,0.461842996947
 11/11  04:00:00,15.394406866,0.712796200477,0.0,0.0,2.55330491699,6.7713057485,17.5772661482,17.1154129467,0.461853201549
 11/11  05:00:00,17.5339918072,0.775887693934,0.0,0.0,3.82705111198,7.57405300124,19.7363700885,18.7438668862,0.992503202326
 11/11  06:00:00,22.1039440122,0.80722743695,0.0,0.0,6.02426329834,9.91545327661,24.6589526961,19.5961798804,5.06277281572
 11/11  07:00:00,27.3960096399,0.781041984591,0.0,0.0,6.51253267309,14.7454349813,35.8293945026,18.905457327,16.9239371755
 11/11  08:00:00,25.572960711,0.696556449464,0.0,0.0,6.01364874671,17.9699221805,34.6534413545,16.6670469863,17.9863943682
 11/11  09:00:00,22.3972802441,0.601803641148,0.0105404299626,0.0,3.66783283761,18.1171033345,31.2613983057,13.9830586088,17.2783396969
 11/11  10:00:00,19.5358285758,0.475944431605,0.0985798116877,0.0,3.10526160149,15.8560427302,24.9556407308,9.80146849385,15.1541722369
 11/11  11:00:00,16.6540039264,0.371724101015,0.237602195974,0.0,3.10526160149,12.9394160272,19.7729189999,6.03485840462,13.7380605953
 11/11  12:00:00,16.9154954605,0.320286997878,0.403349679435,0.0,3.10526160149,13.0865971812,14.5316606635,3.4488093962,11.0828512673
 11/11  13:00:00,17.0353425567,0.329866140332,0.660798787203,0.0,3.10526160149,12.9394160272,11.3014697091,1.6347300834,9.66673962568
 11/11  14:00:00,16.7899503914,0.339269860372,0.847546363822,0.0,3.10526160149,12.4978725653,9.06744065096,0.462784756491,8.60465589447
 11/11  15:00:00,16.7253854683,0.343036773949,0.926395681151,0.0,3.10526160149,12.3506914113,7.55436001924,0.0117878559737,7.54257216326
 11/11  16:00:00,17.9746981387,0.317912177164,0.835823495015,0.0,4.02872759285,12.7922348732,8.60465589447,0.0,8.60465589447
 11/11  17:00:00,25.2034871189,0.270115612795,0.662055652216,0.0,6.50191812146,17.7693977319,10.0681136539,0.0473461178148,10.0207675361
 11/11  18:00:00,37.5567290614,0.217823673844,0.479949058173,0.0,8.38069375907,23.1212625696,13.405608568,0.19858983826,13.2070187297
 11/11  19:00:00,39.7495283879,0.209216159337,0.420456402907,0.0,10.6415932552,23.1212625696,15.8938634349,0.385663287573,15.5082001473
 11/11  20:00:00,38.6606065949,0.199165006991,0.310863740523,0.0,12.3080778603,20.4854999863,16.0275516604,1.2274073339,14.8001443265
 11/11  21:00:00,38.1199110563,0.196959426188,0.212494675902,0.0,12.456681583,19.8967753704,15.7757931682,2.21474652805,13.5610466401
 11/11  22:00:00,32.6495916966,0.230064012323,0.172571752111,0.0,9.18739968257,17.702556249,14.5100939038,3.42724263647,11.0828512673
 11/11  23:00:00,25.7198422505,0.291113144117,0.117085735874,0.0,5.91811778209,14.0365255879,15.1346896593,5.46795003358,9.66673962568
 11/11  24:00:00,19.8812649922,0.41739784067,0.0487328523804,0.0,3.54045821811,10.5176760807,14.7613768768,9.34297217597,5.41840470084
 11/12  01:00:00,16.2569951072,0.544256160915,0.000860202892244,0.0,2.55330491699,7.80157382632,14.7649051556,13.061520168,1.70338498769
 11/12  02:00:00,15.7793299932,0.656175865708,0.0,0.0,2.55330491699,7.21284921042,16.9081005397,15.913541131,0.994559408639
 11/12  03:00:00,15.5961056102,0.767313790686,0.0,0.0,2.55330491699,6.91848690247,19.2889814037,18.8265625714,0.46241883229
 11/12  04:00:00,15.5449633769,0.863352711356,0.0,0.0,2.55330491699,6.7713057485,21.8198286944,21.3573996338,0.462429060629
 11/12  05:00:00,17.705818105,0.94771399172,0.0,0.0,3.82705111198,7.57405300124,24.5749949761,23.5801881398,0.994806836319
 11/12  06:00:00,22.2216435155,0.924926940315,0.0,0.0,6.02426329834,9.91545327661,27.8418644346,22.7635386901,5.07832574451
 11/12  07:00:00,27.5170537336,0.902086078324,0.0,0.0,6.51253267309,14.7454349813,39.1125461892,22.1344604387,16.9780857504
 11/12  08:00:00,25.7184965417,0.842092280194,0.0,0.0,6.01364874671,17.9699221805,38.5828567705,20.5388584336,18.0439983369
 11/12  09:00:00,22.5123390524,0.718581520363,0.00882135897987,0.0,3.66783283761,18.1171033345,34.2856670981,16.9520276012,17.333639497
 11/12  10:00:00,19.6272601516,0.570413980242,0.095541838826,0.0,3.10526160149,15.8560427302,27.2573453314,12.0547857694,15.202559562
 11/12  11:00:00,16.7330492028,0.442095101088,0.246276472295,0.0,3.10526160149,12.9394160272,21.3082297284,7.5263901247,13.7818396037
 11/12  12:00:00,17.0190200958,0.369084094722,0.458077217837,0.0,3.10526160149,13.0865971812,15.2091991518,4.09120946992,11.1179896819
 11/12  13:00:00,16.9181158149,0.341936208847,0.531501976883,0.0,3.10526160149,12.9394160272,12.577231084,2.87996136038,9.69726972362
 11/12  14:00:00,16.6417119175,0.352907399754,0.685670350576,0.0,3.10526160149,12.4978725653,10.4283634865,1.7966337316,8.63172975491
 11/12  15:00:00,16.4568438635,0.331736418204,0.669154432164,0.0,3.10526160149,12.3506914113,8.96788141779,1.40169163159,7.5661897862
