Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/12  16:00:00,17.7867606557,0.314718034615,0.651080154518,0.0,4.02872759285,12.7922348732,9.74033421167,1.10860445676,8.63172975491
 11/12  17:00:00,25.170854813,0.299338906317,0.600200052826,0.0,6.50191812146,17.7693977319,11.1000172674,1.04756755421,10.0524497132
 11/12  18:00:00,37.5302006177,0.249567477894,0.421676810386,0.0,8.38069375907,23.1212625696,14.6446496972,1.39558007788,13.2490696193
 11/12  19:00:00,39.7728074135,0.24659365678,0.406357931146,0.0,10.6415932552,23.1212625696,16.9419077817,1.3841682302,15.5577395515
 11/12  20:00:00,38.6965356143,0.237054567987,0.308903198937,0.0,12.3080778603,20.4854999863,16.9940833373,2.14670376486,14.8473795724
 11/12  21:00:00,38.1781113725,0.260383791001,0.207270627357,0.0,12.456681583,19.8967753704,17.3484966389,3.74424702999,13.6042496089
 11/12  22:00:00,32.7245378105,0.312732338061,0.164849540242,0.0,9.18739968257,17.702556249,16.5521096656,5.43411998366,11.1179896819
 11/12  23:00:00,25.8241517983,0.40718000423,0.105328423625,0.0,5.91811778209,14.0365255879,18.0856499231,8.38838019946,9.69726972362
 11/12  24:00:00,19.9760759996,0.521095850921,0.0398458496122,0.0,3.54045821811,10.5176760807,17.4207122079,11.9856023592,5.43510984877
 11/13  01:00:00,16.3390691068,0.627190363444,0.0,0.0,2.55330491699,7.80157382632,16.8030752034,15.0950825662,1.70799263716
 11/13  02:00:00,15.842604305,0.719450177557,0.0,0.0,2.55330491699,7.21284921042,18.395211562,17.3983474106,0.996864151484
 11/13  03:00:00,15.6376026601,0.80881084065,0.0,0.0,2.55330491699,6.91848690247,20.1348360975,19.6718410166,0.462995080856
 11/13  04:00:00,15.5932145689,0.911603903441,0.0,0.0,2.55330491699,6.7713057485,22.8516753897,22.3886700598,0.463005329868
 11/13  05:00:00,17.7537523336,0.995648220342,0.0,0.0,3.82705111198,7.57405300124,25.6592475653,24.6621354815,0.99711208379
 11/13  06:00:00,22.2706945789,0.973978003681,0.0,0.0,6.02426329834,9.91545327661,29.051308265,23.9574193386,5.09388892638
 11/13  07:00:00,27.4501690806,0.835201425291,0.0,0.0,6.51253267309,14.7454349813,37.0369847446,20.0047162655,17.0322684791
 11/13  08:00:00,25.8233723685,0.75343874454,0.0,0.0,6.01364874671,18.163451543,35.9985739658,17.8969354374,18.1016385284
 11/13  09:00:00,24.2077153563,0.952103057809,0.0242625567728,0.0,4.35151303671,18.8798367041,32.852998313,15.4640242423,17.3889740707
 11/13  10:00:00,21.3290913418,0.788575062849,0.132798377763,0.0,3.78894180059,16.6187760998,25.3211609473,10.0701836333,15.250977314
 11/13  11:00:00,18.4587736876,0.690647154144,0.277035335324,0.0,3.78894180059,13.7021493968,20.3090771446,6.48343100337,13.8256461412
 11/13  12:00:00,18.7281322099,0.651233587228,0.438626270704,0.0,3.78894180059,13.8493305508,15.3960833316,4.24293313929,11.1531501923
 11/13  13:00:00,18.5961458263,0.643067273072,0.625247419408,0.0,3.69398621738,13.6338449159,12.2235257581,2.49570673859,9.72781901952
 11/13  14:00:00,18.5377866625,0.642615616602,0.845623309984,0.0,3.78894180059,13.2606059349,9.86735723226,1.2085365923,8.65882063996
 11/13  15:00:00,18.4047393843,0.624240642006,0.878132160463,0.0,3.78894180059,13.1134247809,8.22760267451,0.637780414124,7.58982226039
 11/13  16:00:00,19.6521519685,0.596479634109,0.78829629914,0.0,4.71240779196,13.5549682428,9.24237642285,0.583555782899,8.65882063996
 11/13  17:00:00,26.9237238624,0.56816778058,0.637826659216,0.0,7.18559832057,18.5321311015,10.8912520361,0.807100223349,10.0841518127
 11/13  18:00:00,37.726981775,0.245336582375,0.429159500786,0.0,8.38069375907,23.3147919321,14.4930938279,1.20194687647,13.2911469514
 11/13  19:00:00,39.7277493944,0.240828394598,0.367065174139,0.0,10.6415932552,23.1212625696,17.1718567755,1.56454666831,15.6073101072
 11/13  20:00:00,38.6755674128,0.229820002584,0.295169562815,0.0,12.3080778603,20.4854999863,16.9698850109,2.07524049009,14.8946445208
 11/13  21:00:00,38.175941149,0.243081140419,0.222403054422,0.0,12.456681583,19.8967753704,16.8173365735,3.16985682891,13.6474797446
 11/13  22:00:00,32.7020552273,0.277773403894,0.177325891261,0.0,9.18739968257,17.702556249,15.6175701486,4.46441995636,11.1531501923
 11/13  23:00:00,25.7601482719,0.288161024615,0.160343876829,0.0,5.91811778209,14.0365255879,14.621679718,4.89386069847,9.72781901952
 11/13  24:00:00,19.8558016649,0.313015610325,0.127651755506,0.0,3.54045821811,10.5176760807,11.2151955186,5.76337001731,5.45182550125
 11/14  01:00:00,16.164029603,0.381571777352,0.070579082252,0.0,2.55330491699,7.80157382632,9.60997702582,7.89737450723,1.71260251859
 11/14  02:00:00,15.5874818824,0.423507331978,0.0408204229687,0.0,2.55330491699,7.21284921042,10.1482853217,9.14911542194,0.999169899722
 11/14  03:00:00,15.30221543,0.451810000186,0.0216136103709,0.0,2.55330491699,6.91848690247,10.4396881467,9.97611657464,0.463571572033
 11/14  04:00:00,15.1480928402,0.448155950523,0.0183262241653,0.0,2.55330491699,6.7713057485,10.2968588758,9.83327703719,0.463581838634
 11/14  05:00:00,17.2355364048,0.464963689644,0.0124686018791,0.0,3.82705111198,7.57405300124,11.2832664308,10.2838481688,0.999418262064
 11/14  06:00:00,21.7754679499,0.448702696506,0.0300486781885,0.0,6.02426329834,9.91545327661,14.835884474,9.72642672279,5.10945775126
 11/14  07:00:00,27.0759978359,0.377007231969,0.0840229486504,0.0,6.51253267309,14.7454349813,24.5848125802,7.49834326543,17.0864693148
 11/14  08:00:00,25.5310640872,0.334202887449,0.126927575771,0.0,6.01364874671,18.163451543,24.2963534993,6.13705562617,18.1592978731
 11/14  09:00:00,24.0296757089,0.603427972876,0.194897994267,0.0,4.35151303671,18.8798367041,22.7086570292,5.26432999788,17.4443270313
 11/14  10:00:00,21.4024182444,0.57181524013,0.42288510304,0.0,3.78894180059,16.6187760998,18.0757983561,2.77638720161,15.2994111545
 11/14  11:00:00,18.8317065913,0.588680665023,0.751934728142,0.0,3.78894180059,13.7021493968,14.9189866269,1.04951939194,13.869467235
 11/14  12:00:00,19.2634882883,0.618559956741,1.0066559796,0.0,3.78894180059,13.8493305508,11.5192377892,0.330915403267,11.188322386
 11/14  13:00:00,19.1403357623,0.653593304069,1.15891132437,0.0,3.69398621738,13.6338449159,9.7724142757,0.0140358091889,9.75837846651
 11/14  14:00:00,19.0612897049,0.689916838424,1.3218251306,0.0,3.78894180059,13.2606059349,8.6859205269,0.0,8.6859205269
 11/14  15:00:00,19.1547846368,0.736618315576,1.51579973937,0.0,3.78894180059,13.1134247809,7.6134625873,0.0,7.6134625873
 11/14  16:00:00,20.6500561469,0.763836908378,1.61884320335,0.0,4.71240779196,13.5549682428,8.6859205269,0.0,8.6859205269
 11/14  17:00:00,28.0020637834,0.754659841673,1.52967451915,0.0,7.18559832057,18.5321311015,10.1158644464,0.0,10.1158644464
 11/14  18:00:00,38.7588566464,0.452853117806,1.25351783678,0.0,8.38069375907,23.3147919321,13.3332382652,0.0,13.3332382652
 11/14  19:00:00,40.8794725604,0.474404462486,1.28521227227,0.0,10.6415932552,23.1212625696,15.6568971343,0.0,15.6568971343
 11/14  20:00:00,39.7819605476,0.445417093733,1.18596560647,0.0,12.3080778603,20.4854999863,14.9419251746,0.0,14.9419251746
 11/14  21:00:00,39.2538686412,0.422074671977,1.12133701502,0.0,12.456681583,19.8967753704,13.6907242451,0.0,13.6907242451
 11/14  22:00:00,33.66349261,0.387612439945,1.02892423786,0.0,9.18739968257,17.702556249,11.188322386,0.0,11.188322386
 11/14  23:00:00,26.4046521288,0.302009182422,0.790999575883,0.0,5.91811778209,14.0365255879,9.75837846651,0.0,9.75837846651
 11/14  24:00:00,20.2357903917,0.226709943065,0.593946149474,0.0,3.54045821811,10.5176760807,5.46854670809,0.0,5.46854670809
 11/15  01:00:00,16.2782102997,0.157073057986,0.409258498374,0.0,2.55330491699,7.80157382632,1.71721326861,0.0,1.71721326861
 11/15  02:00:00,15.4025754359,0.101327203813,0.178094104649,0.0,2.55330491699,7.21284921042,1.62461530177,0.623139330941,1.00147597083
 11/15  03:00:00,15.0592008519,0.15129667868,0.0791123537256,0.0,2.55330491699,6.91848690247,3.10898085848,2.64483272335,0.464148135134
 11/15  04:00:00,14.9383800848,0.203626627759,0.0531427915398,0.0,2.55330491699,6.7713057485,4.58466997372,4.1205115575,0.464158416224
 11/15  05:00:00,17.0446189407,0.242620480526,0.0438943469475,0.0,3.82705111198,7.57405300124,6.10746204132,5.10573735313,1.00172468819
 11/15  06:00:00,21.6133828439,0.257700451311,0.0589658173754,0.0,6.02426329834,9.91545327661,10.3816735493,5.25664594191,5.1250276074
 11/15  07:00:00,26.9685293483,0.26448295439,0.0890787386192,0.0,6.51253267309,14.7454349813,22.2150030646,5.0743308591,17.1406722055
 11/15  08:00:00,25.460104673,0.295792278592,0.0943787704531,0.0,6.01364874671,18.163451543,23.9742256953,5.75726639958,18.2169592957
 11/15  09:00:00,23.9127398061,0.61925392678,0.062136137575,0.0,4.35151303671,18.8798367041,24.5517021701,7.05202018358,17.4996819866
 11/15  10:00:00,21.095226648,0.623236758047,0.0642719887922,0.0,3.78894180059,16.6187760998,22.4415647724,7.09371803212,15.3478467402
 11/15  11:00:00,18.1981258657,0.611333987972,0.0957006795933,0.0,3.78894180059,13.7021493968,20.391785077,6.47849516916,13.9132899078
 11/15  12:00:00,18.4961285455,0.58962106624,0.268235127299,0.0,3.78894180059,13.8493305508,15.5790209427,4.35552509557,11.2234958471
 11/15  13:00:00,18.3054812422,0.600297048661,0.377353059724,0.0,3.69398621738,13.6338449159,13.3554466217,3.56650760704,9.78893901468
 11/15  14:00:00,18.1887250307,0.606224806229,0.53295248862,0.0,3.78894180059,13.2606059349,11.3439363362,2.63091494587,8.71302139038
 11/15  15:00:00,18.1213351731,0.602161640272,0.61680695099,0.0,3.78894180059,13.1134247809,9.55620359575,1.91909982968,7.63710376607
 11/15  16:00:00,19.4559661695,0.58874620093,0.599843933393,0.0,4.71240779196,13.5549682428,10.4398262424,1.72680485206,8.71302139038
 11/15  17:00:00,26.8014361758,0.572209532083,0.511497221158,0.0,7.18559832057,18.5321311015,12.0325367248,1.88495850203,10.1475782228
 11/15  18:00:00,37.6773003327,0.283387540865,0.3414271,0.0,8.38069375907,23.3147919321,16.1485859107,2.77325481498,13.3753310957
 11/15  19:00:00,39.803076978,0.304833163007,0.378387989409,0.0,10.6415932552,23.1212625696,18.5275452383,2.8210592899,15.7064859483
 11/15  20:00:00,38.7906540556,0.317422665377,0.322653542889,0.0,12.3080778603,20.4854999863,18.7222257817,3.73301824957,14.9892075321
 11/15  21:00:00,38.2945368073,0.346254876004,0.237824977092,0.0,12.456681583,19.8967753704,19.0668681461,5.33289784229,13.7339703038
 11/15  22:00:00,32.8137121394,0.421249721872,0.145506485345,0.0,9.18739968257,17.702556249,19.4212377891,8.19774194201,11.2234958471
 11/15  23:00:00,25.9186718712,0.535615908334,0.0714125923463,0.0,5.91811778209,14.0365255879,21.7568980228,11.9679590081,9.78893901468
 11/15  24:00:00,20.0871731458,0.660341992437,0.0116968542152,0.0,3.54045821811,10.5176760807,21.4174575049,15.9321889874,5.48526851747
 11/16  01:00:00,16.5170532185,0.805174475091,0.0,0.0,2.55330491699,7.80157382632,21.5625349555,19.840711432,1.72182352356
 11/16  02:00:00,16.0354163795,0.912262252072,0.0,0.0,2.55330491699,7.21284921042,23.6559097887,22.6521281065,1.00378168217
 11/16  03:00:00,15.8126663192,0.983874499768,0.0,0.0,2.55330491699,6.91848690247,24.9277006922,24.4629760927,0.464724599452
 11/16  04:00:00,15.7284569984,1.04684633286,0.0,0.0,2.55330491699,6.7713057485,26.5252727325,26.0605378405,0.464734891913
 11/16  05:00:00,17.837878427,1.0797743137,0.0,0.0,3.82705111198,7.57405300124,27.8436312564,26.8396005772,1.00403067914
 11/16  06:00:00,22.3686995238,1.07198294856,0.0,0.0,6.02426329834,9.91545327661,31.7463246248,26.605730742,5.14059388278
 11/16  07:00:00,27.6503231453,1.03535549004,0.0,0.0,6.51253267309,14.7454349813,42.8406764999,25.6458154013,17.1948610986
 11/16  08:00:00,26.066734238,0.996800614058,0.0,0.0,6.01364874671,18.163451543,42.8573337834,24.5827280632,18.2746057203
 11/16  09:00:00,24.4649859289,1.23363618723,0.0,0.0,4.35151303671,18.8798367041,40.8150247697,23.2600022262,17.5550225435
 11/16  10:00:00,21.5239516087,1.113735368,0.00249833949568,0.0,3.78894180059,16.6187760998,35.1599051316,19.763635404,15.3962697276
 11/16  11:00:00,18.5500584229,0.991372814867,0.0675944099276,0.0,3.78894180059,13.7021493968,29.6872084105,15.7301072284,13.9571011821
 11/16  12:00:00,18.6775470247,0.890245563952,0.149029108788,0.0,3.78894180059,13.8493305508,23.5910122111,12.3323520518,11.2586601593
 11/16  13:00:00,18.3301765647,0.806933919453,0.195411511486,0.0,3.69398621738,13.6338449159,19.7373848475,9.9178932337,9.81949161382
 11/16  14:00:00,18.0116071175,0.750708023,0.211351358621,0.0,3.78894180059,13.2606059349,17.2327604058,8.49264520109,8.74011520471
 11/16  15:00:00,17.8036469272,0.702669071468,0.198611273907,0.0,3.78894180059,13.1134247809,15.2062120736,7.54547327801,7.6607387956
 11/16  16:00:00,19.073957691,0.671617260453,0.13496439537,0.0,4.71240779196,13.5549682428,16.2146268792,7.47451167447,8.74011520471
 11/16  17:00:00,26.507244901,0.661931619762,0.127583858671,0.0,7.18559832057,18.5321311015,17.5312782748,7.35199452464,10.1792837502
 11/16  18:00:00,37.5550334407,0.349152728191,0.153395020727,0.0,8.38069375907,23.3147919321,19.7598144071,6.34240142957,13.4174129775
 11/16  19:00:00,39.6289553676,0.338086938592,0.171012603436,0.0,10.6415932552,23.1212625696,21.6430247861,5.88696292217,15.7560618639
 11/16  20:00:00,38.670542636,0.363784739517,0.156180049059,0.0,12.3080778603,20.4854999863,21.7020468614,6.66556927019,15.0364775912
 11/16  21:00:00,38.2395200856,0.378468422625,0.150594708817,0.0,12.456681583,19.8967753704,20.8462633449,7.06905823102,13.7772051139
 11/16  22:00:00,32.787102287,0.405834022974,0.134312331857,0.0,9.18739968257,17.702556249,19.1354193601,7.87675920084,11.2586601593
 11/16  23:00:00,25.8655011929,0.46778575895,0.0860720635171,0.0,5.91811778209,14.0365255879,19.699009736,9.87951812223,9.81949161382
 11/16  24:00:00,19.9840482892,0.536485889718,0.0324281003743,0.0,3.54045821811,10.5176760807,17.6121896983,12.1102037209,5.50198597737
 11/17  01:00:00,16.3704989544,0.658620211028,0.0,0.0,2.55330491699,7.80157382632,17.2974828958,15.5710509759,1.72643191991
 11/17  02:00:00,15.8457411452,0.722587017744,0.0,0.0,2.55330491699,7.21284921042,18.1700297204,17.1639433691,1.00608635124
 11/17  03:00:00,15.5766067196,0.747814900172,0.0,0.0,2.55330491699,6.91848690247,18.2207111134,17.7554103191,0.465300794307
 11/17  04:00:00,15.4912760517,0.809665386204,0.0,0.0,2.55330491699,6.7713057485,19.8655109163,19.4001998213,0.465311095005
 11/17  05:00:00,17.5965155554,0.838411442102,0.0,0.0,3.82705111198,7.57405300124,21.1197943763,20.1134588243,1.006335552
 11/17  06:00:00,22.1059597888,0.809243213618,0.0,0.0,6.02426329834,9.91545327661,24.4745177682,19.3183658018,5.15615196645
 11/17  07:00:00,27.3617608998,0.74679324456,0.0,0.0,6.51253267309,14.7454349813,34.9787123042,17.7296923585,17.2490199457
 11/17  08:00:00,26.6825471788,0.719780221469,0.0,0.0,6.01364874671,18.163451543,35.3562401877,17.0240201123,18.3322200754
 11/17  09:00:00,24.2801621359,1.0488123942,0.0,0.0,4.35151303671,18.8798367041,35.8080443198,18.1977120061,17.6103323137
 11/17  10:00:00,21.4237937018,1.01607580059,0.0,0.0,3.78894180059,16.6187760998,32.6500643387,17.2053985623,15.4446657764
 11/17  11:00:00,18.4244035615,0.933312363444,0.0,0.0,3.78894180059,13.7021493968,29.044685927,15.0437978436,14.0008880834
 11/17  12:00:00,18.4888963337,0.850623981736,0.0,0.0,3.78894180059,13.8493305508,24.2366976643,12.9428927553,11.2938049091
 11/17  13:00:00,18.0923330199,0.759757369852,0.00474451623277,0.0,3.69398621738,13.6338449159,20.5561928619,10.7061656458,9.85002721607
 11/17  14:00:00,17.8199069224,0.654264469626,0.116094716922,0.0,3.78894180059,13.2606059349,15.9726979765,7.20550403017,8.76719394633
 11/17  15:00:00,17.6481965947,0.594857564103,0.150972448692,0.0,3.78894180059,13.1134247809,13.2359593494,5.55159867277,7.68436067659
 11/17  16:00:00,18.9783972476,0.564853234621,0.146167977753,0.0,4.71240779196,13.5549682428,13.7079775239,4.94078357756,8.76719394633
 11/17  17:00:00,26.4064457143,0.543529206828,0.145187084911,0.0,7.18559832057,18.5321311015,14.6831501548,4.47217851547,10.2109716393
 11/17  18:00:00,37.4512202929,0.254907293831,0.143827307272,0.0,8.38069375907,23.3147919321,17.7734043874,4.31393293881,13.4594714486
 11/17  19:00:00,39.5423795022,0.268485786435,0.154037890114,0.0,10.6415932552,23.1212625696,20.3250916127,4.51948141304,15.8056101997
 11/17  20:00:00,38.5922293808,0.317857327378,0.123794206055,0.0,12.3080778603,20.4854999863,21.0854023731,6.00168101994,15.0837213532
 11/17  21:00:00,38.176467998,0.368725430876,0.0972856129425,0.0,12.456681583,19.8967753704,21.3317739365,7.51135806471,13.8204158718
 11/17  22:00:00,32.743580608,0.427232698427,0.0693919774283,0.0,9.18739968257,17.702556249,20.5384792686,9.24467435953,11.2938049091
 11/17  23:00:00,25.8400667864,0.507351722566,0.0210716933782,0.0,5.91811778209,14.0365255879,21.6136600094,11.7636327934,9.85002721607
 11/17  24:00:00,20.0320122826,0.616877983453,0.0,0.0,3.54045821811,10.5176760807,20.2473198463,14.7286257092,5.5186941371
 11/18  01:00:00,16.4631242708,0.751245527422,0.0,0.0,2.55330491699,7.80157382632,19.8757491126,18.144712018,1.73103709465
 11/18  02:00:00,15.9168266437,0.793672516258,0.0,0.0,2.55330491699,7.21284921042,20.0664273537,19.0580380579,1.00838929579
 11/18  03:00:00,15.6474469309,0.818655111391,0.0,0.0,2.55330491699,6.91848690247,20.007698534,19.5418219849,0.465876549097
 11/18  04:00:00,15.5517511648,0.870140499325,0.0,0.0,2.55330491699,6.7713057485,21.3287508107,20.8628639558,0.465886854887
 11/18  05:00:00,17.6361889624,0.878084849182,0.0,0.0,3.82705111198,7.57405300124,22.0353912903,21.0267526661,1.00863862422
 11/18  06:00:00,22.1203024577,0.823585882503,0.0,0.0,6.02426329834,9.91545327661,24.722552068,19.5508548181,5.17169724989
 11/18  07:00:00,27.360623931,0.74565627574,0.0,0.0,6.51253267309,14.7454349813,34.8697754286,17.5666427215,17.3031327071
 11/18  08:00:00,26.501715936,0.732478341185,0.0,0.0,6.01364874671,17.9699221805,35.6862549656,17.2964696664,18.3897852991
 11/18  09:00:00,22.5410773789,0.756141205907,0.0,0.0,3.66783283761,18.1171033345,35.5025488201,17.8369539026,17.6655949176
 11/18  10:00:00,19.6000330602,0.638728727641,0.0,0.0,3.10526160149,15.8560427302,30.2516717379,14.7586511831,15.4930205548
 11/18  11:00:00,16.5850619962,0.510045488723,0.0303388780701,0.0,3.10526160149,12.9394160272,25.2795127576,11.2348751128,14.0446376448
 11/18  12:00:00,16.6658266678,0.467813468017,0.00615441656193,0.0,3.10526160149,13.0865971812,21.7808532387,10.4519335501,11.3289196886
 11/18  13:00:00,16.4657313905,0.406748437706,0.0143053235901,0.0,3.10526160149,12.9394160272,18.8755477747,8.99501099613,9.88053677861
 11/18  14:00:00,15.9698541358,0.341589648766,0.0251303198409,0.0,3.10526160149,12.4978725653,16.1773428274,7.38309323123,8.79424959612
 11/18  15:00:00,15.7888567451,0.322991818696,0.0099119132819,0.0,3.10526160149,12.3506914113,14.8629736877,7.15501127401,7.70796241364
 11/18  16:00:00,17.1362962159,0.311172266825,0.00416148257608,0.0,4.02872759285,12.7922348732,15.7874278759,6.9931782798,8.79424959612
 11/18  17:00:00,24.5805151762,0.280494014142,0.0287053082065,0.0,6.50191812146,17.7693977319,16.3042606546,6.06162814851,10.2426325061
 11/18  18:00:00,37.1908919611,0.250801978886,0.0811336528585,0.0,8.38069375907,23.1212625696,18.3722784009,4.87078434731,13.5014940536
 11/18  19:00:00,39.4737512085,0.231827410875,0.122067971963,0.0,10.6415932552,23.1212625696,19.8924617134,4.03734543112,15.8551162823
 11/18  20:00:00,38.5122528272,0.249824849982,0.111850129828,0.0,12.3080778603,20.4854999863,19.684581302,4.55365647475,15.1309248273
 11/18  21:00:00,38.0852820817,0.272286446151,0.102538681377,0.0,12.456681583,19.8967753704,19.0287716184,5.1651818374,13.863589781
 11/18  22:00:00,32.6382612558,0.313477052062,0.0778282715562,0.0,9.18739968257,17.702556249,17.7115970234,6.38267733484,11.3289196886
 11/18  23:00:00,25.7254382204,0.399491270233,0.0143035796481,0.0,5.91811778209,14.0365255879,19.0011512565,9.12061447792,9.88053677861
 11/18  24:00:00,19.9086523885,0.4935180894,0.0,0.0,3.54045821811,10.5176760807,17.1027959062,11.5674078575,5.53538804867
 11/19  01:00:00,16.2898189749,0.577940231506,0.0,0.0,2.55330491699,7.80157382632,15.3372029202,13.6015652345,1.73563768568
 11/19  02:00:00,15.7549998288,0.631845701348,0.0,0.0,2.55330491699,7.21284921042,15.8994384389,14.8887486048,1.01068983411
 11/19  03:00:00,15.4923134797,0.66352166024,0.0,0.0,2.55330491699,6.91848690247,16.104327808,15.6378761146,0.466451693351
 11/19  04:00:00,15.3697617622,0.688151096738,0.0,0.0,2.55330491699,6.7713057485,16.6873039945,16.2208419934,0.466462001072
 11/19  05:00:00,17.458923347,0.700819233696,0.0,0.0,3.82705111198,7.57405300124,17.5226442653,16.5117050516,1.01093921375
 11/19  06:00:00,21.9688782362,0.672161660951,0.0,0.0,6.02426329834,9.91545327661,20.9789268043,15.7917016759,5.1872251284
 11/19  07:00:00,27.2157784118,0.600810756538,0.0,0.0,6.51253267309,14.7454349813,31.3562412029,13.9990578459,17.357183357
 11/19  08:00:00,26.3400228295,0.570785234608,0.0,0.0,6.01364874671,17.9699221805,31.7062361818,13.2589518377,18.4472843441
 11/19  09:00:00,22.3900352867,0.605099113706,0.0,0.0,3.66783283761,18.1171033345,31.8186746764,14.0978806868,17.7207939897
 11/19  10:00:00,19.5320111699,0.570706837431,0.0,0.0,3.10526160149,15.8560427302,28.7036814013,13.1623616585,15.5413197428
 11/19  11:00:00,16.5804741127,0.53579648329,0.0,0.0,3.10526160149,12.9394160272,26.3679536929,12.2796167828,14.0883369102
 11/19  12:00:00,16.6622794789,0.470420695657,0.0,0.0,3.10526160149,13.0865971812,22.0986055603,10.7346114613,11.3639940989
 11/19  13:00:00,16.4640275043,0.41934987509,0.0,0.0,3.10526160149,12.9394160272,19.4532793667,9.5422681004,9.9110112663
 11/19  14:00:00,15.9792799408,0.376145773556,0.0,0.0,3.10526160149,12.4978725653,17.3598539392,8.53857979735,8.82127414181
 11/19  15:00:00,15.7853393324,0.329386319231,0.0,0.0,3.10526160149,12.3506914113,15.1753583208,7.44382130348,7.73153701733
 11/19  16:00:00,17.1186797898,0.297717323236,0.0,0.0,4.02872759285,12.7922348732,15.5540322577,6.73275811593,8.82127414181
 11/19  17:00:00,24.529952004,0.258636150164,0.0,0.0,6.50191812146,17.7693977319,16.1346740687,5.86041709428,10.2742569745
 11/19  18:00:00,37.1285777982,0.226721315734,0.0429001530365,0.0,8.38069375907,23.1212625696,18.2605993049,4.71713095701,13.5434683479
 11/19  19:00:00,39.4212910361,0.216300687657,0.0851345227875,0.0,10.6415932552,23.1212625696,19.9815654915,4.0770000405,15.904565451
 11/19  20:00:00,38.4454695652,0.190600483882,0.104291233959,0.0,12.3080778603,20.4854999863,18.4669945101,3.28892047545,15.1780740347
 11/19  21:00:00,37.993778091,0.152698896752,0.130622240098,0.0,12.456681583,19.8967753704,16.086657368,2.17994331192,13.9067140561
 11/19  22:00:00,32.5272879705,0.151584441242,0.128747597092,0.0,9.18739968257,17.702556249,13.5330031016,2.1690090026,11.3639940989
 11/19  23:00:00,25.5795643647,0.184640699176,0.0832802950269,0.0,5.91811778209,14.0365255879,13.2040702963,3.29305903003,9.9110112663
 11/19  24:00:00,19.6707698166,0.223860018998,0.0317754985149,0.0,3.54045821811,10.5176760807,10.1554244182,4.60336164982,5.55206276835
 11/20  01:00:00,16.0046659713,0.292787227963,0.0,0.0,2.55330491699,7.80157382632,8.19683625451,6.45660392226,1.74023233225
 11/20  02:00:00,15.4715580529,0.348403925429,0.0,0.0,2.55330491699,7.21284921042,8.78380800148,7.77082071628,1.0129872852
 11/20  03:00:00,15.1942298067,0.36543798722,0.0,0.0,2.55330491699,6.91848690247,8.61887169846,8.15184564168,0.467026056776
 11/20  04:00:00,15.0663637175,0.38475305201,0.0,0.0,2.55330491699,6.7713057485,9.06243397169,8.59539760844,0.467036363257
 11/20  05:00:00,17.1984750446,0.440370931344,0.0,0.0,3.82705111198,7.57405300124,11.0185953318,10.0053586925,1.01323663928
 11/20  06:00:00,21.7271985443,0.43048196914,0.0,0.0,6.02426329834,9.91545327661,15.0132754309,9.81054442846,5.20273100244
 11/20  07:00:00,26.9871656213,0.372197965968,0.0,0.0,6.51253267309,14.7454349813,25.8345931579,8.42343726992,17.4111558879
 11/20  08:00:00,26.3653212693,0.402554312013,0.0,0.0,6.01364874671,18.163451543,27.7276051609,9.22290497851,18.5047001824
 11/20  09:00:00,24.0351680142,0.803818272448,0.0,0.0,4.35151303671,18.8798367041,30.0952284779,12.3193152946,17.7759131833
 11/20  10:00:00,21.2489231717,0.84120527045,0.0,0.0,3.78894180059,16.6187760998,28.7427867916,13.1532377544,15.5895490372
 11/20  11:00:00,18.3426906673,0.851599469247,0.0,0.0,3.78894180059,13.7021493968,27.5365509209,13.4045779825,14.1319729384
 11/20  12:00:00,18.5278853111,0.8896129592,0.0,0.0,3.78894180059,13.8493305508,25.8276254712,14.428607718,11.3990177532
 11/20  13:00:00,18.3029258537,0.975094719932,0.0,0.0,3.69398621738,13.6338449159,26.8224488613,16.8810072069,9.94144165442
 11/20  14:00:00,18.0879808708,1.03843313485,0.0,0.0,3.78894180059,13.2606059349,27.5385045605,18.6902449801,8.84825958034
 11/20  15:00:00,17.979376172,1.07700959009,0.0,0.0,3.78894180059,13.1134247809,27.4929687104,19.7378912042,7.75507750625
 11/20  16:00:00,19.3757799754,1.10840394015,0.0,0.0,4.71240779196,13.5549682428,29.4202057006,20.5719461202,8.84825958034
 11/20  17:00:00,26.8080408554,1.09031143284,0.0,0.0,7.18559832057,18.5321311015,30.4100591358,20.1042234567,10.3058356791
 11/20  18:00:00,37.7913885137,0.73890282186,0.0,0.0,8.38069375907,23.3147919321,31.8596408862,18.2742589848,13.5853819014
 11/20  19:00:00,39.8000147176,0.68015889194,0.0,0.0,10.6415932552,23.1212625696,32.641339213,16.6873961511,15.9539430619
 11/20  20:00:00,38.8696716263,0.719093778905,0.0,0.0,12.3080778603,20.4854999863,32.9507139767,17.7255589642,15.2251550125
 11/20  21:00:00,38.505789159,0.795332204859,0.0,0.0,12.456681583,19.8967753704,33.7285421894,19.7787662634,13.9497759261
 11/20  22:00:00,33.1097294395,0.862773507315,0.0,0.0,9.18739968257,17.702556249,32.9072144256,21.5081966724,11.3990177532
 11/20  23:00:00,26.2775112785,0.965867907995,0.0,0.0,5.91811778209,14.0365255879,34.0727507523,24.1313090978,9.94144165442
 11/20  24:00:00,20.5358485818,1.12071428267,0.0,0.0,3.54045821811,10.5176760807,33.7910315191,28.222318161,5.56871335808
 11/21  01:00:00,17.0069217217,1.2950429783,0.0,0.0,2.55330491699,7.80157382632,34.6666199413,32.9218002659,1.74481967532
 11/21  02:00:00,16.496653665,1.3734995376,0.0,0.0,2.55330491699,7.21284921042,35.9333792652,34.9180982962,1.01528096893
 11/21  03:00:00,16.3011328608,1.4723410413,0.0,0.0,2.55330491699,6.91848690247,38.179078682,37.7114792127,0.467599469311
 11/21  04:00:00,16.2573180058,1.5757073403,0.0,0.0,2.55330491699,6.7713057485,41.2148128139,40.7472030425,0.467609771368
 11/21  05:00:00,18.3714972413,1.61339312806,0.0,0.0,3.82705111198,7.57405300124,42.8106638573,41.7951336368,1.01553022044
 11/21  06:00:00,22.830973093,1.53425651779,0.0,0.0,6.02426329834,9.91545327661,44.524473213,39.3062629339,5.21821027901
 11/21  07:00:00,28.063787091,1.44881943575,0.0,0.0,6.51253267309,14.7454349813,54.429691026,36.9646567103,17.4650343157
 11/21  08:00:00,27.3746328188,1.41186586154,0.0,0.0,6.01364874671,18.163451543,54.6039474203,36.0419316093,18.562015811
 11/21  09:00:00,24.8602302359,1.62888049414,0.0,0.0,4.35151303671,18.8798367041,52.5062126174,34.675276442,17.8309361754
 11/21  10:00:00,21.8936786065,1.48596070526,0.0,0.0,3.78894180059,16.6187760998,45.8407812493,30.203087094,15.6376941553
 11/21  11:00:00,18.7985084387,1.30741724064,0.0,0.0,3.78894180059,13.7021493968,39.4986209014,25.3230880942,14.1755328072
 11/21  12:00:00,18.8173424803,1.17907012834,0.0,0.0,3.78894180059,13.8493305508,33.3795145757,21.9455342963,11.4339802794
 11/21  13:00:00,18.4086643441,1.0808332103,0.0,0.0,3.69398621738,13.6338449159,29.4361737229,19.4643547916,9.97181893131
 11/21  14:00:00,18.031790709,0.982242973096,0.0,0.0,3.78894180059,13.2606059349,25.8252757355,16.9500778153,8.87519792022
 11/21  15:00:00,17.8181905213,0.915823939481,0.0,0.0,3.78894180059,13.1134247809,23.0794496174,15.3008727083,7.77857690912
 11/21  16:00:00,19.1738850043,0.9065089691,0.0,0.0,4.71240779196,13.5549682428,24.0166291492,15.141431229,8.87519792022
 11/21  17:00:00,26.6183769627,0.900647540096,0.0,0.0,7.18559832057,18.5321311015,25.369389047,15.0320297787,10.3373592683
 11/21  18:00:00,37.6480039454,0.595518253614,0.0,0.0,8.38069375907,23.3147919321,28.1119419199,14.4847196183,13.6272223016
 11/21  19:00:00,39.6973618043,0.577505978638,0.0,0.0,10.6415932552,23.1212625696,30.0446243092,14.0413898169,16.0032344923
 11/21  20:00:00,38.7487732728,0.598195425387,0.0,0.0,12.3080778603,20.4854999863,29.7610741684,14.4889203501,15.2721538182
 11/21  21:00:00,38.3504685509,0.640011596714,0.0,0.0,12.456681583,19.8967753704,29.4815542333,15.4887915947,13.9927626386
 11/21  22:00:00,32.959063047,0.712107114874,0.0,0.0,9.18739968257,17.702556249,28.7352301412,17.3012498617,11.4339802794
 11/21  23:00:00,26.1479120944,0.836268723926,0.0,0.0,5.91811778209,14.0365255879,30.467381526,20.4955625947,9.97181893131
 11/21  24:00:00,20.3753168035,0.960182504359,0.0,0.0,3.54045821811,10.5176760807,29.27362374,23.6882888531,5.58533488694
 11/22  01:00:00,16.790634057,1.0787553136,0.0,0.0,2.55330491699,7.80157382632,28.4149550413,26.6655566833,1.74939835798
 11/22  02:00:00,16.2849784256,1.16182429819,0.0,0.0,2.55330491699,7.21284921042,29.7991769476,28.7816067413,1.01757020631
 11/22  03:00:00,16.0608807464,1.23208892695,0.0,0.0,2.55330491699,6.91848690247,31.0802710365,30.6120992753,0.468171761173
 11/22  04:00:00,15.9583647208,1.2767540553,0.0,0.0,2.55330491699,6.7713057485,32.2056524063,31.7374703506,0.468182055616
 11/22  05:00:00,18.0647844539,1.30668034062,0.0,0.0,3.82705111198,7.57405300124,33.5982347468,32.5804154688,1.017819278
 11/22  06:00:00,22.5527074362,1.25599086104,0.0,0.0,6.02426329834,9.91545327661,36.4492958199,31.2156374469,5.23365837301
 11/22  07:00:00,27.7639499853,1.14898232996,0.0,0.0,6.51253267309,14.7454349813,45.8879040568,28.3691013731,17.5188026837
 11/22  08:00:00,27.0773488614,1.11458190416,0.0,0.0,6.01364874671,18.163451543,46.1247740095,27.5055597532,18.6192142563
 11/22  09:00:00,24.5997172045,1.36836746275,0.0,0.0,4.35151303671,18.8798367041,44.8155816099,26.9297349384,17.8858466715
 11/22  10:00:00,21.6830874891,1.27536958784,0.0,0.0,3.78894180059,16.6187760998,40.0181471008,24.3324062615,15.6857408393
 11/22  11:00:00,18.6080394598,1.11694826173,0.0,0.0,3.78894180059,13.7021493968,34.3633295045,20.144325888,14.2190036165
 11/22  12:00:00,18.6021686608,0.963896308898,0.0,0.0,3.78894180059,13.8493305508,27.6556628885,16.1867915647,11.4688713238
 11/22  13:00:00,18.1486795954,0.820848461636,0.0,0.0,3.69398621738,13.6338449159,22.5900910589,12.5879569579,10.002134101
 11/22  14:00:00,17.7526634215,0.702846850895,0.000268834749563,0.0,3.78894180059,13.2606059349,18.6117115937,9.70963040976,8.90208118391
 11/22  15:00:00,17.5575347143,0.650142287406,0.00502584498712,0.0,3.78894180059,13.1134247809,16.260636355,8.4586080882,7.80202826682
 11/22  16:00:00,18.9018121004,0.630059041108,0.00437702404455,0.0,4.71240779196,13.5549682428,16.9269849379,8.02490375397,8.90208118391
 11/22  17:00:00,26.3478574519,0.630128029346,0.0,0.0,7.18559832057,18.5321311015,18.4789769877,8.11015858095,10.3688184067
 11/22  18:00:00,37.4076609008,0.355175209009,0.0,0.0,8.38069375907,23.3147919321,22.0295067015,8.36052954352,13.668977158
 11/22  19:00:00,39.4754138704,0.345048338033,0.0105097067846,0.0,10.6415932552,23.1212625696,24.02978581,7.97736066498,16.052425145
 11/22  20:00:00,38.5388240148,0.386535467479,0.0017106999255,0.0,12.3080778603,20.4854999863,24.4131024743,9.09404594068,15.3190565336
 11/22  21:00:00,38.1946387602,0.484181805981,0.0,0.0,12.456681583,19.8967753704,25.6344676419,11.5988061782,14.0356614637
 11/22  22:00:00,32.8467536851,0.599797752924,0.0,0.0,9.18739968257,17.702556249,26.028992722,14.5601213982,11.4688713238
 11/22  23:00:00,26.0122683403,0.700624969821,0.0,0.0,5.91811778209,14.0365255879,26.9838680653,16.9817339643,10.002134101
 11/22  24:00:00,20.2406813729,0.825547073744,0.0,0.0,3.54045821811,10.5176760807,25.697106215,20.0951837823,5.60192243263
 11/23  01:00:00,16.6900378557,0.978159112304,0.0,0.0,2.55330491699,7.80157382632,25.8179729234,24.0640058976,1.75396702586
 11/23  02:00:00,16.1911696084,1.0680154809,0.0,0.0,2.55330491699,7.21284921042,27.391954553,26.3721002334,1.01985431966
 11/23  03:00:00,15.9798009303,1.15100911083,0.0,0.0,2.55330491699,6.91848690247,28.9937664942,28.5250237313,0.468742762912
 11/23  04:00:00,15.9172041908,1.23559352533,0.0,0.0,2.55330491699,6.7713057485,31.2735289278,30.8047758812,0.46875304654
 11/23  05:00:00,18.0370093114,1.27890519819,0.0,0.0,3.82705111198,7.57405300124,32.9710895815,31.9509864475,1.02010313405
 11/23  06:00:00,22.5498117977,1.25309522252,0.0,0.0,6.02426329834,9.91545327661,36.4888285522,31.2397578436,5.24907070859
 11/23  07:00:00,27.7870132361,1.17204558084,0.0,0.0,6.51253267309,14.7454349813,46.6717783267,29.0993332583,17.5724450684
 11/23  08:00:00,26.899548927,1.13031133211,0.0,0.0,6.01364874671,17.9699221805,46.8439660751,28.1676874954,18.6762785796
 11/23  09:00:00,22.7838063206,0.998870147606,0.0,0.0,3.66783283761,18.1171033345,42.5059586888,24.5653302785,17.9406284103
 11/23  10:00:00,19.7936466035,0.832342271012,0.0,0.0,3.10526160149,15.8560427302,35.6436753517,19.9100004909,15.7336748608
 11/23  11:00:00,16.7217265963,0.677048966901,0.0,0.0,3.10526160149,12.9394160272,30.141195597,15.878823104,14.2623724931
 11/23  12:00:00,16.7156617803,0.521668728641,0.00213426846845,0.0,3.10526160149,13.0865971812,23.5160752271,12.0123946734,11.5036805537
 11/23  13:00:00,16.5056707411,0.407845883287,0.0531472286039,0.0,3.10526160149,12.9394160272,18.7935760206,8.76119783461,10.032378186
 11/23  14:00:00,16.024074063,0.317986415116,0.102953480712,0.0,3.10526160149,12.4978725653,15.1151678077,6.18626639752,8.9289014102
 11/23  15:00:00,15.8350076524,0.258367593148,0.120687046055,0.0,3.10526160149,12.3506914113,12.4983600989,4.67293546446,7.82542463443
 11/23  16:00:00,17.1617877302,0.224282308699,0.116542954965,0.0,4.02872759285,12.7922348732,12.8800596283,3.95115821812,8.9289014102
 11/23  17:00:00,24.5770392589,0.189962514619,0.115760890445,0.0,6.50191812146,17.7693977319,13.5665612263,3.16635744843,10.4002037779
 11/23  18:00:00,37.1707529611,0.219913992137,0.0918826395254,0.0,8.38069375907,23.1212625696,17.7989417423,4.08830763712,13.7106341052
 11/23  19:00:00,39.4606023918,0.255928178919,0.0848183872296,0.0,10.6415932552,23.1212625696,21.0945355977,4.99303514494,16.1015004527
 11/23  20:00:00,38.5275133614,0.324413344405,0.0525221696138,0.0,12.3080778603,20.4854999863,22.4033719377,7.03752266879,15.3658492689
 11/23  21:00:00,38.1394506293,0.404085286165,0.024908388942,0.0,12.456681583,19.8967753704,23.4296719111,9.35121221399,14.0784596971
 11/23  22:00:00,32.7269484978,0.476152510853,0.00384005476265,0.0,9.18739968257,17.702556249,22.87815022,11.3744696664,11.5036805537
 11/23  23:00:00,25.9124803692,0.600836998765,0.0,0.0,5.91811778209,14.0365255879,24.5509473867,14.5185692008,10.032378186
 11/23  24:00:00,20.1988963517,0.783762052632,0.0,0.0,3.54045821811,10.5176760807,24.9038504175,19.2853793346,5.61847108289
 11/24  01:00:00,16.7153904764,1.00351173302,0.0,0.0,2.55330491699,7.80157382632,27.0146123295,25.256088002,1.7585243275
 11/24  02:00:00,16.1935214893,1.07036736184,0.0,0.0,2.55330491699,7.21284921042,27.8116287941,26.7894961613,1.02213263278
 11/24  03:00:00,15.9733142314,1.1445224119,0.0,0.0,2.55330491699,6.91848690247,29.1356017278,28.6662894223,0.469312305459
 11/24  04:00:00,15.9324247805,1.25081411501,0.0,0.0,2.55330491699,6.7713057485,32.0116844253,31.5423618503,0.469322575064
 11/24  05:00:00,18.037229696,1.27912558277,0.0,0.0,3.82705111198,7.57405300124,33.1674660665,32.1450849543,1.02238111225
 11/24  06:00:00,22.5251773568,1.22846078156,0.0,0.0,6.02426329834,9.91545327661,35.892308631,30.6278659105,5.26444272052
 11/24  07:00:00,27.7728166635,1.15784900816,0.0,0.0,6.51253267309,14.7454349813,46.392899555,28.7669539717,17.6259455832
 11/24  08:00:00,27.0567705827,1.09400362538,0.0,0.0,6.01364874671,18.163451543,45.7587096961,27.0255178142,18.7331918818
 11/24  09:00:00,24.4909887177,1.25963897596,0.0,0.0,4.35151303671,18.8798367041,41.971408372,23.9761432031,17.9952651688
 11/24  10:00:00,21.4942574724,1.08653957114,0.0,0.0,3.78894180059,16.6187760998,34.8531533502,19.0716713258,15.7814820244
 11/24  11:00:00,18.3978994929,0.906808294769,0.0,0.0,3.78894180059,13.7021493968,28.7538058247,14.4481792312,14.3056265935
 11/24  12:00:00,18.4656034099,0.779339166866,0.0479918911228,0.0,3.78894180059,13.8493305508,22.4076727444,10.8692750838,11.5383976606
 11/24  13:00:00,18.1205300971,0.652633286118,0.140065677196,0.0,3.69398621738,13.6338449159,17.0421909762,6.97964874647,10.0625422297
 11/24  14:00:00,17.8066834853,0.548282411868,0.20885333752,0.0,3.78894180059,13.2606059349,12.9422283972,3.98657774068,8.95565065653
 11/24  15:00:00,17.620167201,0.512909087397,0.204891531752,0.0,3.78894180059,13.1134247809,11.0904570637,3.24169798033,7.84875908336
 11/24  16:00:00,18.9400602713,0.489715078333,0.182969157779,0.0,4.71240779196,13.5549682428,11.8803551217,2.92470446517,8.95565065653
 11/24  17:00:00,27.2360628082,0.488427122238,0.137072930097,0.0,7.18559832057,18.5321311015,13.7708976968,3.33939160939,10.4315060874
 11/24  18:00:00,37.3876331751,0.229415138759,0.105732344518,0.0,8.38069375907,23.3147919321,17.9198364275,4.16765562055,13.752180807
 11/24  19:00:00,39.4759554775,0.249077377176,0.107022274697,0.0,10.6415932552,23.1212625696,20.7377547824,4.58730890026,16.1504458822
 11/24  20:00:00,38.5323026428,0.299409107974,0.0823156874326,0.0,12.3080778603,20.4854999863,21.4802592402,6.06774107346,15.4125181667
 11/24  21:00:00,38.1204716437,0.347120961484,0.0628937280646,0.0,12.456681583,19.8967753704,21.5526840957,7.43153943101,14.1211446647
 11/24  22:00:00,32.6771997943,0.382634232173,0.0476096299916,0.0,9.18739968257,17.702556249,19.9417317081,8.40333404751,11.5383976606
 11/24  23:00:00,25.8003415638,0.485975716723,0.00272247658182,0.0,5.91811778209,14.0365255879,21.5089866771,11.4464444474,10.0625422297
 11/24  24:00:00,20.1161055636,0.700971264446,0.0,0.0,3.54045821811,10.5176760807,22.6772055929,17.0422296559,5.63497593701
 11/25  01:00:00,16.6311878737,0.919309130281,0.0,0.0,2.55330491699,7.80157382632,24.7424986468,22.9794297321,1.76306891478
 11/25  02:00:00,16.12820544,1.00505131257,0.0,0.0,2.55330491699,7.21284921042,26.1807839456,25.1563794743,1.02440447122
 11/25  03:00:00,15.8024876331,0.973695813668,0.0,0.0,2.55330491699,6.91848690247,24.2823590141,23.812478794,0.469880220173
 11/25  04:00:00,15.6771647268,0.995554061264,0.0,0.0,2.55330491699,6.7713057485,24.6338691161,24.1639786435,0.469890472542
 11/25  05:00:00,17.7984201005,1.04031598722,0.0,0.0,3.82705111198,7.57405300124,26.3607711614,25.3361186234,1.02465253797
 11/25  06:00:00,22.3350518245,1.03833524931,0.0,0.0,6.02426329834,9.91545327661,30.6596000972,25.3798302417,5.27976985552
 11/25  07:00:00,27.5922887048,0.977321049539,0.0,0.0,6.51253267309,14.7454349813,41.5469449765,23.8676565928,17.6792883838
 11/25  08:00:00,27.5260094851,0.863938556897,0.0,0.0,6.01364874671,17.9699221805,39.5090145545,20.7190772459,18.7899373086
 11/25  09:00:00,22.4952065938,0.710270420767,0.0,0.0,3.66783283761,18.1171033345,34.629493122,16.5797523552,18.0497407668
 11/25  10:00:00,19.5345986205,0.572867968104,0.000426319836056,0.0,3.10526160149,15.8560427302,28.9084034701,13.0792552974,15.8291481726
 11/25  11:00:00,16.5685476658,0.44838093878,0.0754890976514,0.0,3.10526160149,12.9394160272,23.6643722091,9.3156191005,14.3487531086
 11/25  12:00:00,16.714127932,0.300650721626,0.221618427096,0.0,3.10526160149,13.0865971812,16.2084462631,4.63543389963,11.5730123635
 11/25  13:00:00,16.5947678102,0.22357933772,0.326510843341,0.0,3.10526160149,12.9394160272,12.2250586807,2.13244138131,10.0926172994
 11/25  14:00:00,16.1659669339,0.193281099235,0.369551667426,0.0,3.10526160149,12.4978725653,10.15456017,1.17223916868,8.98232100136
 11/25  15:00:00,16.0256606945,0.173031939902,0.396675741451,0.0,3.10526160149,12.3506914113,8.41323619582,0.541211492506,7.87202470332
 11/25  16:00:00,17.389508995,0.161965271467,0.40658125698,0.0,4.02872759285,12.7922348732,9.19433961544,0.212018614079,8.98232100136
 11/25  17:00:00,25.7063191231,0.155856868082,0.386313067814,0.0,6.50191812146,17.7693977319,10.6042542442,0.141538178813,10.4627160654
 11/25  18:00:00,37.3327832653,0.135861855706,0.337965080223,0.0,8.38069375907,23.1212625696,13.8268518478,0.0332468882478,13.7936049596
 11/25  19:00:00,39.6862293292,0.161635828334,0.404737675229,0.0,10.6415932552,23.1212625696,16.1992469387,0.0,16.1992469387
 11/25  20:00:00,38.666912512,0.148604875267,0.367729789318,0.0,12.3080778603,20.4854999863,15.4825049371,0.0234555304486,15.4590494066
 11/25  21:00:00,38.1925986899,0.139272881948,0.342868853756,0.0,12.456681583,19.8967753704,14.2181461754,0.0544424498207,14.1637037256
 11/25  22:00:00,32.6620333879,0.124345160302,0.290732295408,0.0,9.18739968257,17.702556249,11.7494190371,0.176406673677,11.5730123635
 11/25  23:00:00,25.6159852142,0.11118099017,0.19316085356,0.0,5.91811778209,14.0365255879,10.79532813,0.70271083062,10.0926172994
 11/25  24:00:00,19.6715918999,0.122578070428,0.133879530351,0.0,3.54045821811,10.5176760807,7.13620774758,1.48477564035,5.65143210722
 11/26  01:00:00,15.9415484231,0.148880120822,0.080789558867,0.0,2.55330491699,7.80157382632,4.30395666009,2.53635721679,1.76759944331
 11/26  02:00:00,15.3518280723,0.175132356455,0.0535415883832,0.0,2.55330491699,7.21284921042,4.38888308195,3.36221391954,1.02666916242
 11/26  03:00:00,15.0712973039,0.21102796215,0.0314775222902,0.0,2.55330491699,6.91848690247,4.84138404643,4.37093770754,0.470446338898
 11/26  04:00:00,14.9458228198,0.254884462371,0.00932769191119,0.0,2.55330491699,6.7713057485,6.06249338435,5.59203681354,0.470456570813
 11/26  05:00:00,17.1073464975,0.349242384272,0.0,0.0,3.82705111198,7.57405300124,9.02205471722,7.99513797867,1.02691673854
 11/26  06:00:00,21.722492291,0.42577571582,0.0,0.0,6.02426329834,9.91545327661,15.2513069809,9.95625940721,5.29504757365
 11/26  07:00:00,27.0591218344,0.444154179143,0.0,0.0,6.51253267309,14.7454349813,28.2234117188,10.4909540464,17.7324576724
 11/26  08:00:00,27.1757437074,0.513672779199,0.0,0.0,6.01364874671,17.9699221805,31.171215459,12.3247174037,18.8464980553
 11/26  09:00:00,22.4412924538,0.65635628081,0.0,0.0,3.66783283761,18.1171033345,34.1375362424,16.0334971705,18.1040390719
 11/26  10:00:00,19.7510682831,0.789763950588,0.0,0.0,3.10526160149,15.8560427302,35.4827874063,19.6061282168,15.8766591895
 11/26  11:00:00,16.8926041008,0.847926471438,0.0,0.0,3.10526160149,12.9394160272,35.5709742739,21.1792350071,14.3917392667
 11/26  12:00:00,17.0790578346,0.887199051347,0.0,0.0,3.10526160149,13.0865971812,33.8269687566,22.2194543452,11.6075144115
 11/26  13:00:00,16.9468293644,0.902151735228,0.0,0.0,3.10526160149,12.9394160272,32.6878588666,22.5652643779,10.1225944886
 11/26  14:00:00,16.5207294779,0.917595310692,0.0,0.0,3.10526160149,12.4978725653,31.9286364327,22.9197318862,9.00890454653
 11/26  15:00:00,16.3762108812,0.920257868022,0.0,0.0,3.10526160149,12.3506914113,30.7493094537,22.8540948493,7.89521460442
 11/26  16:00:00,17.7168606988,0.895898232292,0.0,0.0,4.02872759285,12.7922348732,31.0691628447,22.0602582981,9.00890454653
 11/26  17:00:00,26.0163119037,0.8521627165,0.0,0.0,6.50191812146,17.7693977319,31.3545565417,20.8607320723,10.4938244693
 11/26  18:00:00,37.6193514405,0.760395111117,0.0,0.0,8.38069375907,23.1212625696,32.3043712238,18.4694769282,13.8348942957
 11/26  19:00:00,39.8217204648,0.701864639159,0.0,0.0,10.6415932552,23.1212625696,33.2146463133,16.9667571431,16.2478891702
 11/26  20:00:00,38.8947840894,0.744206242052,0.0,0.0,12.3080778603,20.4854999863,33.6522011898,18.1467719809,15.5054292088
 11/26  21:00:00,38.4948477038,0.784390749675,0.0,0.0,12.456681583,19.8967753704,33.427659054,19.2215347777,14.2061242764
 11/26  22:00:00,33.0960291092,0.849073177021,0.0,0.0,9.18739968257,17.702556249,32.5495526216,20.9420382102,11.6075144115
 11/26  23:00:00,26.2833062019,0.971662831377,0.0,0.0,5.91811778209,14.0365255879,34.3272538736,24.2046593849,10.1225944886
 11/26  24:00:00,20.5125900793,1.0974557802,0.0,0.0,3.54045821811,10.5176760807,33.1836368674,27.5158021472,5.6678347202
 11/27  01:00:00,16.9527770457,1.24089830229,0.0,0.0,2.55330491699,7.80157382632,33.1195102717,31.3473956989,1.7721145728
 11/27  02:00:00,16.4421847039,1.31903057643,0.0,0.0,2.55330491699,7.21284921042,34.4539838133,33.4250577774,1.02892603591
 11/27  03:00:00,16.2021673872,1.37337556771,0.0,0.0,2.55330491699,6.91848690247,35.2917048718,34.8206943778,0.471010494006
 11/27  04:00:00,16.0979606422,1.41634997666,0.0,0.0,2.55330491699,6.7713057485,36.3896995085,35.9186788063,0.471020702245
 11/27  05:00:00,18.1948376422,1.43673352892,0.0,0.0,3.82705111198,7.57405300124,37.4545721769,36.4253991335,1.02917304342
 11/27  06:00:00,22.7053911166,1.40867454138,0.0,0.0,6.02426329834,9.91545327661,41.0542120093,35.7439406597,5.31027134959
 11/27  07:00:00,27.9532842537,1.33831659844,0.0,0.0,6.51253267309,14.7454349813,51.7986772683,34.0132395655,17.7854377027
 11/27  08:00:00,28.1882484255,1.33264813491,0.0,0.0,6.01364874671,18.163451543,52.8537142302,33.9508568582,18.902857372
 11/27  09:00:00,24.8969144772,1.66556473544,0.0,0.0,4.35151303671,18.8798367041,54.4095622054,36.2514182013,18.1581440041
 11/27  10:00:00,21.9165360652,1.50881816401,0.0,0.0,3.78894180059,16.6187760998,47.0369230992,31.112922094,15.9240010052
 11/27  11:00:00,18.8688431686,1.37775197049,0.0,0.0,3.78894180059,13.7021493968,41.9052858079,27.4707134699,14.434572338
 11/27  12:00:00,18.9490708359,1.31079848397,0.0,0.0,3.78894180059,13.8493305508,37.3133769613,25.6714833742,11.6418935871
 11/27  13:00:00,18.5715976666,1.24376653282,0.0,0.0,3.69398621738,13.6338449159,34.1180810751,23.9656161551,10.1524649199
 11/27  14:00:00,18.1954169136,1.14586917774,0.0,0.0,3.78894180059,13.2606059349,30.3793822997,21.3439888802,9.03539341956
 11/27  15:00:00,18.0075637298,1.10519714792,0.0,0.0,3.78894180059,13.1134247809,28.1701138603,20.2517919411,7.91832191919
 11/27  16:00:00,19.3390784777,1.07170244247,0.0,0.0,4.71240779196,13.5549682428,28.5238512657,19.4884578462,9.03539341956
 11/27  17:00:00,27.6962520409,1.08568928501,0.0,0.0,7.18559832057,18.5321311015,30.5686701011,20.0438480144,10.5248220867
 11/27  18:00:00,37.8167676153,0.76428192349,0.0,0.0,8.38069375907,23.3147919321,32.9184277046,19.0423911168,13.8760365878
 11/27  19:00:00,39.8249888486,0.705133022948,0.0,0.0,10.6415932552,23.1212625696,33.7100350672,17.4136768953,16.296358172
 11/27  20:00:00,38.896110471,0.745532623651,0.0,0.0,12.3080778603,20.4854999863,33.9690439407,18.4174001023,15.5516438384
 11/27  21:00:00,38.5098321956,0.799375241464,0.0,0.0,12.456681583,19.8967753704,34.0502689389,19.8018751843,14.2483937546
 11/27  22:00:00,33.1111014739,0.864145541742,0.0,0.0,9.18739968257,17.702556249,33.1001988917,21.4583053046,11.6418935871
 11/27  23:00:00,26.3087768117,0.997133441168,0.0,0.0,5.91811778209,14.0365255879,35.0908659493,24.9384010294,10.1524649199
 11/27  24:00:00,20.5669850207,1.15185072161,0.0,0.0,3.54045821811,10.5176760807,34.6573904865,28.973211568,5.68417891845
 11/28  01:00:00,17.0030621348,1.2911833914,0.0,0.0,2.55330491699,7.80157382632,34.3772412297,32.6006282622,1.77661296751
 11/28  02:00:00,16.5017012305,1.378547103,0.0,0.0,2.55330491699,7.21284921042,35.9294575321,34.8982831085,1.03117442356
 11/28  03:00:00,16.2650801565,1.43628833703,0.0,0.0,2.55330491699,6.91848690247,36.8883519595,36.4167794411,0.471572518449
