Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/28  04:00:00,16.1422289325,1.460618267,0.0,0.0,2.55330491699,6.7713057485,37.4313231006,36.9597404008,0.471582699789
 11/28  05:00:00,18.2153481178,1.45724400453,0.0,0.0,3.82705111198,7.57405300124,37.8277776341,36.7963568497,1.03142078439
 11/28  06:00:00,22.719788145,1.42307156981,0.0,0.0,6.02426329834,9.91545327661,41.2792080499,35.9537713758,5.32543667405
 11/28  07:00:00,27.9376751656,1.32270751026,0.0,0.0,6.51253267309,14.7454349813,51.1354994361,33.2972866514,17.8382127847
 11/28  08:00:00,28.1708529477,1.31525265707,0.0,0.0,6.01364874671,18.163451543,52.2567912463,33.2977926778,18.9589985685
 11/28  09:00:00,24.8156667337,1.584316992,0.0,0.0,4.35151303671,18.8798367041,51.5952130469,33.3831735061,18.2120395407
 11/28  10:00:00,21.9419530188,1.53423511756,0.0,0.0,3.78894180059,16.6187760998,47.4326872937,31.461527694,15.9711595997
 11/28  11:00:00,18.9891862905,1.49809509239,0.0,0.0,3.78894180059,13.7021493968,44.9154211002,30.4381814624,14.4772396378
 11/28  12:00:00,18.9086943071,1.27042195515,0.0,0.0,3.78894180059,13.8493305508,36.2306603045,24.5545205952,11.6761397093
 11/28  13:00:00,18.4918453516,1.16401421775,0.0,0.0,3.69398621738,13.6338449159,31.7598665203,21.5776467728,10.1822197474
 11/28  14:00:00,18.0742715492,1.02472381334,0.0,0.0,3.78894180059,13.2606059349,27.0269507326,17.9651709566,9.06177977603
 11/28  15:00:00,17.837495324,0.935128742155,0.0,0.0,3.78894180059,13.1134247809,23.6634774613,15.7221376567,7.94133980462
 11/28  16:00:00,19.1597889224,0.892412887184,0.0,0.0,4.71240779196,13.5549682428,23.7993197982,14.7375400221,9.06177977603
 11/28  17:00:00,27.4690988907,0.858536134746,0.0,0.0,7.18559832057,18.5321311015,24.5919974135,14.0362976756,10.5556997379
 11/28  18:00:00,37.6596300601,0.607144368267,0.0,0.0,8.38069375907,23.3147919321,28.87704021,14.9600205579,13.9170196521
 11/28  19:00:00,39.7295164061,0.609660580508,0.0,0.0,10.6415932552,23.1212625696,31.4387820854,15.0941424952,16.3446395902
 11/28  20:00:00,38.8608675335,0.710289686125,0.0,0.0,12.3080778603,20.4854999863,33.3975322476,17.7998526384,15.5976796092
 11/28  21:00:00,38.5227640233,0.81230706909,0.0,0.0,12.456681583,19.8967753704,34.8008435993,20.5103439567,14.2904996426
 11/28  22:00:00,33.166247637,0.919291704866,0.0,0.0,9.18739968257,17.702556249,35.0125685394,23.3364288301,11.6761397093
 11/28  23:00:00,26.4237237547,1.11208038419,0.0,0.0,5.91811778209,14.0365255879,38.6652316822,28.4830119348,10.1822197474
 11/28  24:00:00,20.7380708832,1.32293658406,0.0,0.0,3.54045821811,10.5176760807,39.8914191866,34.1909593248,5.70045986181
 11/29  01:00:00,17.2416316783,1.52975293492,0.0,0.0,2.55330491699,7.80157382632,41.6821073188,39.9010140222,1.78109329659
 11/29  02:00:00,16.7519799865,1.62882585902,0.0,0.0,2.55330491699,7.21284921042,43.5238545264,42.4904408667,1.03341365972
 11/29  03:00:00,16.5196179347,1.69082611518,0.0,0.0,2.55330491699,6.91848690247,44.4955530125,44.0234207667,0.472132245811
 11/29  04:00:00,16.3938478486,1.71223718306,0.0,0.0,2.55330491699,6.7713057485,44.7790955173,44.3069531202,0.472142397027
 11/29  05:00:00,18.4625370198,1.70443290651,0.0,0.0,3.82705111198,7.57405300124,44.911002426,43.8773431302,1.0336592958
 11/29  06:00:00,22.9717631075,1.67504653231,0.0,0.0,6.02426329834,9.91545327661,48.5005136734,43.1599746183,5.34053905508
 11/29  07:00:00,28.1850863948,1.57011873946,0.0,0.0,6.51253267309,14.7454349813,58.2258191918,40.3350519029,17.8907672889
 11/29  08:00:00,28.3580221283,1.50242183767,0.0,0.0,6.01364874671,18.163451543,57.5485294968,38.5336244778,19.014905019
 11/29  09:00:00,24.8947814477,1.66343170595,0.0,0.0,4.35151303671,18.8798367041,53.6420041131,35.3762943919,18.2657097212
 11/29  10:00:00,21.8993264621,1.49160856084,0.0,0.0,3.78894180059,16.6187760998,46.2079558591,30.1898348515,16.0181210076
 11/29  11:00:00,18.7991382486,1.30804705052,0.0,0.0,3.78894180059,13.7021493968,39.7464932341,25.2267647034,14.5197285307
 11/29  12:00:00,18.765234198,1.12696184604,0.0,0.0,3.78894180059,13.8493305508,32.0908439368,20.3806013004,11.7102426365
 11/29  13:00:00,18.3082160289,0.980384895076,0.0,0.0,3.69398621738,13.6338449159,26.834158696,16.6223085365,10.2118501596
 11/29  14:00:00,17.9448179451,0.895270209177,0.0,0.0,3.78894180059,13.2606059349,23.6338708303,14.5458150285,9.08805580187
 11/29  15:00:00,17.7918522745,0.889485692591,0.0,0.0,3.78894180059,13.1134247809,22.3145070654,14.3502456212,7.96426144419
 11/29  16:00:00,19.1252758593,0.85789982405,0.0,0.0,4.71240779196,13.5549682428,22.879382238,13.7913264362,9.08805580187
 11/29  17:00:00,27.5229883297,0.912425573774,0.0,0.0,7.18559832057,18.5321311015,25.9997465444,15.4132982657,10.5864482788
 11/29  18:00:00,37.6844880606,0.632002368729,0.0,0.0,8.38069375907,23.3147919321,29.5100611331,15.5522297813,13.9578313518
 11/29  19:00:00,39.6851059246,0.565250098921,0.0,0.0,10.6415932552,23.1212625696,30.1559777791,13.7632586522,16.3927191268
 11/29  20:00:00,38.759183353,0.608605505607,0.0,0.0,12.3080778603,20.4854999863,30.4861047902,14.8425819019,15.6435228884
 11/29  21:00:00,38.3989877277,0.688530773507,0.0,0.0,12.456681583,19.8967753704,31.2092907359,16.8768612649,14.3324294711
 11/29  22:00:00,32.9831888845,0.736232952329,0.0,0.0,9.18739968257,17.702556249,29.6564982638,17.9462556273,11.7102426365
 11/29  23:00:00,26.1913601704,0.879716799863,0.0,0.0,5.91811778209,14.0365255879,31.8656621288,21.6538119692,10.2118501596
 11/29  24:00:00,20.5002821688,1.08514786967,0.0,0.0,3.54045821811,10.5176760807,32.8672756538,27.150602925,5.71667272882
 11/30  01:00:00,16.9652176939,1.25333895054,0.0,0.0,2.55330491699,7.80157382632,33.4567520728,31.6711978383,1.78555423449
 11/30  02:00:00,16.4356107537,1.31245662627,0.0,0.0,2.55330491699,7.21284921042,34.141483994,33.1058409125,1.03564308146
 11/30  03:00:00,16.180618741,1.35182692151,0.0,0.0,2.55330491699,6.91848690247,34.5140238853,34.0413343749,0.472689510354
 11/30  04:00:00,16.0649731028,1.38336243729,0.0,0.0,2.55330491699,6.7713057485,35.3273588314,34.8546592031,0.472699628222
 11/30  05:00:00,18.171630153,1.41352603977,0.0,0.0,3.82705111198,7.57405300124,36.7721421575,35.7362542428,1.03588791471
 11/30  06:00:00,22.6564355152,1.35971893995,0.0,0.0,6.02426329834,9.91545327661,39.5895924585,34.2340184391,5.35557401937
 11/30  07:00:00,27.8105800515,1.19561239623,0.0,0.0,6.51253267309,14.7454349813,47.5627795193,29.6196938683,17.943085651
 11/30  08:00:00,28.0287592525,1.17315896192,0.0,0.0,6.01364874671,18.163451543,48.1693930441,29.0988328768,19.0705601673
 11/30  09:00:00,24.7737984572,1.54244871547,0.0,0.0,4.35151303671,18.8798367041,50.0664139267,31.7472752751,18.3191386516
 11/30  10:00:00,21.8030832746,1.39536537337,0.0,0.0,3.78894180059,16.6187760998,43.577208776,27.5123374543,16.0648713216
 11/30  11:00:00,18.7642613492,1.2731701511,0.0,0.0,3.78894180059,13.7021493968,38.6920074149,24.1299809811,14.5620264339
 11/30  12:00:00,18.7766223184,1.1383499665,0.0,0.0,3.78894180059,13.8493305508,32.315370476,20.5711782067,11.7441922693
 11/30  13:00:00,18.3377035081,1.00987237428,0.0,0.0,3.69398621738,13.6338449159,27.5083543368,17.2670069553,10.2413473815
 11/30  14:00:00,17.9366099948,0.887062258851,0.0,0.0,3.78894180059,13.2606059349,23.2915214122,14.1773076965,9.11421371569
 11/30  15:00:00,17.7050241244,0.802657542529,0.0,0.0,3.78894180059,13.1134247809,20.1342892926,12.1472092427,7.98708004985
 11/30  16:00:00,19.0333511669,0.765975131693,0.0,0.0,4.71240779196,13.5549682428,20.4554634639,11.3412497482,9.11421371569
 11/30  17:00:00,27.3492870126,0.738724256708,0.0,0.0,7.18559832057,18.5321311015,21.4220422328,10.8049836294,10.6170586035
 11/30  18:00:00,37.5562746725,0.503788980664,0.0,0.0,8.38069375907,23.3147919321,26.1526224549,12.154162854,13.998459601
 11/30  19:00:00,39.660141503,0.54028567735,0.0,0.0,10.6415932552,23.1212625696,29.6695853299,13.2290027863,16.4405825436
 11/30  20:00:00,38.7348930731,0.584315225675,0.0,0.0,12.3080778603,20.4854999863,29.9994333288,14.3102732291,15.6891600997
 11/30  21:00:00,38.3653589593,0.654902005154,0.0,0.0,12.456681583,19.8967753704,30.454311305,16.0801404821,14.3741708229
 11/30  22:00:00,33.0095827763,0.762626844132,0.0,0.0,9.18739968257,17.702556249,30.609367826,18.8651755567,11.7441922693
 11/30  23:00:00,26.2393012742,0.927657903739,0.0,0.0,5.91811778209,14.0365255879,33.468400957,23.2270535755,10.2413473815
 11/30  24:00:00,20.5587025318,1.14356823273,0.0,0.0,3.54045821811,10.5176760807,34.7512503036,29.0184375854,5.73281271819
 12/01  01:00:00,17.0569447864,1.34506604303,0.0,0.0,2.55330491699,7.80157382632,36.2741645688,34.4841701074,1.78999446139
 12/01  02:00:00,16.5929447403,1.46979061285,0.0,0.0,2.55330491699,7.21284921042,38.9195857201,37.8817236914,1.03786202874
 12/01  03:00:00,16.3989636365,1.57017181701,0.0,0.0,2.55330491699,6.91848690247,41.1245534003,40.6513092532,0.473244147068
 12/01  04:00:00,16.3415969752,1.65998630971,0.0,0.0,2.55330491699,6.7713057485,43.6576066632,43.1843524348,0.473254228365
 12/01  05:00:00,18.4613422295,1.70323811619,0.0,0.0,3.82705111198,7.57405300124,45.4140020698,44.3758960887,1.0381059811
 12/01  06:00:00,22.9681762717,1.6714596965,0.0,0.0,6.02426329834,9.91545327661,48.793860638,43.4233235244,5.37053711362
 12/01  07:00:00,28.1689805721,1.55401291676,0.0,0.0,6.51253267309,14.7454349813,58.0293995412,40.0342471641,17.995152377
 12/01  08:00:00,28.3734875512,1.51788726062,0.0,0.0,6.01364874671,18.163451543,58.2263196682,39.1003721363,19.1259475318
 12/01  09:00:00,24.9287197369,1.69736999516,0.0,0.0,4.35151303671,18.8798367041,54.7424350501,36.3701245407,18.3723105094
 12/01  10:00:00,21.8208253541,1.41310745288,0.0,0.0,3.78894180059,16.6187760998,44.0279849389,27.9165882417,16.1113966972
 12/01  11:00:00,18.6663694902,1.1752782921,0.0,0.0,3.78894180059,13.7021493968,36.0091792498,21.4050584285,14.6041208213
 12/01  12:00:00,18.6705134091,1.0322410572,0.0,0.0,3.78894180059,13.8493305508,29.6173405964,17.8393620425,11.7779785539
 12/01  13:00:00,18.285107189,0.957276055186,0.0,0.0,3.69398621738,13.6338449159,26.5102431749,16.239540497,10.270702678
 12/01  14:00:00,17.9423279142,0.862870857686,0.0299093205726,0.0,3.78894180059,13.2606059349,22.7715335086,13.6312877375,9.14024577105
 12/01  15:00:00,17.7161230334,0.754033210373,0.0597232411705,0.0,3.78894180059,13.1134247809,18.6156982303,10.6059093662,8.00978886411
 12/01  16:00:00,18.9965208745,0.682678119598,0.0464667197064,0.0,4.71240779196,13.5549682428,18.1494936653,9.00924789428,9.14024577105
 12/01  17:00:00,27.3327337342,0.708779531593,0.0133914466962,0.0,7.18559832057,18.5321311015,20.7895676295,10.1420459825,10.647521647
 12/01  18:00:00,37.5113856395,0.458899947642,0.0,0.0,8.38069375907,23.3147919321,25.2555630508,11.216670683,14.0388923678
 12/01  19:00:00,39.580206022,0.459668783429,0.000681412986498,0.0,10.6415932552,23.1212625696,27.7567830868,11.2685674206,16.4882156662
 12/01  20:00:00,38.6912081021,0.540630254714,0.0,0.0,12.3080778603,20.4854999863,29.0964153046,13.3618375763,15.7345777282
 12/01  21:00:00,38.3283691656,0.617912211392,0.0,0.0,12.456681583,19.8967753704,29.7215861722,15.3058748355,14.4157113368
 12/01  22:00:00,32.9728076516,0.725851719471,0.0,0.0,9.18739968257,17.702556249,29.880766374,18.1027878201,11.7779785539
 12/01  23:00:00,26.2300570845,0.918413714045,0.0,0.0,5.91811778209,14.0365255879,33.5337026624,23.2629999844,10.270702678
 12/01  24:00:00,20.5279514443,1.11281714515,0.0,0.0,3.54045821811,10.5176760807,34.366181217,28.6173061668,5.74887505022
 12/02  01:00:00,16.9846403726,1.27276162926,0.0,0.0,2.55330491699,7.80157382632,34.6325408603,32.8381281968,1.79441266352
 12/02  02:00:00,16.4899404893,1.36678636185,0.0,0.0,2.55330491699,7.21284921042,36.1472479405,35.1071780959,1.04006984461
 12/02  03:00:00,16.2844474391,1.4556556196,0.0,0.0,2.55330491699,6.91848690247,37.9015576849,37.4277616931,0.473795991721
 12/02  04:00:00,16.1552367418,1.47362607633,0.0,0.0,2.55330491699,6.7713057485,38.0822927732,37.60848674,0.473806033225
 12/02  05:00:00,18.2674575985,1.50935348522,0.0,0.0,3.82705111198,7.57405300124,39.6425260478,38.6022132097,1.0403128381
 12/02  06:00:00,22.7614103511,1.46469377594,0.0,0.0,6.02426329834,9.91545327661,42.7353987548,37.349974849,5.38542390585
 12/02  07:00:00,27.9207742155,1.30580656019,0.0,0.0,6.51253267309,14.7454349813,50.8757546274,32.8288025801,18.0469520473
 12/02  08:00:00,27.9004850273,1.23841409908,0.0,0.0,6.01364874671,17.9699221805,50.1138951431,30.9328444331,19.18105071
 12/02  09:00:00,23.0041956863,1.21925951328,0.0,0.0,3.66783283761,18.1171033345,48.6896776302,30.2644680819,18.4252095483
 12/02  10:00:00,19.9877001851,1.02639585253,0.0,0.0,3.10526160149,15.8560427302,40.8574839031,24.6998005469,16.1576833562
 12/02  11:00:00,16.8021705532,0.757492923768,0.0,0.0,3.10526160149,12.9394160272,32.2270071785,17.5810079515,14.645999227
 12/02  12:00:00,16.8174866379,0.625627854686,0.0,0.0,3.10526160149,13.0865971812,26.1567804173,14.3451889324,11.8115914849
 12/02  13:00:00,16.5338569084,0.462664460363,0.0265148188838,0.0,3.10526160149,12.9394160272,20.5327569769,10.2328496212,10.2999073557
 12/02  14:00:00,16.0825752805,0.368796023478,0.110645089808,0.0,3.10526160149,12.4978725653,16.4162997594,7.25015550056,9.16614425883
 12/02  15:00:00,15.8618285005,0.295257508418,0.110617978861,0.0,3.10526160149,12.3506914113,13.6276152394,5.59523407748,8.03238116196
 12/02  16:00:00,17.1496829003,0.257959714986,0.0707607188238,0.0,4.02872759285,12.7922348732,14.3161813604,5.15003710155,9.16614425883
 12/02  17:00:00,25.4830093031,0.276234217923,0.0426258979333,0.0,6.50191812146,17.7693977319,16.5966790001,5.91885061214,10.677828388
 12/02  18:00:00,37.1869804803,0.284938212425,0.0430859385108,0.0,8.38069375907,23.1212625696,20.210015497,6.13089781841,14.0791176786
 12/02  19:00:00,39.4524704042,0.274495556573,0.0581190220085,0.0,10.6415932552,23.1212625696,22.2164112083,5.68080681976,16.5356043885
 12/02  20:00:00,38.4902675818,0.290918675726,0.0487710586623,0.0,12.3080778603,20.4854999863,21.9356739383,6.1559116144,15.7797623239
 12/02  21:00:00,38.0664936752,0.316242795845,0.0397939252263,0.0,12.456681583,19.8967753704,21.2833305019,6.82629179101,14.4570387109
 12/02  22:00:00,32.6131204982,0.338245255993,0.0279193099862,0.0,9.18739968257,17.702556249,19.2609647391,7.44937325428,11.8115914849
 12/02  23:00:00,25.7212950135,0.409651643028,0.0,0.0,5.91811778209,14.0365255879,19.718759783,9.41885242727,10.2999073557
 12/02  24:00:00,19.94280237,0.527668070846,0.0,0.0,3.54045821811,10.5176760807,18.0232897096,12.2584347414,5.76485496821
 12/03  01:00:00,16.3076098912,0.595731147857,0.0,0.0,2.55330491699,7.80157382632,15.5945683024,13.7957607688,1.79880753362
 12/03  02:00:00,15.7400683654,0.616914237914,0.0,0.0,2.55330491699,7.21284921042,15.2447720737,14.2025061983,1.04226587541
 12/03  03:00:00,15.4734210202,0.644629200776,0.0,0.0,2.55330491699,6.91848690247,15.3253118786,14.8509669977,0.474344880904
 12/03  04:00:00,15.3441156275,0.662504962012,0.0,0.0,2.55330491699,6.7713057485,15.7451362242,15.2707813448,0.474354879401
 12/03  05:00:00,17.4172604844,0.659156371106,0.0,0.0,3.82705111198,7.57405300124,16.2298966193,15.1873887871,1.04250783215
 12/03  06:00:00,21.906326305,0.609609729833,0.0,0.0,6.02426329834,9.91545327661,19.3996550216,13.9994250349,5.40022998668
 12/03  07:00:00,27.1343621542,0.519394498927,0.0,0.0,6.51253267309,14.7454349813,29.9351868421,11.8367175208,18.0984693213
 12/03  08:00:00,27.15980063,0.497729701767,0.0,0.0,6.01364874671,17.9699221805,30.5742074939,11.3383541104,19.2358533836
 12/03  09:00:00,22.3566651595,0.57172898643,0.0,0.0,3.66783283761,18.1171033345,31.5917568,13.1139366973,18.4778201027
 12/03  10:00:00,19.5392260651,0.577921732622,0.0,0.0,3.10526160149,15.8560427302,29.4188790438,13.2151614525,16.2037175913
 12/03  11:00:00,16.6142350635,0.569557434116,0.0,0.0,3.10526160149,12.9394160272,27.7212904036,13.0336411543,14.6876492493
 12/03  12:00:00,16.7368290493,0.544970266014,0.0,0.0,3.10526160149,13.0865971812,24.2965517323,12.4515306243,11.845021108
 12/03  13:00:00,16.5463891917,0.501711562543,0.0,0.0,3.10526160149,12.9394160272,21.6868766149,11.357923849,10.3289527659
 12/03  14:00:00,16.0738989137,0.470764746483,0.0,0.0,3.10526160149,12.4978725653,19.7665908332,10.5746893238,9.19190150942
 12/03  15:00:00,15.9324266501,0.476473636947,0.0,0.0,3.10526160149,12.3506914113,18.781632492,10.7267822391,8.0548502529
 12/03  16:00:00,17.2699721799,0.449009713328,0.0,0.0,4.02872759285,12.7922348732,19.2775079528,10.0856064433,9.19190150942
 12/03  17:00:00,25.5450804689,0.380931281679,0.0,0.0,6.50191812146,17.7693977319,19.2152871451,8.50731729364,10.7079698514
 12/03  18:00:00,37.14392267,0.284966340647,0.0,0.0,8.38069375907,23.1212625696,20.4215462834,6.30242266236,14.119123621
 12/03  19:00:00,39.3383496999,0.218493874284,0.0,0.0,10.6415932552,23.1212625696,21.398442185,4.81570750821,16.5827346768
 12/03  20:00:00,38.3730891571,0.222511309674,0.0,0.0,12.3080778603,20.4854999863,20.7489875372,4.92428703136,15.8247005058
 12/03  21:00:00,37.9644896032,0.254032649018,0.0,0.0,12.456681583,19.8967753704,20.1731538206,5.67501311405,14.4981407065
 12/03  22:00:00,32.5756091715,0.328653239275,0.0,0.0,9.18739968257,17.702556249,19.3155357048,7.4705145968,11.845021108
 12/03  23:00:00,25.7872002892,0.475556918759,0.0,0.0,5.91811778209,14.0365255879,21.4512800789,11.122327313,10.3289527659
 12/03  24:00:00,20.0166627989,0.601528499784,0.0,0.0,3.54045821811,10.5176760807,20.0659465389,14.2851987991,5.78074773986
 12/04  01:00:00,16.4407502636,0.728871520254,0.0,0.0,2.55330491699,7.80157382632,19.2111304119,17.4079526406,1.80317777125
 12/04  02:00:00,16.0215745516,0.898420424169,0.0,0.0,2.55330491699,7.21284921042,22.6940386514,21.6495891804,1.04444947097
 12/04  03:00:00,15.6790617387,0.850269919276,0.0,0.0,2.55330491699,6.91848690247,20.8541813303,20.3792906783,0.474890652085
 12/04  04:00:00,15.5353516547,0.853740989204,0.0,0.0,2.55330491699,6.7713057485,20.8659204703,20.3910198659,0.474900604364
 12/04  05:00:00,17.6103627331,0.852258619852,0.0,0.0,3.82705111198,7.57405300124,21.3133411897,20.2686508765,1.04469031318
 12/04  06:00:00,22.0874366748,0.79072009963,0.0,0.0,6.02426329834,9.91545327661,24.1117239773,18.6967730066,5.41495097069
 12/04  07:00:00,27.3128204895,0.697852834205,0.0,0.0,6.51253267309,14.7454349813,34.54952232,16.3998333777,18.1496889423
 12/04  08:00:00,27.5331405833,0.677540292622,0.0,0.0,6.01364874671,18.163451543,35.2118533712,15.9215140479,19.2903393232
 12/04  09:00:00,24.2690993432,1.03774960145,0.0,0.0,4.35151303671,18.8798367041,36.6216946098,18.0915680172,18.5301265926
 12/04  10:00:00,21.4327609746,1.0250430734,0.0,0.0,3.78894180059,16.6187760998,33.6505873526,17.4011015827,16.2494857699
 12/04  11:00:00,18.4545765178,0.963485319646,0.0,0.0,3.78894180059,13.7021493968,30.5371845025,15.8081259488,14.7290585537
 12/04  12:00:00,18.5260771125,0.887804760579,0.0,0.0,3.78894180059,13.8493305508,25.7811553133,13.9028977899,11.8782575234
 12/04  13:00:00,18.1744209794,0.846589845614,0.0,0.0,3.69398621738,13.6338449159,23.2163083736,12.8584780664,10.3578303072
 12/04  14:00:00,17.8706613108,0.821113574864,0.0,0.0,3.78894180059,13.2606059349,21.4747654319,12.2572555368,9.21750989506
 12/04  15:00:00,17.6987079334,0.796341351558,0.0,0.0,3.78894180059,13.1134247809,19.7388492155,11.6616597326,8.07718948293
 12/04  16:00:00,19.0347823731,0.767406337916,0.0,0.0,4.71240779196,13.5549682428,20.1882761458,10.9707662507,9.21750989506
 12/04  17:00:00,27.3457631002,0.735200344249,0.0,0.0,7.18559832057,18.5321311015,21.038069491,10.3001323797,10.7379371112
 12/04  18:00:00,37.4585544778,0.406068785977,0.0,0.0,8.38069375907,23.3147919321,23.4598854412,9.3009870936,14.1588983477
 12/04  19:00:00,39.4827690559,0.362913230285,0.0,0.0,10.6415932552,23.1212625696,24.943587132,8.31399455802,16.6295925739
 12/04  20:00:00,38.5122278932,0.361650045854,0.0,0.0,12.3080778603,20.4854999863,24.1604780166,8.29109905076,15.8693789659
 12/04  21:00:00,38.0719090887,0.3614521345,0.0,0.0,12.456681583,19.8967753704,22.8048799409,8.26587478922,14.5390051517
 12/04  22:00:00,32.6243630328,0.377407100655,0.0,0.0,9.18739968257,17.702556249,20.4928275307,8.61457000737,11.8782575234
 12/04  23:00:00,25.7666762279,0.455032857395,0.0,0.0,5.91811778209,14.0365255879,20.8449342287,10.4871039215,10.3578303072
 12/04  24:00:00,20.0031695797,0.588035280584,0.0,0.0,3.54045821811,10.5176760807,19.5949247886,13.79837613,5.79654865866
 12/05  01:00:00,16.3869403628,0.67506161946,0.0,0.0,2.55330491699,7.80157382632,17.7004860899,15.8929640066,1.80752208327
 12/05  02:00:00,15.8507256223,0.72757149481,0.0,0.0,2.55330491699,7.21284921042,18.1866560417,17.1400360569,1.04661998478
 12/05  03:00:00,15.6218540055,0.79306218604,0.0,0.0,2.55330491699,6.91848690247,19.2803597719,18.8049266282,0.475433143654
 12/05  04:00:00,15.5162472676,0.834636602096,0.0,0.0,2.55330491699,6.7713057485,20.3199671057,19.8445240592,0.475443046511
 12/05  05:00:00,17.5364248565,0.778320743245,0.0,0.0,3.82705111198,7.57405300124,19.2878112523,18.2409516174,1.04685963486
 12/05  06:00:00,21.9789986007,0.682282025449,0.0,0.0,6.02426329834,9.91545327661,21.1943626537,15.764780156,5.42958249768
 12/05  07:00:00,27.2241016033,0.609133947988,0.0,0.0,6.51253267309,14.7454349813,32.2747357864,14.0741400449,18.2005957415
 12/05  08:00:00,28.3465147607,0.598081136707,0.0,0.0,6.01364874671,18.163451543,33.2276091819,13.8831167884,19.3444923935
 12/05  09:00:00,24.1937048217,0.962355079947,0.0,0.0,4.35151303671,18.8798367041,34.5569967378,15.97488321,18.5821135278
 12/05  10:00:00,21.3899125508,0.98219464956,0.0,0.0,3.78894180059,16.6187760998,32.6405976502,16.345623312,16.2949743382
 12/05  11:00:00,18.4365903766,0.945499178524,0.0,0.0,3.78894180059,13.7021493968,30.1897106894,15.419495812,14.7702148774
 12/05  12:00:00,18.5893119522,0.951039600266,0.0,0.0,3.78894180059,13.8493305508,27.5288554675,15.6175645791,11.9112908884
 12/05  13:00:00,18.2924544073,0.964623273467,0.0,0.0,3.69398621738,13.6338449159,26.4082938455,16.0217624179,10.3865314277
 12/05  14:00:00,18.0103504443,0.960802708344,0.0,0.0,3.78894180059,13.2606059349,25.1894258419,15.9464640099,9.24296183207
 12/05  15:00:00,17.839146635,0.936780053109,0.0,0.0,3.78894180059,13.1134247809,23.4745561476,15.3751639111,8.09939223649
 12/05  16:00:00,19.089711719,0.822335683745,0.0,0.0,4.71240779196,13.5549682428,21.7865515049,12.5435896729,9.24296183207
 12/05  17:00:00,27.3731650615,0.762602305601,0.0,0.0,7.18559832057,18.5321311015,21.8863681362,11.1186468433,10.7677212929
 12/05  18:00:00,37.5207468104,0.468261118564,0.0,0.0,8.38069375907,23.3147919321,25.1285486849,10.9301186053,14.1984300796
 12/05  19:00:00,39.5535528462,0.433697020538,0.0,0.0,10.6415932552,23.1212625696,26.8061741371,10.1300099337,16.6761642034
 12/05  20:00:00,38.6209600453,0.470382197902,0.0,0.0,12.3080778603,20.4854999863,26.9802114039,11.0664269309,15.913784473
 12/05  21:00:00,38.2544142009,0.543957246672,0.0,0.0,12.456681583,19.8967753704,27.5534970672,12.9738771224,14.5796199448
 12/05  22:00:00,32.8832921591,0.636336226948,0.0,0.0,9.18739968257,17.702556249,27.2806644878,15.3693735993,11.9112908884
 12/05  23:00:00,26.0823843537,0.770740983199,0.0,0.0,5.91811778209,14.0365255879,29.1538519474,18.7673205197,10.3865314277
 12/05  24:00:00,20.3379231736,0.922788874491,0.0,0.0,3.54045821811,10.5176760807,28.4460575377,22.6338044924,5.81225304532
 12/06  01:00:00,16.7182054956,1.00632675223,0.0,0.0,2.55330491699,7.80157382632,26.3227879687,24.5109487846,1.81183918413
 12/06  02:00:00,16.2007782765,1.07762414904,0.0,0.0,2.55330491699,7.21284921042,27.3381371849,26.2893604107,1.0487767742
 12/06  03:00:00,15.988099849,1.15930802951,0.0,0.0,2.55330491699,6.91848690247,28.9648449328,28.4888727378,0.475972194969
 12/06  04:00:00,15.9060934282,1.22448276268,0.0,0.0,2.55330491699,6.7713057485,30.762425371,30.2864433258,0.475982045208
 12/06  05:00:00,17.957281538,1.19917742471,0.0,0.0,3.82705111198,7.57405300124,30.5316660307,29.4826508759,1.04901515473
 12/06  06:00:00,22.4062871948,1.10957061956,0.0,0.0,6.02426329834,9.91545327661,32.46251773,27.0183974961,5.44412023396
 12/06  07:00:00,27.6048254383,0.989857783015,0.0,0.0,6.51253267309,14.7454349813,42.1786120387,23.9274373957,18.2511746429
 12/06  08:00:00,28.6960103432,0.947576719234,0.0,0.0,6.01364874671,18.163451543,42.2520056142,22.8537090567,19.3982965575
 12/06  09:00:00,24.5378961165,1.30654637478,0.0,0.0,4.35151303671,18.8798367041,43.5600592764,24.9262937635,18.6337655129
 12/06  10:00:00,21.7058117122,1.29809381096,0.0,0.0,3.78894180059,16.6187760998,40.8126074586,24.4724376335,16.3401698251
 12/06  11:00:00,18.7074969987,1.21640580056,0.0,0.0,3.78894180059,13.7021493968,37.2360246872,22.424918655,14.8111060323
 12/06  12:00:00,18.8299828133,1.19171046134,0.0,0.0,3.78894180059,13.8493305508,33.7319388576,21.787827437,11.9441114206
 12/06  13:00:00,18.4269390014,1.09910786756,0.0,0.0,3.69398621738,13.6338449159,29.690936307,19.2758886793,10.4150476278
 12/06  14:00:00,18.0272151972,0.977667461287,0.0,0.0,3.78894180059,13.2606059349,25.3962070687,16.1279572856,9.2682497831
 12/06  15:00:00,17.761108152,0.858741570148,0.0,0.0,3.78894180059,13.1134247809,21.41311848,13.2916665416,8.12145193845
 12/06  16:00:00,19.102737501,0.83536146574,0.0,0.0,4.71240779196,13.5549682428,22.0509639367,12.7827141536,9.2682497831
 12/06  17:00:00,27.4096211351,0.799058379183,0.0,0.0,7.18559832057,18.5321311015,22.7506703416,11.9533567656,10.797313576
 12/06  18:00:00,37.4932291623,0.440743470509,0.0,0.0,8.38069375907,23.3147919321,24.4564180129,10.218710903,14.2377071099
 12/06  19:00:00,39.5203022136,0.400446387958,0.0,0.0,10.6415932552,23.1212625696,26.0087431015,9.2863073282,16.7224357733
 12/06  20:00:00,38.5788432732,0.428265425838,0.0,0.0,12.3080778603,20.4854999863,25.9782110394,10.0203071625,15.9579038769
 12/06  21:00:00,38.1861918898,0.47573493561,0.0,0.0,12.456681583,19.8967753704,25.8424955991,11.222522541,14.6199730581
 12/06  22:00:00,32.8037529149,0.556796982755,0.0,0.0,9.18739968257,17.702556249,25.2288683874,13.2847569667,11.9441114206
 12/06  23:00:00,26.0349018701,0.7232584996,0.0,0.0,5.91811778209,14.0365255879,27.9637345011,17.5486868734,10.4150476278
 12/06  24:00:00,20.3376715128,0.922537213682,0.0,0.0,3.54045821811,10.5176760807,28.6415569648,22.8137007157,5.82785624915
 12/07  01:00:00,16.9116898657,1.19981112229,0.0,0.0,2.55330491699,7.80157382632,32.003556879,30.1874290827,1.81612779629
 12/07  02:00:00,16.5012633854,1.37810925795,0.0,0.0,2.55330491699,7.21284921042,35.9951256362,34.9442064356,1.05091920065
 12/07  03:00:00,16.2706570798,1.44186526029,0.0,0.0,2.55330491699,6.91848690247,37.2200556003,36.7435479539,0.476507646408
 12/07  04:00:00,16.0754687617,1.39385809617,0.0,0.0,2.55330491699,6.7713057485,35.9393185768,35.4628011359,0.476517440842
 12/07  05:00:00,18.169392547,1.41128843371,0.0,0.0,3.82705111198,7.57405300124,36.9509850219,35.8998287875,1.05115623443
 12/07  06:00:00,22.6840061267,1.3872895515,0.0,0.0,6.02426329834,9.91545327661,40.7568257404,35.2982658667,5.45855987367
 12/07  07:00:00,27.9242723648,1.30930470954,0.0,0.0,6.51253267309,14.7454349813,51.5461002573,33.2446895895,18.3014106678
 12/07  08:00:00,29.0501536079,1.30171998397,0.0,0.0,6.01364874671,18.163451543,52.4988911819,33.0471553004,19.4517358815
 12/07  09:00:00,24.9517036137,1.72035387197,0.0,0.0,4.35151303671,18.8798367041,55.9642887203,37.2792214686,18.6850672517
 12/07  10:00:00,22.1769752288,1.76925732762,0.0,0.0,3.78894180059,16.6187760998,54.5794584213,38.1943995748,16.3850588465
 12/07  11:00:00,19.1826196793,1.6915284812,0.0,0.0,3.78894180059,13.7021493968,50.7560376771,35.9043177683,14.8517199088
 12/07  12:00:00,19.1421425663,1.50387021438,0.0,0.0,3.78894180059,13.8493305508,42.8222704483,30.8455610479,11.9767094005
 12/07  13:00:00,18.7640388452,1.43620771143,0.0,0.0,3.69398621738,13.6338449159,39.4367589273,28.9933884646,10.4433704627
 12/07  14:00:00,18.3326509284,1.28310319248,0.0,0.0,3.78894180059,13.2606059349,34.4484068338,25.1550405745,9.29336625937
 12/07  15:00:00,18.1026229031,1.20025632121,0.0,0.0,3.78894180059,13.1134247809,31.3063683429,23.1630062869,8.14336205604
 12/07  16:00:00,19.4763224899,1.20894645468,0.0,0.0,4.71240779196,13.5549682428,32.6568991618,23.3635329024,9.29336625937
 12/07  17:00:00,27.8167350556,1.20617229967,0.0,0.0,7.18559832057,18.5321311015,34.225731371,23.3990261739,10.8267051971
 12/07  18:00:00,38.0065900662,0.954104374384,0.0,0.0,8.38069375907,23.3147919321,38.759123434,24.4824056269,14.2767178071
 12/07  19:00:00,39.9798971012,0.860041275597,0.0,0.0,10.6415932552,23.1212625696,38.6235595067,21.8551659257,16.768393581
 12/07  20:00:00,39.0669516102,0.916373762783,0.0,0.0,12.3080778603,20.4854999863,39.3218211853,23.3200970732,16.0017241121
 12/07  21:00:00,38.7018907945,0.991433840281,0.0,0.0,12.456681583,19.8967753704,39.9200750961,25.2600225545,14.6600525415
 12/07  22:00:00,33.3256351039,1.0786791717,0.0,0.0,9.18739968257,17.702556249,39.4584706125,27.4817612121,11.9767094005
 12/07  23:00:00,26.5649203426,1.25327697215,0.0,0.0,5.91811778209,14.0365255879,42.5414223616,32.0980518989,10.4433704627
 12/07  24:00:00,20.881700802,1.46656650293,0.0,0.0,3.54045821811,10.5176760807,43.8891141298,38.0457604804,5.8433536494
 12/08  01:00:00,17.3689388228,1.65706007939,0.0,0.0,2.55330491699,7.80157382632,45.2272218018,43.4068351511,1.82038665062
 12/08  02:00:00,16.8834744968,1.76032036938,0.0,0.0,2.55330491699,7.21284921042,47.3512766873,46.2982300575,1.0530466298
 12/08  03:00:00,16.6438212142,1.81502939472,0.0,0.0,2.55330491699,6.91848690247,48.1959136648,47.7188743254,0.477039339413
 12/08  04:00:00,16.5631576073,1.88154694184,0.0,0.0,2.55330491699,6.7713057485,50.1690544882,49.6920054133,0.477049074865
 12/08  05:00:00,18.7632829137,2.00517880041,0.0,0.0,3.82705111198,7.57405300124,54.8194742655,53.7661920256,1.05328223987
 12/08  06:00:00,23.3267670477,2.03005047253,0.0,0.0,6.02426329834,9.91545327661,60.3125890458,54.8396919058,5.47289714
 12/08  07:00:00,28.5308744123,1.91590675701,0.0,0.0,6.51253267309,14.7454349813,69.7481056711,51.3968167324,18.3512889388
 12/08  08:00:00,29.6325572116,1.88412358763,0.0,0.0,6.01364874671,18.163451543,69.9030146242,50.3982200841,19.5047945401
 12/08  09:00:00,25.3949067769,2.16355703519,0.0,0.0,4.35151303671,18.8798367041,69.7728628401,51.0368592885,18.7360035516
 12/08  10:00:00,22.3679558389,1.96023793772,0.0,0.0,3.78894180059,16.6187760998,60.5409812896,44.1113531807,16.4296281089
 12/08  11:00:00,19.2644997412,1.77340854304,0.0,0.0,3.78894180059,13.7021493968,53.3098611859,38.4178167064,14.8920444795
 12/08  12:00:00,19.2901851521,1.65191280012,0.0,0.0,3.78894180059,13.8493305508,46.9675964081,34.9585212337,12.0090751743
 12/08  13:00:00,18.8961425209,1.56831138709,0.0,0.0,3.69398621738,13.6338449159,43.0342621495,32.5627706046,10.4714915449
 12/08  14:00:00,18.5154429277,1.46589519178,0.0,0.0,3.78894180059,13.2606059349,39.3132850233,29.9949812004,9.31830382286
 12/08  15:00:00,18.2927083648,1.39034178292,0.0,0.0,3.78894180059,13.1134247809,36.3508703191,28.1857542183,8.16511610079
 12/08  16:00:00,19.5612015365,1.29382550124,0.0,0.0,4.71240779196,13.5549682428,35.0694753157,25.7511714928,9.31830382286
 12/08  17:00:00,28.0049911889,1.39442843301,0.0,0.0,7.18559832057,18.5321311015,39.7560362889,28.9001488366,10.8558874523
 12/08  18:00:00,38.1993492723,1.14686358042,0.0,0.0,8.38069375907,23.3147919321,44.3224931532,30.0070425347,14.3154506185
 12/08  19:00:00,40.2171315072,1.09727568155,0.0,0.0,10.6415932552,23.1212625696,45.4182755912,28.6042515749,16.8140240163
 12/08  20:00:00,39.3255176206,1.17493977322,0.0,0.0,12.3080778603,20.4854999863,46.7830059486,30.737773747,16.0452322016
 12/08  21:00:00,38.9890659329,1.27860897875,0.0,0.0,12.456681583,19.8967753704,48.2972511833,33.5974046575,14.6998465258
 12/08  22:00:00,33.628922191,1.38196625878,0.0,0.0,9.18739968257,17.702556249,48.3568463883,36.347771214,12.0090751743
 12/08  23:00:00,26.9051497068,1.59350633629,0.0,0.0,5.91811778209,14.0365255879,52.8393620396,42.3678704947,10.4714915449
 12/08  24:00:00,21.2492870512,1.83415275204,0.0,0.0,3.54045821811,10.5176760807,55.2566935217,49.397952865,5.85874065666
 12/09  01:00:00,17.7202587579,2.00838001449,0.0,0.0,2.55330491699,7.80157382632,56.0975609593,54.2729464725,1.82461448674
 12/09  02:00:00,17.2318041172,2.10864998974,0.0,0.0,2.55330491699,7.21284921042,58.0858311843,57.0306727525,1.05515843174
 12/09  03:00:00,17.0274815945,2.19868977502,0.0,0.0,2.55330491699,6.91848690247,60.0609971954,59.5834300788,0.477567116538
 12/09  04:00:00,16.9683852452,2.28677457966,0.0,0.0,2.55330491699,6.7713057485,62.7062876749,62.2287108851,0.477576789844
 12/09  05:00:00,19.1077627022,2.34965858895,0.0,0.0,3.82705111198,7.57405300124,65.3526544916,64.2972619502,1.05539254143
 12/09  06:00:00,23.6326157904,2.33589921517,0.0,0.0,6.02426329834,9.91545327661,69.5930193498,64.1058915633,5.48712778654
 12/09  07:00:00,28.8712205804,2.2562529251,0.0,0.0,6.51253267309,14.7454349813,80.349985039,61.9491903545,18.4007946845
 12/09  08:00:00,29.7869775593,2.23207329774,0.0,0.0,6.01364874671,17.9699221805,80.7710161349,61.2135593145,19.5574568204
 12/09  09:00:00,24.0495193323,2.26458315923,0.0,0.0,3.66783283761,18.1171033345,80.863321499,62.0767621707,18.7865593284
 12/09  10:00:00,21.0400264474,2.07872211492,0.0,0.0,3.10526160149,15.8560427302,72.6845911108,56.2107266972,16.4738644136
 12/09  11:00:00,17.833096764,1.7884191346,0.0,0.0,3.10526160149,12.9394160272,62.3398852368,47.407817434,14.9320678028
 12/09  12:00:00,17.7791852612,1.58732647796,0.0,0.0,3.10526160149,13.0865971812,53.5861710009,41.5449718434,12.0411991575
 12/09  13:00:00,17.412335228,1.36765759879,0.0,0.0,3.10526160149,12.9394160272,45.9484571906,35.4490546439,10.4994025467
 12/09  14:00:00,16.8466901351,1.24355596792,0.0,0.0,3.10526160149,12.4978725653,41.4367679463,32.0937128577,9.34305508855
 12/09  15:00:00,16.7306240647,1.27467105156,0.0,0.0,3.10526160149,12.3506914113,41.0920872749,32.9053796445,8.18670763043
 12/09  16:00:00,18.121292841,1.30033037452,0.0,0.0,4.02872759285,12.7922348732,42.9428762827,33.5998211942,9.34305508855
 12/09  17:00:00,26.4637595244,1.29961033713,0.0,0.0,6.50191812146,17.7693977319,44.6681238318,33.7832721324,10.8848516994
 12/09  18:00:00,38.0620603609,1.20310403151,0.0,0.0,8.38069375907,23.1212625696,45.5176215318,31.1637274581,14.3538940737
 12/09  19:00:00,40.2034503026,1.08359447691,0.0,0.0,10.6415932552,23.1212625696,44.5475312176,27.6882176513,16.8593135663
 12/09  20:00:00,39.2778568277,1.12727898029,0.0,0.0,12.3080778603,20.4854999863,44.9271475789,28.8387323181,16.0884152609
 12/09  21:00:00,38.9037585134,1.19330155927,0.0,0.0,12.456681583,19.8967753704,45.3671490732,30.6278058468,14.7393432264
 12/09  22:00:00,33.5391106862,1.29215475402,0.0,0.0,9.18739968257,17.702556249,45.4004173142,33.3592181568,12.0411991575
 12/09  23:00:00,26.8250733433,1.51342997281,0.0,0.0,5.91811778209,14.0365255879,50.2002252701,39.7008227234,10.4994025467
 12/09  24:00:00,21.112347461,1.69721316187,0.0,0.0,3.54045821811,10.5176760807,50.6898903228,44.8158776086,5.87401271421
 12/10  01:00:00,17.5848438425,1.87296509907,0.0,0.0,2.55330491699,7.80157382632,51.5427203704,49.713910317,1.8288100534
 12/10  02:00:00,17.1645889466,2.04143481917,0.0,0.0,2.55330491699,7.21284921042,55.8826173023,54.8253633211,1.05725398119
 12/10  03:00:00,16.9810074845,2.15221566505,0.0,0.0,2.55330491699,6.91848690247,58.6313262141,58.1532353926,0.478090821495
 12/10  04:00:00,16.9216719738,2.24006130826,0.0,0.0,2.55330491699,6.7713057485,61.2736438581,60.7955434286,0.478100429503
 12/10  05:00:00,19.0646353319,2.30653121861,0.0,0.0,3.82705111198,7.57405300124,63.9834821703,62.9259956562,1.05748651413
 12/10  06:00:00,23.5717713547,2.27505477952,0.0,0.0,6.02426329834,9.91545327661,67.5316742379,62.0304266395,5.50124759843
 12/10  07:00:00,28.7794412428,2.1644735875,0.0,0.0,6.51253267309,14.7454349813,77.1688571875,58.7189439435,18.4499132441
 12/10  08:00:00,29.6932887307,2.13838446917,0.0,0.0,6.01364874671,17.9699221805,77.590586632,57.980879505,19.609707127
 12/10  09:00:00,23.8124967818,2.02756060872,0.0,0.0,3.66783283761,18.1171033345,73.2624037751,54.4256841648,18.8367196103
 12/10  10:00:00,20.7032648089,1.7419604764,0.0,0.0,3.10526160149,15.8560427302,62.2960486438,45.7782939835,16.5177546603
 12/10  11:00:00,17.5474990466,1.50282141719,0.0,0.0,3.10526160149,12.9394160272,53.8850371662,38.9132591402,14.971778026
 12/10  12:00:00,17.4828914044,1.29103262115,0.0,0.0,3.10526160149,13.0865971812,45.0758385151,33.0027666785,12.0730718366
 12/10  13:00:00,17.175933385,1.13125575581,0.0,0.0,3.10526160149,12.9394160272,39.2558169949,28.7287217926,10.5270952023
 12/10  14:00:00,16.6178528594,1.01471869215,0.0,0.0,3.10526160149,12.4978725653,35.0782244709,25.7106117443,9.36761272659
 12/10  15:00:00,16.3562805356,0.900327522463,0.0,0.0,3.10526160149,12.3506914113,30.9524462663,22.7443160154,8.20813025085
 12/10  16:00:00,17.6977981374,0.876835670822,0.0,0.0,4.02872759285,12.7922348732,31.6065488233,22.2389360967,9.36761272659
 12/10  17:00:00,26.0779955634,0.913846376127,0.0,0.0,6.50191812146,17.7693977319,34.251916851,23.3383274901,10.9135893609
 12/10  18:00:00,37.7047347895,0.84577846006,0.0,0.0,8.38069375907,23.1212625696,35.9560311758,21.5639943876,14.3920367881
 12/10  19:00:00,39.9697077927,0.849851967057,0.0,0.0,10.6415932552,23.1212625696,38.7255981454,21.8213493266,16.9042488189
 12/10  20:00:00,39.0501158585,0.899538011111,0.0,0.0,12.3080778603,20.4854999863,39.2221274959,23.0908669942,16.1312605017
 12/10  21:00:00,38.6309144024,0.920457448198,0.0,0.0,12.456681583,19.8967753704,38.1460804361,23.3675494894,14.7785309467
 12/10  22:00:00,33.3083878973,1.06143196516,0.0,0.0,9.18739968257,17.702556249,39.3231541523,27.2500823157,12.0730718366
 12/10  23:00:00,26.5764618701,1.26481849965,0.0,0.0,5.91811778209,14.0365255879,43.3701052662,32.8430100638,10.5270952023
 12/10  24:00:00,20.7795379013,1.3644036022,0.0,0.0,3.54045821811,10.5176760807,41.0898087806,35.2006434812,5.88916529938
 12/11  01:00:00,17.1977695363,1.48589079288,0.0,0.0,2.55330491699,7.80157382632,40.0724185124,38.2394464035,1.83297210887
 12/11  02:00:00,16.6947255073,1.57157137982,0.0,0.0,2.55330491699,7.21284921042,41.5410863565,40.4817536989,1.05933265766
 12/11  03:00:00,16.4562185385,1.62742671903,0.0,0.0,2.55330491699,6.91848690247,42.5369180478,42.0583077486,0.478610299201
 12/11  04:00:00,16.4003966552,1.71878598965,0.0,0.0,2.55330491699,6.7713057485,45.3098892802,44.8312694415,0.478619838774
 12/11  05:00:00,18.5490138161,1.79090970279,0.0,0.0,3.82705111198,7.57405300124,48.1410846062,47.0815210684,1.05956353784
 12/11  06:00:00,23.0630082058,1.76629163061,0.0,0.0,6.02426329834,9.91545327661,51.9394729303,46.4242205366,5.5152523937
 12/11  07:00:00,28.3008406517,1.68587299642,0.0,0.0,6.51253267309,14.7454349813,62.7129222011,44.21429213,18.4986300711
 12/11  08:00:00,29.5303543517,1.78192072768,0.0,0.0,6.01364874671,18.163451543,67.0551046836,47.3935746972,19.6615299864
 12/11  09:00:00,25.2472310658,2.01588132407,0.0,0.0,4.35151303671,18.8798367041,66.1463119741,47.2598424311,18.8864695431
 12/11  10:00:00,22.153818312,1.7461004108,0.0,0.0,3.78894180059,16.6187760998,54.7037752899,38.1424894385,16.5612858514
 12/11  11:00:00,18.9813450831,1.49025388502,0.0,0.0,3.78894180059,13.7021493968,45.31084311,30.2996797207,15.0111633893
 12/11  12:00:00,19.0571985116,1.41892615967,0.0,0.0,3.78894180059,13.8493305508,40.2196698071,28.1149860341,12.104683773
 12/11  13:00:00,18.5638645968,1.23603346302,0.0,0.0,3.69398621738,13.6338449159,33.9600210073,23.4054596963,10.554561311
 12/11  14:00:00,18.1360152493,1.08646751339,0.0,0.0,3.78894180059,13.2606059349,28.9875619314,19.5955924669,9.39196946446
 12/11  15:00:00,17.9088159595,1.00644937761,0.0,0.0,3.78894180059,13.1134247809,25.8627925613,17.6334149434,8.22937761794
 12/11  16:00:00,19.2493638501,0.981987814871,0.0,0.0,4.71240779196,13.5549682428,26.4844916389,17.0925221744,9.39196946446
 12/11  17:00:00,27.5812260917,0.970663335778,0.0,0.0,7.18559832057,18.5321311015,27.8882416816,16.9461497551,10.9420919265
 12/11  18:00:00,37.7411438641,0.688658172297,0.0,0.0,8.38069375907,23.3147919321,31.5210611461,17.09119368,14.4298674661
 12/11  19:00:00,39.8001289892,0.68027316357,0.0,0.0,10.6415932552,23.1212625696,33.8670047586,16.9181882917,16.9488164669
 12/11  20:00:00,38.9086981577,0.758120310315,0.0,0.0,12.3080778603,20.4854999863,35.1744437156,19.0006884797,16.1737552359
 12/11  21:00:00,38.5521227288,0.841665774579,0.0,0.0,12.456681583,19.8967753704,36.0202829958,21.2028849143,14.8173980816
 12/11  22:00:00,33.1525984197,0.90564248753,0.0,0.0,9.18739968257,17.702556249,34.8392765143,22.7345927413,12.104683773
 12/11  23:00:00,26.3447397506,1.03309638008,0.0,0.0,5.91811778209,14.0365255879,36.4219085259,25.8673472149,10.554561311
 12/11  24:00:00,20.6812451491,1.26611085001,0.0,0.0,3.54045821811,10.5176760807,38.1436349883,32.2394410634,5.90419392488
 12/12  01:00:00,17.1420899887,1.43021124527,0.0,0.0,2.55330491699,7.80157382632,38.5118389915,36.6747395702,1.83709942128
 12/12  02:00:00,16.6008938128,1.47773968535,0.0,0.0,2.55330491699,7.21284921042,38.8148240727,37.7534302271,1.06139384566
 12/12  03:00:00,16.3486476566,1.5198558371,0.0,0.0,2.55330491699,6.91848690247,39.2166330988,38.737507703,0.479125395826
 12/12  04:00:00,16.248681386,1.56707072054,0.0,0.0,2.55330491699,6.7713057485,40.4741492293,39.9950143655,0.479134863842
 12/12  05:00:00,18.4254902697,1.66738615639,0.0,0.0,3.82705111198,7.57405300124,44.2666626738,43.2050396763,1.06162299744
 12/12  06:00:00,22.9612946383,1.6645780631,0.0,0.0,6.02426329834,9.91545327661,48.9379973479,43.4088593235,5.52913802447
 12/12  07:00:00,28.1520329262,1.5370652709,0.0,0.0,6.51253267309,14.7454349813,58.3060450416,39.7591143032,18.5469307384
 12/12  08:00:00,29.2035771686,1.4551435446,0.0,0.0,6.01364874671,18.163451543,56.8798300002,37.1669199483,19.7129100519
 12/12  09:00:00,25.0499977118,1.81864797007,0.0,0.0,4.35151303671,18.8798367041,58.782197451,39.8464030575,18.9357943935
 12/12  10:00:00,22.1632628729,1.75554497164,0.0,0.0,3.78894180059,16.6187760998,53.6455043131,37.0410592176,16.6044450955
 12/12  11:00:00,19.1447507581,1.65365956,0.0,0.0,3.78894180059,13.7021493968,48.9144033006,33.8641910713,15.0502122293
 12/12  12:00:00,19.0861496526,1.44787730063,0.0,0.0,3.78894180059,13.8493305508,40.5325358078,28.3965102027,12.1360256051
 12/12  13:00:00,18.5170478239,1.18921669008,0.0,0.0,3.69398621738,13.6338449159,32.2881268842,21.7063341454,10.5817927388
 12/12  14:00:00,18.1066252611,1.05707752522,0.0,0.0,3.78894180059,13.2606059349,27.8325674236,18.4164493344,9.41611808916
 12/12  15:00:00,17.8520585471,0.949691965207,0.0,0.0,3.78894180059,13.1134247809,24.0602220396,15.8097786001,8.25044343948
 12/12  16:00:00,19.1517135154,0.884337480188,0.0,0.0,4.71240779196,13.5549682428,23.6276785531,14.2115604639,9.41611808916
 12/12  17:00:00,27.4810000047,0.870437248732,0.0,0.0,7.18559832057,18.5321311015,24.8648024164,13.894451461,10.9703509554
 12/12  18:00:00,37.5748618356,0.522376143724,0.0,0.0,8.38069375907,23.3147919321,26.7942124681,12.3268375637,14.4673749044
 12/12  19:00:00,39.5719780543,0.452122228689,0.0,0.0,10.6415932552,23.1212625696,27.5927271357,10.5997238236,16.9930033121
 12/12  20:00:00,38.6174066961,0.466828848708,0.0,0.0,12.3080778603,20.4854999863,27.162582545,10.946695666,16.215886879
 12/12  21:00:00,38.213553373,0.503096418786,0.0,0.0,12.456681583,19.8967753704,26.6964161179,11.8404829969,14.855933121
 12/12  22:00:00,32.8178114106,0.570855478426,0.0,0.0,9.18739968257,17.702556249,25.6730076564,13.5369820513,12.1360256051
 12/12  23:00:00,26.0257881793,0.714144808827,0.0,0.0,5.91811778209,14.0365255879,27.7852595038,17.203466765,10.5817927388
 12/12  24:00:00,20.3400696896,0.9249353905,0.0,0.0,3.54045821811,10.5176760807,28.770475006,22.8513808658,5.91909414012
 12/13  01:00:00,16.8213502014,1.10947145806,0.0,0.0,2.55330491699,7.80157382632,29.6739191191,27.8327283501,1.84119076901
 12/13  02:00:00,16.3246063702,1.20145224276,0.0,0.0,2.55330491699,7.21284921042,31.3699542921,30.3065173572,1.06343693487
 12/13  03:00:00,16.1034450038,1.27465318433,0.0,0.0,2.55330491699,6.91848690247,32.7459248475,32.2662888887,0.479635958833
 12/13  04:00:00,16.0057855042,1.32417483871,0.0,0.0,2.55330491699,6.7713057485,34.0166093815,33.5369640293,0.479645352187
 12/13  05:00:00,18.1504254717,1.39232135845,0.0,0.0,3.82705111198,7.57405300124,36.3766789058,35.3130146228,1.06366428301
 12/13  06:00:00,22.618019799,1.3213032238,0.0,0.0,6.02426329834,9.91545327661,38.9103624627,33.3674620845,5.54290037818
 12/13  07:00:00,27.7758188987,1.16085124342,0.0,0.0,6.51253267309,14.7454349813,47.5696235719,28.97482263,18.5948009419
 12/13  08:00:00,28.8910842213,1.14265059735,0.0,0.0,6.01364874671,18.163451543,48.2942204542,28.5303883467,19.7638321076
 12/13  09:00:00,24.8634293078,1.63207956604,0.0,0.0,4.35151303671,18.8798367041,53.5307614755,34.5460819208,18.9846795547
 12/13  10:00:00,22.2175376285,1.80981972726,0.0,0.0,3.78894180059,16.6187760998,55.5992838916,38.9520642801,16.6472196115
 12/13  11:00:00,19.3087484117,1.81765721356,0.0,0.0,3.78894180059,13.7021493968,54.0637603664,38.9748473846,15.0889129818
 12/13  12:00:00,19.4790839574,1.84081160549,0.0,0.0,3.78894180059,13.8493305508,51.7058334577,39.5387454065,12.1670880512
 12/13  13:00:00,19.1922630829,1.86443194907,0.0,0.0,3.69398621738,13.6338449159,50.8886572166,40.279875795,10.6087814215
 12/13  14:00:00,18.8650665249,1.81551878895,0.0,0.0,3.78894180059,13.2606059349,48.2791923572,38.8391409079,9.44005144929
 12/13  15:00:00,18.6484826373,1.74611605545,0.0,0.0,3.78894180059,13.1134247809,45.2640616418,36.9927401647,8.27132147704
 12/13  16:00:00,20.0109775286,1.74360149341,0.0,0.0,4.71240779196,13.5549682428,46.4680595137,37.0280080645,9.44005144929
 12/13  17:00:00,28.3148429307,1.70428017473,0.0,0.0,7.18559832057,18.5321311015,47.0370672303,36.0387091513,10.998358079
 12/13  18:00:00,38.4211669526,1.36868126076,0.0,0.0,8.38069375907,23.3147919321,49.1712325316,34.6666845359,14.5045479957
 12/13  19:00:00,40.2417577776,1.121901952,0.0,0.0,10.6415932552,23.1212625696,45.1150722996,28.0782760307,17.0367962689
 12/13  20:00:00,39.2247930666,1.07421521924,0.0,0.0,12.3080778603,20.4854999863,43.0923411223,26.8346981682,16.2576429541
 12/13  21:00:00,38.8123340527,1.1018770985,0.0,0.0,12.456681583,19.8967753704,42.5226973298,27.6285726766,14.8941246531
 12/13  22:00:00,33.4468189331,1.19986300089,0.0,0.0,9.18739968257,17.702556249,42.5892802119,30.4221921607,12.1670880512
 12/13  23:00:00,26.6691833628,1.35753999232,0.0,0.0,5.91811778209,14.0365255879,45.4261042821,34.8173228606,10.6087814215
 12/13  24:00:00,20.9172833926,1.50214909353,0.0,0.0,3.54045821811,10.5176760807,44.6939404763,38.7600789438,5.93386153254
 12/14  01:00:00,17.3581169494,1.64623820599,0.0,0.0,2.55330491699,7.80157382632,44.5512822068,42.7060372658,1.84524494102
 12/14  02:00:00,16.8581821393,1.73502801188,0.0,0.0,2.55330491699,7.21284921042,46.3302564568,45.2647951365,1.06546132032
 12/14  03:00:00,16.6630555108,1.8342636913,0.0,0.0,2.55330491699,6.91848690247,48.6700733628,48.1899315257,0.480141837029
 12/14  04:00:00,16.6795713969,1.99796073137,0.0,0.0,2.55330491699,6.7713057485,53.862517675,53.3823665224,0.480151152634
 12/14  05:00:00,18.8743181638,2.11621405055,0.0,0.0,3.82705111198,7.57405300124,58.4621725105,57.3964857205,1.06568679002
