Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/14  06:00:00,23.3197644439,2.02304786869,0.0,0.0,6.02426329834,9.91545327661,59.9539055496,54.3973701708,5.5565353788
 12/14  07:00:00,28.5733592787,1.95839162343,0.0,0.0,6.51253267309,14.7454349813,71.2994815428,52.6572550376,18.6422265052
 12/14  08:00:00,29.7735101411,2.02507651709,0.0,0.0,6.01364874671,18.163451543,74.7117303534,54.8974492799,19.8142810735
 12/14  09:00:00,25.6084012342,2.37705149245,0.0,0.0,4.35151303671,18.8798367041,77.432248829,58.3991382794,19.0331105496
 12/14  10:00:00,22.5424464487,2.13472854751,0.0,0.0,3.78894180059,16.6187760998,66.6961138543,50.0065171222,16.6895967321
 12/14  11:00:00,19.3580083408,1.86691714269,0.0,0.0,3.78894180059,13.7021493968,56.735087337,41.6078331509,15.1272541861
 12/14  12:00:00,19.2982363854,1.65996403345,0.0,0.0,3.78894180059,13.8493305508,47.8867070685,35.6888451559,12.1978619126
 12/14  13:00:00,18.8126330541,1.48480192032,0.0,0.0,3.69398621738,13.6338449159,41.5345298309,30.8990104642,10.6355193667
 12/14  14:00:00,18.4378290651,1.38828132916,0.0,0.0,3.78894180059,13.2606059349,37.8498445334,28.3860820762,9.46376245722
 12/14  15:00:00,18.2253114136,1.32294483175,0.0,0.0,3.78894180059,13.1134247809,35.0659412425,26.7739356947,8.29200554779
 12/14  16:00:00,19.575216177,1.30784014179,0.0,0.0,4.71240779196,13.5549682428,36.0113807882,26.547618331,9.46376245722
 12/14  17:00:00,28.0261934496,1.41563069364,0.0,0.0,7.18559832057,18.5321311015,40.9225643254,29.8964593223,11.0261050031
 12/14  18:00:00,38.192475274,1.13998958212,0.0,0.0,8.38069375907,23.3147919321,44.7225944769,30.1812187454,14.5413757314
 12/14  19:00:00,40.1944868089,1.07463098327,0.0,0.0,10.6415932552,23.1212625696,45.2903724651,28.2101900965,17.0801823685
 12/14  20:00:00,39.288515084,1.13793723659,0.0,0.0,12.3080778603,20.4854999863,46.1706040459,29.8715929503,16.2990110956
 12/14  21:00:00,38.9125486951,1.20209174091,0.0,0.0,12.456681583,19.8967753704,46.3914335247,31.4594721568,14.9319613679
 12/14  22:00:00,33.5189336771,1.2719777449,0.0,0.0,9.18739968257,17.702556249,45.3316515185,33.1337896059,12.1978619126
 12/14  23:00:00,26.7704491021,1.45880573159,0.0,0.0,5.91811778209,14.0365255879,48.934282966,38.2987635994,10.6355193667
 12/14  24:00:00,21.0970714899,1.68193719079,0.0,0.0,3.54045821811,10.5176760807,50.6330962282,44.6846044993,5.94849172892
 12/15  01:00:00,17.6398875006,1.92800875722,0.0,0.0,2.55330491699,7.80157382632,53.8763068429,52.0270461057,1.84926073725
 12/15  02:00:00,17.1494804484,2.02632632093,0.0,0.0,2.55330491699,7.21284921042,55.7944964134,54.7270300108,1.06746640257
 12/15  03:00:00,16.9076285708,2.07883675136,0.0,0.0,2.55330491699,6.91848690247,56.4726169175,55.9919740369,0.480642880606
 12/15  04:00:00,16.7782426751,2.09663200963,0.0,0.0,2.55330491699,6.7713057485,56.6514813717,56.1708292563,0.480652115395
 12/15  05:00:00,18.8685276871,2.11042357387,0.0,0.0,3.82705111198,7.57405300124,57.54921402,56.4815241005,1.06768991948
 12/15  06:00:00,23.3261618881,2.02944531289,0.0,0.0,6.02426329834,9.91545327661,59.4910421849,53.9210031968,5.57003898806
 12/15  07:00:00,28.4601155398,1.84514788446,0.0,0.0,6.51253267309,14.7454349813,67.0175218329,48.3283284496,18.6891933833
 12/15  08:00:00,29.5707742526,1.82234062867,0.0,0.0,6.01364874671,18.163451543,67.6454472934,47.7812052837,19.8642420097
 12/15  09:00:00,25.447912808,2.21656306631,0.0,0.0,4.35151303671,18.8798367041,71.1512151148,52.0701420788,19.081073036
 12/15  10:00:00,22.4893075509,2.08158964969,0.0,0.0,3.78894180059,16.6187760998,64.0519849794,47.3204210718,16.7315639076
 12/15  11:00:00,19.3643773812,1.87328618309,0.0,0.0,3.78894180059,13.7021493968,55.8831028867,40.7178783989,15.1652244878
 12/15  12:00:00,19.3164018852,1.67812953322,0.0,0.0,3.78894180059,13.8493305508,47.3138907354,35.0855526596,12.2283380758
 12/15  13:00:00,18.9027498245,1.57491869067,0.0,0.0,3.69398621738,13.6338449159,42.9943632714,32.3323646154,10.661998656
 12/15  14:00:00,18.6380717346,1.5885239987,0.0,0.0,3.78894180059,13.2606059349,42.2101836394,32.7229395482,9.48724409115
 12/15  15:00:00,18.4275252487,1.52515866686,0.0,0.0,3.78894180059,13.1134247809,39.4888620983,31.1763725719,8.31248952633
 12/15  16:00:00,19.806561088,1.53918505277,0.0,0.0,4.71240779196,13.5549682428,41.1381523633,31.6509082721,9.48724409115
 12/15  17:00:00,28.0914939027,1.48093114676,0.0,0.0,7.18559832057,18.5321311015,41.289647547,30.236064036,11.0535835109
 12/15  18:00:00,38.1097981436,1.05731245179,0.0,0.0,8.38069375907,23.3147919321,41.1135630995,26.535715894,14.5778472054
 12/15  19:00:00,40.0696776185,0.949821792882,0.0,0.0,10.6415932552,23.1212625696,40.7708961526,23.64774739,17.1231487625
 12/15  20:00:00,39.1811287131,1.03055086568,0.0,0.0,12.3080778603,20.4854999863,42.2914775063,25.9514984536,16.3399790527
 12/15  21:00:00,38.9079026479,1.19744569367,0.0,0.0,12.456681583,19.8967753704,45.8218879722,30.8524559119,14.9694320604
 12/15  22:00:00,33.5196189062,1.27266297406,0.0,0.0,9.18739968257,17.702556249,45.0655717294,32.8372336537,12.2283380758
 12/15  23:00:00,26.7095174196,1.39787404909,0.0,0.0,5.91811778209,14.0365255879,46.7272988796,36.0653002236,10.661998656
 12/15  24:00:00,21.0181699459,1.60303564674,0.0,0.0,3.54045821811,10.5176760807,47.7466869889,41.7837065923,5.96298039667
 12/16  01:00:00,17.5099079201,1.79802917675,0.0,0.0,2.55330491699,7.80157382632,49.1202174648,47.2669804959,1.85323696893
 12/16  02:00:00,17.0117016264,1.88854749891,0.0,0.0,2.55330491699,7.21284921042,50.800686645,49.7312350571,1.06945158789
 12/16  03:00:00,16.8682198109,2.03942799143,0.0,0.0,2.55330491699,6.91848690247,54.9877889961,54.5066500549,0.481138941188
 12/16  04:00:00,16.7058909746,2.02428030912,0.0,0.0,2.55330491699,6.7713057485,54.0478605375,53.5667124453,0.481148092114
 12/16  05:00:00,18.6906280197,1.93252390639,0.0,0.0,3.82705111198,7.57405300124,51.4183598537,50.3486867755,1.06967307817
 12/16  06:00:00,23.1542141985,1.85749762327,0.0,0.0,6.02426329834,9.91545327661,53.8280962088,48.2446890022,5.58340720665
 12/16  07:00:00,28.3080996132,1.69313195784,0.0,0.0,6.51253267309,14.7454349813,62.3146782034,43.5789905361,18.7356876673
 12/16  08:00:00,30.0870089419,1.63927134699,0.0,0.0,6.01364874671,17.9699221805,61.9983236498,42.0846235293,19.9137001206
 12/16  09:00:00,23.5213086653,1.73637249226,0.0,0.0,3.66783283761,18.1171033345,63.7731170513,44.6445642412,19.1285528101
 12/16  10:00:00,20.633386673,1.67208234044,0.0,0.0,3.10526160149,15.8560427302,59.4544506085,42.6813418986,16.7731087099
 12/16  11:00:00,17.429097992,1.38442036259,0.0,0.0,3.10526160149,12.9394160272,50.0052925546,34.8024799122,15.2028126423
 12/16  12:00:00,17.5836146162,1.39175583293,0.0,0.0,3.10526160149,13.0865971812,46.9625373203,34.7040298047,12.2585075156
 12/16  13:00:00,17.3438206117,1.29914298246,0.0,0.0,3.10526160149,12.9394160272,42.8079561047,32.1197446567,10.6882114479
 12/16  14:00:00,16.8752662943,1.27213212713,0.0,0.0,3.10526160149,12.4978725653,40.9401128189,31.4296234216,9.51048939723
 12/16  15:00:00,16.6939455322,1.23799251897,0.0,0.0,3.10526160149,12.3506914113,38.9445080069,30.6117406604,8.33276734652
 12/16  16:00:00,17.9569273671,1.13596490056,0.0,0.0,4.02872759285,12.7922348732,37.7151147925,28.2046253953,9.51048939723
 12/16  17:00:00,26.3017827931,1.13763360583,0.0,0.0,6.50191812146,17.7693977319,39.5687224405,28.4879369756,11.0807854648
 12/16  18:00:00,37.9294825847,1.0705262553,0.0,0.0,8.38069375907,23.1212625696,41.5572233907,26.9432717738,14.613951617
 12/16  19:00:00,40.0933626107,0.973506785087,0.0,0.0,10.6415932552,23.1212625696,41.5282840654,24.3626013386,17.1656827268
 12/16  20:00:00,39.1562508958,1.00567304836,0.0,0.0,12.3080778603,20.4854999863,41.5774095159,25.1968748228,16.380534693
 12/16  21:00:00,38.7031209445,0.992663990302,0.0,0.0,12.456681583,19.8967753704,39.6317767679,24.625251134,15.0065256339
 12/16  22:00:00,33.283234323,1.03627839079,0.0,0.0,9.18739968257,17.702556249,37.9286753161,25.6701678005,12.2585075156
 12/16  23:00:00,26.5019596353,1.19031626476,0.0,0.0,5.91811778209,14.0365255879,40.4359535418,29.7477420938,10.6882114479
 12/16  24:00:00,20.7989561756,1.38382187652,0.0,0.0,3.54045821811,10.5176760807,41.0183201721,35.040996927,5.9773232451
 12/17  01:00:00,17.3071522689,1.59527352552,0.0,0.0,2.55330491699,7.80157382632,42.8656349071,41.0084624481,1.85717245899
 12/17  02:00:00,16.8479213575,1.72476723002,0.0,0.0,2.55330491699,7.21284921042,45.8738192879,44.8024029995,1.07141628842
 12/17  03:00:00,16.618506629,1.78971480955,0.0,0.0,2.55330491699,6.91848690247,47.0805168835,46.5988870117,0.481629871872
 12/17  04:00:00,16.5045883623,1.82297769684,0.0,0.0,2.55330491699,6.7713057485,47.861575215,47.3799362791,0.48163893591
 12/17  05:00:00,18.6555690088,1.8974648955,0.0,0.0,3.82705111198,7.57405300124,50.8419109731,49.7702752944,1.07163567877
 12/17  06:00:00,23.1599712344,1.86325465922,0.0,0.0,6.02426329834,9.91545327661,54.5022184491,48.9055823737,5.59663607534
 12/17  07:00:00,28.3577058597,1.74273820443,0.0,0.0,6.51253267309,14.7454349813,64.2819015994,45.5002060111,18.7816955883
 12/17  08:00:00,30.1782642954,1.73052670054,0.0,0.0,6.01364874671,17.9699221805,65.1993068217,45.236666062,19.9626407597
 12/17  09:00:00,23.4289600088,1.64402383573,0.0,0.0,3.66783283761,18.1171033345,61.8538363062,42.6783004948,19.1755358114
 12/17  10:00:00,20.3259068677,1.36460253515,0.0,0.0,3.10526160149,15.8560427302,51.4111615198,34.5969426838,16.814218836
 12/17  11:00:00,17.1557236496,1.11104602015,0.0,0.0,3.10526160149,12.9394160272,42.793352221,27.5533447027,15.2400075183
 12/17  12:00:00,17.1732413568,0.981382573571,0.0,0.0,3.10526160149,13.0865971812,36.609496714,24.3211354164,12.2883612976
 12/17  13:00:00,16.9060099529,0.861332323694,0.0,0.0,3.10526160149,12.9394160272,32.0570581042,21.3429081244,10.7141499799
 12/17  14:00:00,16.274702631,0.671568463817,0.0,0.0,3.10526160149,12.4978725653,25.8427448695,16.3092533779,9.53349149157
 12/17  15:00:00,16.0577020188,0.601749005593,0.0,0.0,3.10526160149,12.3506914113,23.0638508231,14.7110178198,8.35283300328
 12/17  16:00:00,17.4720754307,0.651112964216,0.0,0.0,4.02872759285,12.7922348732,25.8805971466,16.347105655,9.53349149157
 12/17  17:00:00,25.8912624112,0.727113223933,0.0,0.0,6.50191812146,17.7693977319,29.7417983947,18.6340955854,11.1077028093
 12/17  18:00:00,37.5525707181,0.693614388716,0.0,0.0,8.38069375907,23.1212625696,32.2961957829,17.6465175088,14.6496782741
 12/17  19:00:00,39.8339238777,0.714068052041,0.0,0.0,10.6415932552,23.1212625696,35.4598559756,18.2520843101,17.2077716654
 12/17  20:00:00,38.9894330591,0.838855211712,0.0,0.0,12.3080778603,20.4854999863,38.1442514621,21.7235854555,16.4206660066
 12/17  21:00:00,38.6151724562,0.904715502021,0.0,0.0,12.456681583,19.8967753704,38.4235168657,23.3802857622,15.0432311036
 12/17  22:00:00,33.2933793231,1.04642339094,0.0,0.0,9.18739968257,17.702556249,39.5248482797,27.2364869821,12.2883612976
 12/17  23:00:00,26.549986842,1.23834347148,0.0,0.0,5.91811778209,14.0365255879,43.1118539166,32.3977039368,10.7141499799
 12/17  24:00:00,20.9166762275,1.50154192838,0.0,0.0,3.54045821811,10.5176760807,45.8528992357,39.861383209,5.99151602671
 12/18  01:00:00,17.4705131938,1.75863445041,0.0,0.0,2.55330491699,7.80157382632,49.1200906829,47.2590246405,1.86106604235
 12/18  02:00:00,17.025919646,1.90276551857,0.0,0.0,2.55330491699,7.21284921042,52.3912830345,51.3179231121,1.07335992239
 12/18  03:00:00,16.9210445446,2.09225272516,0.0,0.0,2.55330491699,6.91848690247,57.7437966131,57.2616810859,0.482115527274
 12/18  04:00:00,16.8101742387,2.1285635732,0.0,0.0,2.55330491699,6.7713057485,58.3634584562,57.8813339548,0.482124501424
 12/18  05:00:00,18.9689151197,2.2108110064,0.0,0.0,3.82705111198,7.57405300124,61.5063807444,60.4328036044,1.07357714005
 12/18  06:00:00,23.4474533465,2.15073677127,0.0,0.0,6.02426329834,9.91545327661,63.9737534492,58.3640317729,5.60972167626
 12/18  07:00:00,28.7328760097,2.11790835438,0.0,0.0,6.51253267309,14.7454349813,76.6226928843,57.7954893629,18.8272035214
 12/18  08:00:00,30.7751302042,2.13386324691,0.0,0.0,6.01364874671,18.163451543,78.1255706743,58.1145212405,20.0110494337
 12/18  09:00:00,25.5724223618,2.34107262009,0.0,0.0,4.35151303671,18.8798367041,76.5547322975,57.3327241714,19.2220081261
 12/18  10:00:00,22.5819305107,2.17421260942,0.0,0.0,3.78894180059,16.6187760998,68.3764409321,51.5215588207,16.8548821114
 12/18  11:00:00,19.460228146,1.96913694791,0.0,0.0,3.78894180059,13.7021493968,59.9054049871,44.6286068863,15.2767981008
 12/18  12:00:00,19.3673384104,1.72906605843,0.0,0.0,3.78894180059,13.8493305508,49.0651945233,36.7473039424,12.3178905809
 12/18  13:00:00,18.8861464833,1.55831534948,0.0,0.0,3.69398621738,13.6338449159,42.3392619545,31.5994553842,10.7398065703
 12/18  14:00:00,18.5100912141,1.46054347821,0.0,0.0,3.78894180059,13.2606059349,38.7257776443,29.169534082,9.55624356232
 12/18  15:00:00,18.3103006912,1.40793410934,0.0,0.0,3.78894180059,13.1134247809,36.5457591141,28.1730785597,8.37268055437
 12/18  16:00:00,19.7285037153,1.46112768006,0.0,0.0,4.71240779196,13.5549682428,39.1767423021,29.6204987398,9.55624356232
 12/18  17:00:00,27.9993770196,1.38881426365,0.0,0.0,7.18559832057,18.5321311015,38.8546905643,27.7203629914,11.1343275729
 12/18  18:00:00,37.9843412387,0.931855546897,0.0,0.0,8.38069375907,23.3147919321,37.7155624003,23.0305458035,14.6850165968
 12/18  19:00:00,39.9282486221,0.808392796444,0.0,0.0,10.6415932552,23.1212625696,37.0271018429,19.7776987289,17.249403114
 12/18  20:00:00,38.9709412431,0.820363395678,0.0,0.0,12.3080778603,20.4854999863,36.5923057478,20.131944639,16.4603611087
 12/18  21:00:00,38.5626415946,0.852184640435,0.0,0.0,12.456681583,19.8967753704,36.0326204252,20.9530828257,15.0795375994
 12/18  22:00:00,33.2106552422,0.963699309999,0.0,0.0,9.18739968257,17.702556249,36.3216793709,24.00378879,12.3178905809
 12/18  23:00:00,26.469186742,1.15754337146,0.0,0.0,5.91811778209,14.0365255879,40.0513081022,29.3115015319,10.7398065703
 12/18  24:00:00,20.7647044692,1.34957017007,0.0,0.0,3.54045821811,10.5176760807,40.5542711573,34.5487166188,6.00555453845
 12/19  01:00:00,17.2348219354,1.52294319198,0.0,0.0,2.55330491699,7.80157382632,41.1222900877,39.2573735215,1.86491656628
 12/19  02:00:00,16.7107453535,1.58759122601,0.0,0.0,2.55330491699,7.21284921042,41.8794055083,40.804123594,1.07528191423
 12/19  03:00:00,16.5305835839,1.70179176438,0.0,0.0,2.55330491699,6.91848690247,44.5975738395,44.114978076,0.482595763573
 12/19  04:00:00,16.5295782721,1.84796760656,0.0,0.0,2.55330491699,6.7713057485,49.1184105018,48.635805857,0.482604644856
 12/19  05:00:00,18.7083364989,1.95023238559,0.0,0.0,3.82705111198,7.57405300124,52.9748996608,51.8994027737,1.07549688702
 12/19  06:00:00,23.2671237382,1.97040716303,0.0,0.0,6.02426329834,9.91545327661,58.3346420231,52.7119818892,5.62266013396
 12/19  07:00:00,28.4693557451,1.85438808979,0.0,0.0,6.51253267309,14.7454349813,68.1226684991,49.2504705093,18.8721979898
 12/19  08:00:00,30.5121514803,1.87088452298,0.0,0.0,6.01364874671,18.163451543,69.9126285172,49.8537167103,20.0589118069
 12/19  09:00:00,25.3429905819,2.11164084012,0.0,0.0,4.35151303671,18.8798367041,68.9964124632,49.7284564711,19.2679559921
 12/19  10:00:00,22.2535640899,1.84584618863,0.0,0.0,3.78894180059,16.6187760998,57.8792683925,40.9841818984,16.8950864941
 12/19  11:00:00,19.0552144429,1.5641232448,0.0,0.0,3.78894180059,13.7021493968,47.9650899477,32.6519164531,15.3131734946
 12/19  12:00:00,18.9571784493,1.31890609734,0.0,0.0,3.78894180059,13.8493305508,38.0874534049,25.7403667842,12.3470866207
 12/19  13:00:00,18.4596068954,1.1317757616,0.0,0.0,3.69398621738,13.6338449159,31.5334440675,20.7682704462,10.7651736213
 12/19  14:00:00,18.1072643202,1.05771658434,0.0,0.0,3.78894180059,13.2606059349,28.6597402387,19.081001367,9.57873887168
 12/19  15:00:00,17.9343209199,1.03195433806,0.0,0.0,3.78894180059,13.1134247809,27.1142279842,18.7219238621,8.3923041221
 12/19  16:00:00,19.264004934,0.996628898783,0.0,0.0,4.71240779196,13.5549682428,27.5816559443,18.0029170726,9.57873887168
 12/19  17:00:00,27.6332738658,1.02271110984,0.0,0.0,7.18559832057,18.5321311015,30.0035328055,18.8428809344,11.1606518711
 12/19  18:00:00,37.8227120395,0.77022634761,0.0,0.0,8.38069375907,23.3147919321,34.4311916635,19.7112355437,14.7199561198
 12/19  19:00:00,39.8434562745,0.723600448856,0.0,0.0,10.6415932552,23.1212625696,35.6150901238,18.3245253798,17.2905647439
 12/19  20:00:00,38.9289891791,0.778411331709,0.0,0.0,12.3080778603,20.4854999863,36.2172075693,19.7175993251,16.4996082442
 12/19  21:00:00,38.5723694452,0.861912491026,0.0,0.0,12.456681583,19.8967753704,37.0174416843,21.9020073146,15.1154343697
 12/19  22:00:00,33.2677245459,1.02076861368,0.0,0.0,9.18739968257,17.702556249,38.6375695278,26.2904829071,12.3470866207
 12/19  23:00:00,26.5805136242,1.26887025369,0.0,0.0,5.91811778209,14.0365255879,43.9344430117,33.1692693904,10.7651736213
 12/19  24:00:00,20.8535467233,1.43841242414,0.0,0.0,3.54045821811,10.5176760807,43.6055446283,37.5861100053,6.01943462295
 12/20  01:00:00,17.3240806109,1.61220186748,0.0,0.0,2.55330491699,7.80157382632,44.1290598785,42.2603369878,1.86872289077
 12/20  02:00:00,16.8648263992,1.7416722718,0.0,0.0,2.55330491699,7.21284921042,47.0053961338,45.928214439,1.07718169477
 12/20  03:00:00,16.6577200838,1.82892826429,0.0,0.0,2.55330491699,6.91848690247,48.8336077203,48.3505372818,0.48307043855
 12/20  04:00:00,16.5684444212,1.88683375567,0.0,0.0,2.55330491699,6.7713057485,50.3810095134,49.8979302894,0.483079224014
 12/20  05:00:00,18.6551047568,1.89700064357,0.0,0.0,3.82705111198,7.57405300124,51.0803760644,50.0029817133,1.07739435116
 12/20  06:00:00,23.2000663917,1.90334981652,0.0,0.0,6.02426329834,9.91545327661,56.0645935308,50.4291459142,5.63544761661
 12/20  07:00:00,28.4561198465,1.84115219116,0.0,0.0,6.51253267309,14.7454349813,67.8034871736,48.8868215049,18.9166656686
 12/20  08:00:00,30.4725676415,1.83130068419,0.0,0.0,6.01364874671,18.163451543,68.7267000366,48.6204863314,20.1062137052
 12/20  09:00:00,25.4183339381,2.18698419632,0.0,0.0,4.35151303671,18.8798367041,70.7166424335,51.4032766313,19.3133658022
 12/20  10:00:00,22.4319263121,2.0242084109,0.0,0.0,3.78894180059,16.6187760998,62.4747692934,45.5399492156,16.9348200779
 12/20  11:00:00,19.209050741,1.71795954287,0.0,0.0,3.78894180059,13.7021493968,51.6228446466,36.273721719,15.3491229276
 12/20  12:00:00,19.1378389936,1.49956664166,0.0,0.0,3.78894180059,13.8493305508,42.5360620117,30.1601212409,12.3759407708
 12/20  13:00:00,18.7203242076,1.39249307376,0.0,0.0,3.69398621738,13.6338449159,38.3342216762,27.5439780556,10.7902436206
 12/20  14:00:00,18.3212221318,1.27167439593,0.0,0.0,3.78894180059,13.2606059349,34.0171308197,24.4161600618,9.60097075786
 12/20  15:00:00,18.1158012739,1.21343469205,0.0,0.0,3.78894180059,13.1134247809,31.4248200057,23.0131221105,8.41169789515
 12/20  16:00:00,19.5624526921,1.29507665687,0.0,0.0,4.71240779196,13.5549682428,35.1937308772,25.5927601193,9.60097075786
 12/20  17:00:00,27.9716880216,1.36112526565,0.0,0.0,7.18559832057,18.5321311015,38.8120163065,27.6253483984,11.1866679081
 12/20  18:00:00,38.0322997183,0.979814026496,0.0,0.0,8.38069375907,23.3147919321,39.7213747423,24.966888246,14.7544864962
 12/20  19:00:00,40.0466897197,0.926833894058,0.0,0.0,10.6415932552,23.1212625696,40.8771802145,23.5459358491,17.3312443654
 12/20  20:00:00,39.1799369194,1.02935907199,0.0,0.0,12.3080778603,20.4854999863,42.9563072354,26.4179114451,16.5383957903
 12/20  21:00:00,38.8695895039,1.15913254968,0.0,0.0,12.456681583,19.8967753704,45.231211593,30.0803008092,15.1509107838
 12/20  22:00:00,33.524560953,1.27760502084,0.0,0.0,9.18739968257,17.702556249,45.6368099171,33.2608691462,12.3759407708
 12/20  23:00:00,26.8003579564,1.48871458592,0.0,0.0,5.91811778209,14.0365255879,49.9848787079,39.1946350873,10.7902436206
 12/20  24:00:00,21.1365652392,1.72143094008,0.0,0.0,3.54045821811,10.5176760807,51.9593752047,45.9262230349,6.03315216974
 12/21  01:00:00,17.7235785152,2.01169977185,0.0,0.0,2.55330491699,7.80157382632,56.7103612828,54.8378773939,1.87248388884
 12/21  02:00:00,17.2303909675,2.10723684007,0.0,0.0,2.55330491699,7.21284921042,58.4692335754,57.3901748739,1.07905870144
 12/21  03:00:00,16.9903569538,2.16156513438,0.0,0.0,2.55330491699,6.91848690247,59.1234326134,58.6398932018,0.483539411631
 12/21  04:00:00,16.9556910224,2.27408035686,0.0,0.0,2.55330491699,6.7713057485,62.6071525951,62.1236044967,0.483548098352
 12/21  05:00:00,19.0433522959,2.28524818262,0.0,0.0,3.82705111198,7.57405300124,63.2840845379,62.2048155674,1.07926897051
 12/21  06:00:00,23.5327755328,2.23605895762,0.0,0.0,6.02426329834,9.91545327661,66.2764408383,60.6283605012,5.64808033714
 12/21  07:00:00,28.688608815,2.07364115972,0.0,0.0,6.51253267309,14.7454349813,74.4953136676,55.5347202783,18.9605933893
 12/21  08:00:00,30.5771166756,1.93584971829,0.0,0.0,6.01364874671,18.163451543,71.1135451837,50.960604063,20.1529411207
 12/21  09:00:00,25.5512361184,2.31988637667,0.0,0.0,4.35151303671,18.8798367041,74.924618499,55.5663943903,19.3582241088
 12/21  10:00:00,22.5513122718,2.1435943706,0.0,0.0,3.78894180059,16.6187760998,66.5408547188,49.5667836227,16.9740710961
 12/21  11:00:00,19.2994478155,1.80835661734,0.0,0.0,3.78894180059,13.7021493968,54.6010295584,39.2163938048,15.3846357536
 12/21  12:00:00,19.1701128382,1.53184048626,0.0,0.0,3.78894180059,13.8493305508,43.7758654761,31.3714209896,12.4044444865
 12/21  13:00:00,18.6883817655,1.36055063168,0.0,0.0,3.69398621738,13.6338449159,37.6876115936,26.8726024496,10.815009144
 12/21  14:00:00,18.3052088566,1.25566112067,0.0,0.0,3.78894180059,13.2606059349,34.01996675,24.3970341129,9.62293263711
 12/21  15:00:00,18.02909472,1.12672813816,0.0,0.0,3.78894180059,13.1134247809,29.5372941332,21.1064380029,8.43085613024
 12/21  16:00:00,19.3438236903,1.07644765505,0.0,0.0,4.71240779196,13.5549682428,29.5845768132,19.9616441761,9.62293263711
 12/21  17:00:00,27.7676979585,1.15713520253,0.0,0.0,7.18559832057,18.5321311015,33.7255652102,22.5131972306,11.2123679796
 12/21  18:00:00,37.9481013405,0.895615648675,0.0,0.0,8.38069375907,23.3147919321,38.0255356603,23.2369381601,14.7885975002
 12/21  19:00:00,39.9706500744,0.850794248751,0.0,0.0,10.6415932552,23.1212625696,39.2953279779,21.9238980462,17.3714299317
 12/21  20:00:00,39.080091364,0.929513516616,0.0,0.0,12.3080778603,20.4854999863,40.6204615174,24.0437492569,16.5767122605
 12/21  21:00:00,38.7685012433,1.05804428916,0.0,0.0,12.456681583,19.8967753704,42.7566498431,27.5706935073,15.1859563358
 12/21  22:00:00,33.5182802833,1.27132435108,0.0,0.0,9.18739968257,17.702556249,46.1216361152,33.7171916288,12.4044444865
 12/21  23:00:00,26.8936365394,1.58199316889,0.0,0.0,5.91811778209,14.0365255879,53.675386845,42.860377701,10.815009144
 12/21  24:00:00,21.2595681535,1.84443385438,0.0,0.0,3.54045821811,10.5176760807,56.6356644587,50.5889613422,6.04670311651
 12/22  01:00:00,17.8054404922,2.09356174882,0.0,0.0,2.55330491699,7.80157382632,59.9630353827,58.0868369358,1.87619844689
 12/22  02:00:00,17.3299246156,2.20677048814,0.0,0.0,2.55330491699,7.21284921042,62.2218906894,61.140978311,1.08091237838
 12/22  03:00:00,17.0436266053,2.21483478587,0.0,0.0,2.55330491699,6.91848690247,61.0451127481,60.5611102041,0.484002543933
 12/22  04:00:00,17.0458744377,2.36426377215,0.0,0.0,2.55330491699,6.7713057485,65.8386924751,65.3546813461,0.484011129014
 12/22  05:00:00,19.1150331589,2.35692904561,0.0,0.0,3.82705111198,7.57405300124,65.765575785,64.6844555951,1.08112018991
 12/22  06:00:00,23.605546141,2.30882956579,0.0,0.0,6.02426329834,9.91545327661,68.8188344476,63.1582798932,5.66055455431
 12/22  07:00:00,28.850448207,2.23548055172,0.0,0.0,6.51253267309,14.7454349813,80.1754189938,61.1714508508,19.003968143
 12/22  08:00:00,30.8239375734,2.18267061604,0.0,0.0,6.01364874671,18.163451543,79.5726254971,59.3735452817,20.1990802154
 12/22  09:00:00,25.6421939923,2.41084425054,0.0,0.0,4.35151303671,18.8798367041,78.2077717105,58.8052540831,19.4025176274
 12/22  10:00:00,22.5792168998,2.17149899857,0.0,0.0,3.78894180059,16.6187760998,67.5079288358,50.4951009108,17.0128279249
 12/22  11:00:00,19.3806130063,1.88952180815,0.0,0.0,3.78894180059,13.7021493968,57.1880044401,41.7683029842,15.4197014559
 12/22  12:00:00,19.2580391118,1.61976675989,0.0,0.0,3.78894180059,13.8493305508,46.5576166648,34.1250273384,12.4325893264
 12/22  13:00:00,18.8086993745,1.48086824067,0.0,0.0,3.69398621738,13.6338449159,41.3047603708,30.4652975134,10.8394628574
 12/22  14:00:00,18.5147188744,1.4651711385,0.0,0.0,3.78894180059,13.2606059349,39.7810065745,30.1363885688,9.64461800562
 12/22  15:00:00,18.2466606446,1.3442940627,0.0,0.0,3.78894180059,13.1134247809,35.3790171902,26.9292440363,8.44977315384
 12/22  16:00:00,19.6554031797,1.38802714445,0.0,0.0,4.71240779196,13.5549682428,37.7941000784,28.1494820728,9.64461800562
 12/22  17:00:00,28.0489833383,1.43842058238,0.0,0.0,7.18559832057,18.5321311015,41.1022360903,29.8644916156,11.2377444747
 12/22  18:00:00,38.1074646441,1.0549789523,0.0,0.0,8.38069375907,23.3147919321,41.9930906913,27.1708116613,14.82227903
 12/22  19:00:00,40.0310204001,0.911164574423,0.0,0.0,10.6415932552,23.1212625696,40.4044923306,22.9933827884,17.4111095422
 12/22  20:00:00,39.1271249417,0.976547094309,0.0,0.0,12.3080778603,20.4854999863,41.4152936058,24.8007472981,16.6145463077
 12/22  21:00:00,38.8244265911,1.11396963693,0.0,0.0,12.456681583,19.8967753704,43.9563265706,28.7357659234,15.2205606473
 12/22  22:00:00,33.4464973249,1.19954139267,0.0,0.0,9.18739968257,17.702556249,43.4839340876,31.0513447611,12.4325893264
 12/22  23:00:00,26.6415185526,1.32987518212,0.0,0.0,5.91811778209,14.0365255879,45.3239092987,34.4844464413,10.8394628574
 12/22  24:00:00,20.9623152632,1.54718096412,0.0,0.0,3.54045821811,10.5176760807,46.7448330714,40.6847496212,6.06008345028
 12/23  01:00:00,17.4236195403,1.71174079696,0.0,0.0,2.55330491699,7.80157382632,47.1050894711,45.2252240061,1.87986546502
 12/23  02:00:00,16.916829433,1.79367530557,0.0,0.0,2.55330491699,7.21284921042,48.4478590397,47.365116863,1.08274217664
 12/23  03:00:00,16.7047806628,1.87598884337,0.0,0.0,2.55330491699,6.91848690247,50.146274023,49.6618143247,0.484459698298
 12/23  04:00:00,16.5592070862,1.87759642073,0.0,0.0,2.55330491699,6.7713057485,49.8731346923,49.3886665134,0.484468178872
 12/23  05:00:00,18.6647547654,1.90665065211,0.0,0.0,3.82705111198,7.57405300124,51.3390328512,50.2560853901,1.08294746111
 12/23  06:00:00,23.1400253243,1.84330874905,0.0,0.0,6.02426329834,9.91545327661,54.0302060307,48.3573394568,5.6728665739
 12/23  07:00:00,28.303361489,1.68839383371,0.0,0.0,6.51253267309,14.7454349813,62.9045507477,43.8577736629,19.0467770848
 12/23  08:00:00,30.1073269716,1.65958937677,0.0,0.0,6.01364874671,17.9699221805,63.342248139,43.0976308132,20.2446173257
 12/23  09:00:00,23.517656343,1.73272016994,0.0,0.0,3.66783283761,18.1171033345,64.337457489,44.8912242479,19.4462332411
 12/23  10:00:00,20.6900913329,1.72878700036,0.0,0.0,3.10526160149,15.8560427302,61.7657753097,44.7146962228,17.0510790869
 12/23  11:00:00,17.5987462561,1.55406862669,0.0,0.0,3.10526160149,12.9394160272,55.1285410709,39.6742314208,15.4543096501
 12/23  12:00:00,17.5967157959,1.40485701263,0.0,0.0,3.10526160149,13.0865971812,47.7586248351,35.2982578791,12.460366956
 12/23  13:00:00,17.4098966229,1.36521899368,0.0,0.0,3.10526160149,12.9394160272,44.945297776,34.0817002568,10.8635975191
 12/23  14:00:00,16.9618282576,1.35869409034,0.0,0.0,3.10526160149,12.4978725653,43.6911482488,34.0251278073,9.66602044149
 12/23  15:00:00,16.8128241536,1.35687114037,0.0,0.0,3.10526160149,12.3506914113,42.5918966696,34.1234533058,8.46844336385
 12/23  16:00:00,18.1583193265,1.33735686,0.0,0.0,4.02872759285,12.7922348732,43.3953684048,33.7293479633,9.66602044149
 12/23  17:00:00,26.4094265532,1.24527736599,0.0,0.0,6.50191812146,17.7693977319,42.6053402037,31.3425503254,11.2627898783
 12/23  18:00:00,37.925319162,1.06636283259,0.0,0.0,8.38069375907,23.1212625696,41.4002153503,26.5446942391,14.8555211112
 12/23  19:00:00,40.070431842,0.950576016331,0.0,0.0,10.6415932552,23.1212625696,40.9785059361,23.52823449,17.4502714461
 12/23  20:00:00,39.1123665267,0.961788679342,0.0,0.0,12.3080778603,20.4854999863,40.5194154269,23.8675286992,16.6518867277
 12/23  21:00:00,38.6940141147,0.983557160496,0.0,0.0,12.456681583,19.8967753704,39.6795207076,24.4248072371,15.2547134705
 12/23  22:00:00,33.2626146362,1.015658704,0.0,0.0,9.18739968257,17.702556249,37.6333583048,25.1729913489,12.460366956
 12/23  23:00:00,26.3803171914,1.0686738209,0.0,0.0,5.91811778209,14.0365255879,37.1148796277,26.2512821086,10.8635975191
 12/23  24:00:00,20.6495593382,1.23442503906,0.0,0.0,3.54045821811,10.5176760807,36.749667824,30.6763786154,6.07328920858
 12/24  01:00:00,17.1731875481,1.4613088047,0.0,0.0,2.55330491699,7.80157382632,39.0326855538,37.1492016965,1.88348385734
 12/24  02:00:00,16.6922991825,1.56914505508,0.0,0.0,2.55330491699,7.21284921042,41.3997292877,40.3151817334,1.08454755433
 12/24  03:00:00,16.4381728537,1.60938103421,0.0,0.0,2.55330491699,6.91848690247,41.8428597139,41.3579489746,0.484910739342
 12/24  04:00:00,16.2994953612,1.61788469573,0.0,0.0,2.55330491699,6.7713057485,41.8505936008,41.3656744883,0.484919112571
 12/24  05:00:00,18.3689862153,1.61088210204,0.0,0.0,3.82705111198,7.57405300124,42.1433703144,41.0586200714,1.08475024296
 12/24  06:00:00,22.8342295205,1.5375129453,0.0,0.0,6.02426329834,9.91545327661,44.7295802782,39.0445675285,5.68501274972
 12/24  07:00:00,27.9774176489,1.36244999361,0.0,0.0,6.51253267309,14.7454349813,53.2805631454,34.1915556083,19.0890075372
 12/24  08:00:00,29.7599611555,1.31222356065,0.0,0.0,6.01364874671,17.9699221805,53.1121329971,32.8225940308,20.2895389663
 12/24  09:00:00,23.2015511116,1.41661493857,0.0,0.0,3.66783283761,18.1171033345,55.1332120316,35.6438540278,19.4893580039
 12/24  10:00:00,20.3330822036,1.37177787106,0.0,0.0,3.10526160149,15.8560427302,51.4422300444,34.3534167901,17.0888132543
 12/24  11:00:00,17.3870849906,1.34240736121,0.0,0.0,3.10526160149,12.9394160272,48.9367928324,33.4483427452,15.4884500872
 12/24  12:00:00,17.4973447819,1.30548599866,0.0,0.0,3.10526160149,13.0865971812,44.9534562921,32.4656871432,12.487769149
 12/24  13:00:00,17.3226828371,1.27800520791,0.0,0.0,3.10526160149,12.9394160272,42.686806917,31.7994009351,10.8874059819
 12/24  14:00:00,16.8151155851,1.21198141789,0.0,0.0,3.10526160149,12.4978725653,39.6563436514,29.9692100448,9.68713360657
 12/24  15:00:00,16.6642405908,1.20828757764,0.0,0.0,3.10526160149,12.3506914113,38.3694634287,29.8826021975,8.48686123126
 12/24  16:00:00,17.9004537794,1.07949131291,0.0,0.0,4.02872759285,12.7922348732,35.8730845404,26.1859509339,9.68713360657
 12/24  17:00:00,26.0838712844,0.919722097177,0.0,0.0,6.50191812146,17.7693977319,33.2740899566,21.9865931829,11.2874967736
 12/24  18:00:00,37.6577560417,0.798799712312,0.0,0.0,8.38069375907,23.1212625696,34.0027275094,19.1144136098,14.8883138996
 12/24  19:00:00,39.7904914004,0.670635574707,0.0,0.0,10.6415932552,23.1212625696,33.4157447411,15.926840695,17.4889040461
 12/24  20:00:00,38.7851161414,0.634538294009,0.0,0.0,12.3080778603,20.4854999863,31.6640313794,14.9753089168,16.6887224625
 12/24  21:00:00,38.3663566532,0.655899699019,0.0,0.0,12.456681583,19.8967753704,30.8044758645,15.5160711732,15.2884046913
 12/24  22:00:00,32.9438456547,0.696889722507,0.0,0.0,9.18739968257,17.702556249,29.0577347398,16.5699655909,12.487769149
 12/24  23:00:00,26.1172538166,0.805610446078,0.0,0.0,5.91811778209,14.0365255879,30.1869700141,19.2995640322,10.8874059819
 12/24  24:00:00,20.3957153413,0.980581042173,0.0,0.0,3.54045821811,10.5176760807,29.845114988,23.7587985074,6.08631648065
 12/25  01:00:00,16.8302424007,1.11836365727,0.0,0.0,2.55330491699,7.80157382632,29.2837829361,27.3967303838,1.88705255235
 12/25  02:00:00,16.3426388427,1.21948471527,0.0,0.0,2.55330491699,7.21284921042,31.4086245367,30.3222965599,1.0863279768
 12/25  03:00:00,16.1149639979,1.28617217845,0.0,0.0,2.55330491699,6.91848690247,32.6372454135,32.1518898801,0.485355533485
 12/25  04:00:00,15.9705753442,1.28896467875,0.0,0.0,2.55330491699,6.7713057485,32.5308139974,32.0454502008,0.485363796564
 12/25  05:00:00,18.0794988182,1.3213947049,0.0,0.0,3.82705111198,7.57405300124,34.0589708822,32.9724428807,1.08652800155
 12/25  06:00:00,22.6109418109,1.31422523566,0.0,0.0,6.02426329834,9.91545327661,38.6491734386,32.9521839539,5.69698948474
 12/25  07:00:00,27.8152351091,1.20026745379,0.0,0.0,6.51253267309,14.7454349813,49.0389515841,29.90830459,19.1306469941
 12/25  08:00:00,29.6642940538,1.21655645894,0.0,0.0,6.01364874671,17.9699221805,50.8454226917,30.5115908578,20.333831834
 12/25  09:00:00,23.0899915062,1.30505533315,0.0,0.0,3.66783283761,18.1171033345,52.4627590719,32.9308799272,19.5318791447
 12/25  10:00:00,20.1117117537,1.15040742114,0.0,0.0,3.10526160149,15.8560427302,45.7544341393,28.6284148869,17.1260192525
 12/25  11:00:00,16.9762789316,0.931601302216,0.0,0.0,3.10526160149,12.9394160272,38.2000326421,22.6779199851,15.522112657
 12/25  12:00:00,16.9859262871,0.794067503839,0.0,0.0,3.10526160149,13.0865971812,31.6741827312,19.1593949407,12.5147877905
 12/25  13:00:00,16.741669847,0.696992217758,0.0,0.0,3.10526160149,12.9394160272,27.6922122727,16.7813310776,10.910881195
 12/25  14:00:00,16.1872329956,0.58409882835,0.0,0.0,3.10526160149,12.4978725653,23.6439002804,13.935949032,9.70795124841
 12/25  15:00:00,15.9987729818,0.542819968592,0.0,0.0,3.10526160149,12.3506914113,21.5150305359,13.0100092341,8.5050213018
 12/25  16:00:00,17.4024632664,0.581500799887,0.0,0.0,4.02872759285,12.7922348732,23.8688304594,14.160879211,9.70795124841
 12/25  17:00:00,25.7917257093,0.627576522038,0.0,0.0,6.50191812146,17.7693977319,26.7874421464,15.4755843025,11.3118578439
 12/25  18:00:00,37.3963109156,0.537354586183,0.0,0.0,8.38069375907,23.1212625696,28.0378914445,13.1172437609,14.9206476837
 12/25  19:00:00,39.567123774,0.447267948344,0.0,0.0,10.6415932552,23.1212625696,28.2753639463,10.748368045,17.5269959013
 12/25  20:00:00,38.612734199,0.462156351566,0.0,0.0,12.3080778603,20.4854999863,27.7949975172,11.0699549136,16.7250426036
 12/25  21:00:00,38.2135659857,0.503109031505,0.0,0.0,12.456681583,19.8967753704,27.3809612444,12.0593369118,15.3216243326
 12/25  22:00:00,32.8022081549,0.555252222663,0.0,0.0,9.18739968257,17.702556249,25.8403247772,13.3255369867,12.5147877905
 12/25  23:00:00,26.0019099461,0.690266575566,0.0,0.0,5.91811778209,14.0365255879,27.680135956,16.769254761,10.910881195
 12/25  24:00:00,20.2457738526,0.830639553479,0.0,0.0,3.54045821811,10.5176760807,26.4049234775,20.3057620689,6.09916140859
 12/26  01:00:00,16.6930212331,0.981142489672,0.0,0.0,2.55330491699,7.80157382632,26.0736191333,24.1830486401,1.89057049317
 12/26  02:00:00,16.2000551225,1.0769009951,0.0,0.0,2.55330491699,7.21284921042,27.7576788917,26.669595975,1.08808291675
 12/26  03:00:00,15.9579814525,1.12918963298,0.0,0.0,2.55330491699,6.91848690247,28.4676538605,27.9818599115,0.485793949002
 12/26  04:00:00,15.8477664097,1.16615574416,0.0,0.0,2.55330491699,6.7713057485,29.3863871926,28.9005850935,0.485802099158
 12/26  05:00:00,17.928945365,1.1708412517,0.0,0.0,3.82705111198,7.57405300124,30.0802431723,28.9919629619,1.0882802104
 12/26  06:00:00,22.4170079163,1.12029134106,0.0,0.0,6.02426329834,9.91545327661,33.350589506,27.6417962739,5.70879323213
 12/26  07:00:00,27.625445642,1.01047798664,0.0,0.0,6.51253267309,14.7454349813,43.9160430697,24.7443599451,19.1716831246
 12/26  08:00:00,29.6475561427,1.00628918539,0.0,0.0,6.01364874671,18.163451543,45.0821637783,24.7046809665,20.3774828118
 12/26  09:00:00,24.6469753635,1.41562562178,0.0,0.0,4.35151303671,18.8798367041,48.4617719052,28.8879878339,19.5737840713
 12/26  10:00:00,21.8348331576,1.42711525634,0.0,0.0,3.78894180059,16.6187760998,45.7214159359,28.5587298726,17.1626860632
 12/26  11:00:00,18.8737684731,1.38267727497,0.0,0.0,3.78894180059,13.7021493968,42.6392123311,27.0839249406,15.5552873906
 12/26  12:00:00,18.9891395111,1.35086715911,0.0,0.0,3.78894180059,13.8493305508,38.5999828861,26.0585680069,12.5414148793
 12/26  13:00:00,18.6359596811,1.30812854732,0.0,0.0,3.69398621738,13.6338449159,35.8270745866,24.8930583801,10.9340162066
 12/26  14:00:00,18.3424652376,1.29291750166,0.0,0.0,3.78894180059,13.2606059349,34.2048331599,24.4763659579,9.72846720205
 12/26  15:00:00,18.1373979131,1.23503133118,0.0,0.0,3.78894180059,13.1134247809,31.3754354396,22.852517242,8.52291819753
 12/26  16:00:00,19.480170661,1.21279462574,0.0,0.0,4.71240779196,13.5549682428,32.0956547593,22.3671875573,9.72846720205
 12/26  17:00:00,27.8270505667,1.2164878108,0.0,0.0,7.18559832057,18.5321311015,34.1634638299,22.8275979551,11.3358658747
 12/26  18:00:00,37.8733645948,0.820878902989,0.0,0.0,8.38069375907,23.3147919321,34.9926055777,20.0400926894,14.9525128883
 12/26  19:00:00,39.8352346789,0.715378853264,0.0,0.0,10.6415932552,23.1212625696,34.9229017197,17.3583659883,17.5645357314
 12/26  20:00:00,38.8923567342,0.741778886837,0.0,0.0,12.3080778603,20.4854999863,34.8109386927,18.0501022976,16.7608363951
 12/26  21:00:00,38.4805298571,0.770072902897,0.0,0.0,12.456681583,19.8967753704,34.1032883419,18.7489257854,15.3543625565
 12/26  22:00:00,33.0838525884,0.83689665618,0.0,0.0,9.18739968257,17.702556249,33.0234910306,20.4820761514,12.5414148793
 12/26  23:00:00,26.261547156,0.949903785463,0.0,0.0,5.91811778209,14.0365255879,34.2347477366,23.30073153,10.9340162066
 12/26  24:00:00,20.5056277597,1.09049346056,0.0,0.0,3.54045821811,10.5176760807,32.9791416848,26.8673214963,6.1118201885
 12/27  01:00:00,17.0197333907,1.30785464734,0.0,0.0,2.55330491699,7.80157382632,34.7479894335,32.8539527956,1.89403663794
 12/27  02:00:00,16.5436688414,1.42051471393,0.0,0.0,2.55330491699,7.21284921042,37.0723563427,35.9825444883,1.08981185445
 12/27  03:00:00,16.3262831506,1.49749133108,0.0,0.0,2.55330491699,6.91848690247,38.6029475729,38.1167217169,0.486225856052
 12/27  04:00:00,16.2430713332,1.5614606677,0.0,0.0,2.55330491699,6.7713057485,40.381528128,39.8952942375,0.486233890545
 12/27  05:00:00,18.3535326496,1.59542853629,0.0,0.0,3.82705111198,7.57405300124,41.9650709949,40.8750646443,1.0900063506
 12/27  06:00:00,22.9524593712,1.65574279599,0.0,0.0,6.02426329834,9.91545327661,48.8120933806,43.0916728843,5.72042049635
 12/27  07:00:00,28.2301824856,1.61521483024,0.0,0.0,6.51253267309,14.7454349813,61.4381186987,42.2260149224,19.2121037763
 12/27  08:00:00,30.227080308,1.58581335065,0.0,0.0,6.01364874671,18.163451543,61.6942400898,41.2737611168,20.4204789731
 12/27  09:00:00,25.1173173265,1.8859675848,0.0,0.0,4.35151303671,18.8798367041,62.0684525182,42.4533921442,19.615060374
 12/27  10:00:00,22.079334158,1.67161625673,0.0,0.0,3.78894180059,16.6187760998,52.4166769364,35.2178741083,17.1988028281
 12/27  11:00:00,18.8746132709,1.3835220728,0.0,0.0,3.78894180059,13.7021493968,42.588482883,27.0005184196,15.5879644635
 12/27  12:00:00,18.7620064084,1.12373405645,0.0,0.0,3.78894180059,13.8493305508,32.6256668586,20.0580243287,12.5676425299
 12/27  13:00:00,18.2637557086,0.935924574807,0.0,0.0,3.69398621738,13.6338449159,26.2520513843,15.2952472189,10.9568041653
 12/27  14:00:00,17.9139020756,0.864354339719,0.0,0.0,3.78894180059,13.2606059349,23.4478255957,13.6991502038,9.7486753919
 12/27  15:00:00,17.7271400195,0.824773437617,0.0,0.0,3.78894180059,13.1134247809,21.4536675844,12.9131209659,8.54054661846
 12/27  16:00:00,19.0398074355,0.772431400261,0.0,0.0,4.71240779196,13.5549682428,21.4351550707,11.6864796788,9.7486753919
 12/27  17:00:00,26.5035036252,0.785774202629,0.0,0.0,7.18559832057,18.5321311015,23.4650217018,12.1055079453,11.3595137565
 12/27  18:00:00,37.5559939206,0.503508228709,0.0,0.0,8.38069375907,23.3147919321,27.2123134614,12.2284133846,14.9839000768
 12/27  19:00:00,39.5998333184,0.479977492792,0.0,0.0,10.6415932552,23.1212625696,29.2661418384,11.6646294192,17.6015124192
 12/27  20:00:00,38.6904608642,0.539883016774,0.0,0.0,12.3080778603,20.4854999863,29.9913500864,13.1952568495,16.7960932369
 12/27  21:00:00,38.3203846214,0.609927667206,0.0,0.0,12.456681583,19.8967753704,30.3349610597,14.9483513918,15.3866096679
 12/27  22:00:00,32.9609585632,0.714002630993,0.0,0.0,9.18739968257,17.702556249,30.1997340768,17.6320915469,12.5676425299
 12/27  23:00:00,26.207128369,0.89548499846,0.0,0.0,5.91811778209,14.0365255879,33.3476141789,22.3908100135,10.9568041653
 12/27  24:00:00,20.5252733885,1.11013908941,0.0,0.0,3.54045821811,10.5176760807,34.2468206152,28.1225315436,6.1242890716
 12/28  01:00:00,17.0337102883,1.32183154493,0.0,0.0,2.55330491699,7.80157382632,35.7749063344,33.8774563743,1.89744996008
 12/28  02:00:00,16.5783538615,1.45519973404,0.0,0.0,2.55330491699,7.21284921042,38.6310359247,37.5395216468,1.09151427785
 12/28  03:00:00,16.3663346598,1.53754284031,0.0,0.0,2.55330491699,6.91848690247,40.2430588468,39.75640772,0.486651126721
 12/28  04:00:00,16.2744547621,1.59284409663,0.0,0.0,2.55330491699,6.7713057485,41.6740318293,41.1873727864,0.486659042849
 12/28  05:00:00,18.3753531407,1.61724902746,0.0,0.0,3.82705111198,7.57405300124,42.8819990788,41.7902931679,1.09170591092
 12/28  06:00:00,22.8553632119,1.55864663666,0.0,0.0,6.02426329834,9.91545327661,45.7696369637,40.0377691296,5.73186783413
 12/28  07:00:00,28.0707620171,1.45579436177,0.0,0.0,6.51253267309,14.7454349813,56.4648593705,37.2129623914,19.2518969791
 12/28  08:00:00,30.089585417,1.44831845972,0.0,0.0,6.01364874671,18.163451543,57.5506265867,37.0878190019,20.4628075848
 12/28  09:00:00,25.0502379339,1.81888819214,0.0,0.0,4.35151303671,18.8798367041,59.5381385089,39.8824426797,19.6556958292
 12/28  10:00:00,22.1563203489,1.74860244768,0.0,0.0,3.78894180059,16.6187760998,54.4739612716,37.2396024202,17.2343588513
 12/28  11:00:00,19.0151330222,1.52404182408,0.0,0.0,3.78894180059,13.7021493968,46.5554255125,30.9352913137,15.6201341988
 12/28  12:00:00,19.036708324,1.39843597201,0.0,0.0,3.78894180059,13.8493305508,39.9960742919,27.4026113165,12.5934629754
 12/28  13:00:00,18.6333131589,1.30548202503,0.0,0.0,3.69398621738,13.6338449159,35.9233181524,24.9440798296,10.9792383229
 12/28  14:00:00,18.3407935119,1.29124577599,0.0,0.0,3.78894180059,13.2606059349,34.3852013769,24.6166315434,9.76856983348
 12/28  15:00:00,18.2179334557,1.31556687378,0.0,0.0,3.78894180059,13.1134247809,33.9176581246,25.3597567805,8.5579013441
 12/28  16:00:00,19.5640232066,1.2966471714,0.0,0.0,4.71240779196,13.5549682428,34.7114391228,24.9428692893,9.76856983348
 12/28  17:00:00,26.9354095358,1.21768011321,0.0,0.0,7.18559832057,18.5321311015,34.3390477612,22.9562532752,11.382794486
 12/28  18:00:00,37.8110251851,0.758539493284,0.0,0.0,8.38069375907,23.3147919321,33.3333186807,18.3185187266,15.0147999541
 12/28  19:00:00,39.7428509922,0.622995166528,0.0,0.0,10.6415932552,23.1212625696,32.4460975938,14.8081825794,17.6379150145
 12/28  20:00:00,38.7957028238,0.645124976434,0.0,0.0,12.3080778603,20.4854999863,32.2340401079,15.4032374197,16.8308026882
 12/28  21:00:00,38.4430601267,0.732603172487,0.0,0.0,12.456681583,19.8967753704,33.192417091,17.7740609738,15.4183561173
 12/28  22:00:00,33.0751162974,0.828160365203,0.0,0.0,9.18739968257,17.702556249,32.8946443006,20.3011813253,12.5934629754
 12/28  23:00:00,26.2660126549,0.954369284383,0.0,0.0,5.91811778209,14.0365255879,34.523027122,23.5437887991,10.9792383229
 12/28  24:00:00,20.5357473525,1.12061305342,0.0,0.0,3.54045821811,10.5176760807,34.1546573636,28.0180929982,6.13656436534
 12/29  01:00:00,17.0014050149,1.28952627153,0.0,0.0,2.55330491699,7.80157382632,34.4952318408,32.5944223922,1.90080944859
 12/29  02:00:00,16.5127621397,1.38960801226,0.0,0.0,2.55330491699,7.21284921042,36.3907431807,35.297553498,1.09318968275
 12/29  03:00:00,16.3046520928,1.47586027331,0.0,0.0,2.55330491699,6.91848690247,38.2030515881,37.7159819531,0.487069635063
 12/29  04:00:00,16.1925569432,1.51094627771,0.0,0.0,2.55330491699,6.7713057485,39.0769428964,38.5898654663,0.487077430158
 12/29  05:00:00,18.2452041203,1.48710000701,0.0,0.0,3.82705111198,7.57405300124,38.8414905337,37.7481121457,1.09337838806
 12/29  06:00:00,22.6914047877,1.39468821249,0.0,0.0,6.02426329834,9.91545327661,40.8263491927,35.0832173372,5.74313185552
 12/29  07:00:00,27.8793061249,1.26433846956,0.0,0.0,6.51253267309,14.7454349813,50.8221598548,31.531108906,19.2910509488
 12/29  08:00:00,29.8993216654,1.25805470806,0.0,0.0,6.01364874671,18.163451543,51.9866928808,31.482236769,20.5044561118
 12/29  09:00:00,24.9167419642,1.68539222247,0.0,0.0,4.35151303671,18.8798367041,55.6916438527,35.9959654497,19.695678403
 12/29  10:00:00,22.1133022908,1.70558438958,0.0,0.0,3.78894180059,16.6187760998,53.2937070934,36.0243634899,17.2693436034
 12/29  11:00:00,19.1465280565,1.6554368584,0.0,0.0,3.78894180059,13.7021493968,50.1161373225,34.4643502527,15.6517870698
 12/29  12:00:00,19.2512354914,1.61296313947,0.0,0.0,3.78894180059,13.8493305508,45.824753467,33.2058848978,12.6188685692
 12/29  13:00:00,18.9215479877,1.59371685386,0.0,0.0,3.69398621738,13.6338449159,43.6715949166,32.6702828811,11.0013120355
 12/29  14:00:00,18.6522553098,1.60270757386,0.0,0.0,3.78894180059,13.2606059349,42.7404498764,32.9523052412,9.78814463526
 12/29  15:00:00,18.5159947223,1.61362814042,0.0,0.0,3.78894180059,13.1134247809,41.9629254063,33.3879481713,8.57497723501
 12/29  16:00:00,19.8721679951,1.60479195984,0.0,0.0,4.71240779196,13.5549682428,43.0276939903,33.239549355,9.78814463526
 12/29  17:00:00,27.2204016269,1.50267220434,0.0,0.0,7.18559832057,18.5321311015,41.8862377596,30.4805365907,11.4057011689
 12/29  18:00:00,38.0999444352,1.04745874332,0.0,0.0,8.38069375907,23.3147919321,40.9661766956,25.920973326,15.0452033697
 12/29  19:00:00,40.051983316,0.932127490303,0.0,0.0,10.6415932552,23.1212625696,40.6231014607,22.9493687239,17.6737327369
 12/29  20:00:00,39.0977786962,0.947200848785,0.0,0.0,12.3080778603,20.4854999863,40.2704366425,23.4054821725,16.86495447
 12/29  21:00:00,38.6936655274,0.983208573238,0.0,0.0,12.456681583,19.8967753704,39.829232259,24.3796397559,15.4495925031
 12/29  22:00:00,33.2704208718,1.02346493961,0.0,0.0,9.18739968257,17.702556249,38.0288907981,25.410022229,12.6188685692
 12/29  23:00:00,26.4731547987,1.16151142816,0.0,0.0,5.91811778209,14.0365255879,40.1165291465,29.115217111,11.0013120355
 12/29  24:00:00,20.7423922112,1.32725791209,0.0,0.0,3.54045821811,10.5176760807,39.767302742,33.6186603075,6.14864243452
 12/30  01:00:00,17.2198470072,1.50796826382,0.0,0.0,2.55330491699,7.80157382632,40.5216389967,38.6175248883,1.90411410839
 12/30  02:00:00,16.7479992984,1.62484517094,0.0,0.0,2.55330491699,7.21284921042,43.0468060389,41.951968466,1.09483757293
 12/30  03:00:00,16.5382856534,1.70949383392,0.0,0.0,2.55330491699,6.91848690247,44.9155470474,44.4280657903,0.48748125713
 12/30  04:00:00,16.4434000567,1.76178939119,0.0,0.0,2.55330491699,6.7713057485,46.3941531616,45.906664233,0.487488928561
 12/30  05:00:00,18.5568993534,1.79879524018,0.0,0.0,3.82705111198,7.57405300124,48.1214966493,47.0264733626,1.0950232867
 12/30  06:00:00,23.0930474642,1.79633088902,0.0,0.0,6.02426329834,9.91545327661,53.00014933,47.2459401051,5.75420922491
 12/30  07:00:00,28.2755742525,1.66060659719,0.0,0.0,6.51253267309,14.7454349813,62.6420353073,43.3124812167,19.3295540906
 12/30  08:00:00,30.0761676765,1.62843008161,0.0,0.0,6.01364874671,17.9699221805,62.9075260098,42.3621137895,20.5454122203
 12/30  09:00:00,23.5084869312,1.72355075811,0.0,0.0,3.66783283761,18.1171033345,64.8297605757,45.0947643205,19.7349962551
 12/30  10:00:00,20.4991724619,1.53786812935,0.0,0.0,3.10526160149,15.8560427302,56.9424375096,39.6386907856,17.303746724
 12/30  11:00:00,17.5520371362,1.5073595068,0.0,0.0,3.10526160149,12.9394160272,54.385886143,38.7029724403,15.6829137027
 12/30  12:00:00,17.7415458646,1.54968708133,0.0,0.0,3.10526160149,13.0865971812,52.5154727677,39.8716209801,12.6438517877
 12/30  13:00:00,17.5238545289,1.47917689971,0.0,0.0,3.10526160149,12.9394160272,48.972209217,37.9491904507,11.0230187663
 12/30  14:00:00,16.951283504,1.34814933682,0.0,0.0,3.10526160149,12.4978725653,44.2990238083,34.491629808,9.80739400033
 12/30  15:00:00,16.7019454596,1.2459924464,0.0,0.0,3.10526160149,12.3506914113,40.1798360312,31.5880667969,8.59176923433
 12/30  16:00:00,18.0192186964,1.19825622984,0.0,0.0,4.02872759285,12.7922348732,40.4072196409,30.5998256405,9.80739400033
 12/30  17:00:00,25.4446796789,1.17336382503,0.0,0.0,6.50191812146,17.7693977319,41.6677629919,30.2395359702,11.4282270217
 12/30  18:00:00,37.9921841845,1.13322785508,0.0,0.0,8.38069375907,23.1212625696,44.233205289,29.1581039693,15.0751013197
 12/30  19:00:00,40.1572086671,1.03735284144,0.0,0.0,10.6415932552,23.1212625696,44.1687497123,26.459794733,17.7089549793
 12/30  20:00:00,39.2573218985,1.10674405105,0.0,0.0,12.3080778603,20.4854999863,45.3029361836,28.4043977149,16.8985384687
 12/30  21:00:00,38.9244491104,1.21399215624,0.0,0.0,12.456681583,19.8967753704,46.935052541,31.454742966,15.480309575
 12/30  22:00:00,33.5527718507,1.30581591847,0.0,0.0,9.18739968257,17.702556249,46.6037973292,33.9599455415,12.6438517877
 12/30  23:00:00,26.7943025254,1.48265915489,0.0,0.0,5.91811778209,14.0365255879,49.8670769999,38.8440582336,11.0230187663
 12/30  24:00:00,21.1255722157,1.71043791654,0.0,0.0,3.54045821811,10.5176760807,51.5323993328,45.3718796305,6.16051970233
 12/31  01:00:00,17.5718272267,1.85994848329,0.0,0.0,2.55330491699,7.80157382632,51.3099906327,49.4026276721,1.90736296057
 12/31  02:00:00,17.0363952189,1.91324109147,0.0,0.0,2.55330491699,7.21284921042,51.7368758462,50.6404183859,1.09645746034
 12/31  03:00:00,16.8185364001,1.98974458059,0.0,0.0,2.55330491699,6.91848690247,53.3531615843,52.8652757133,0.487885871014
 12/31  04:00:00,16.7763154519,2.09470478637,0.0,0.0,2.55330491699,6.7713057485,56.6968529143,56.2089594981,0.487893416189
 12/31  05:00:00,18.9434045607,2.18530044747,0.0,0.0,3.82705111198,7.57405300124,60.3946242545,59.2979841348,1.09664011971
 12/31  06:00:00,23.4863299955,2.18961342033,0.0,0.0,6.02426329834,9.91545327661,65.4777800881,59.7126834261,5.76509666196
 12/31  07:00:00,28.6831024009,2.06813474559,0.0,0.0,6.51253267309,14.7454349813,75.4308444295,56.0634494272,19.3673950023
 12/31  08:00:00,30.4884968867,2.04075929184,0.0,0.0,6.01364874671,17.9699221805,75.768292985,55.1826292036,20.5856637814
 12/31  09:00:00,23.7844006801,1.99946450708,0.0,0.0,3.66783283761,18.1171033345,73.8016935483,54.0280558065,19.7736377418
 12/31  10:00:00,20.6852264681,1.72392213559,0.0,0.0,3.10526160149,15.8560427302,63.1555234487,45.8179654239,17.3375580248
 12/31  11:00:00,17.5632099563,1.51853232692,0.0,0.0,3.10526160149,12.9394160272,55.5970521833,39.8835473037,15.7135048796
 12/31  12:00:00,17.5549691887,1.36311040541,0.0,0.0,3.10526160149,13.0865971812,48.3133015769,35.6448963446,12.6684052323
 12/31  13:00:00,17.2822914518,1.23761382264,0.0,0.0,3.10526160149,12.9394160272,43.3873473717,32.3429952846,11.0443520871
 12/31  14:00:00,16.7588193873,1.15568522012,0.0,0.0,3.10526160149,12.4978725653,40.0934008526,30.2670886244,9.82631222818
 12/31  15:00:00,16.5144429523,1.05848993911,0.0,0.0,3.10526160149,12.3506914113,36.3246454329,27.7163730636,8.60827236926
 12/31  16:00:00,17.8215499244,1.00058745788,0.0,0.0,4.02872759285,12.7922348732,36.0501764162,26.223864188,9.82631222818
 12/31  17:00:00,25.2810989518,1.00978309792,0.0,0.0,6.50191812146,17.7693977319,38.0953344141,26.6449690407,11.4503653734
 12/31  18:00:00,37.8874953011,1.02853897169,0.0,0.0,8.38069375907,23.1212625696,42.21518093,27.1106959799,15.1044849501
 12/31  19:00:00,40.140613994,1.02075816836,0.0,0.0,10.6415932552,23.1212625696,44.6153634401,26.871792129,17.7435713111
 12/31  20:00:00,39.2900139582,1.13943611077,0.0,0.0,12.3080778603,20.4854999863,47.1816230216,30.2500782831,16.9315447385
 12/31  21:00:00,38.9631757961,1.2527188419,0.0,0.0,12.456681583,19.8967753704,48.8627811939,33.3522829574,15.5104982364
 12/31  22:00:00,33.665282641,1.41832670878,0.0,0.0,9.18739968257,17.702556249,50.7229896825,38.0545844502,12.6684052323
 12/31  23:00:00,26.9832595849,1.67161621437,0.0,0.0,5.91811778209,14.0365255879,56.4618025706,45.4174504835,11.0443520871
 12/31  24:00:00,21.3123195667,1.89718526761,0.0,0.0,3.54045821811,10.5176760807,58.0511622126,51.8789695612,6.17219265143
